Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,173.830369102,53.1401071361,0.0,0.0,43.513341876,52.539744,518.368289241,504.909090999,4.83426,8.62493824247
 01/17  06:00:00,173.79493549,53.65755403,0.0,0.0,43.513341876,52.539744,427.79976959,422.94550959,4.83426,0.02
 01/17  07:00:00,199.767115327,73.2743189784,0.0,0.0,43.513341876,53.238744,4046.7545736,4041.9003136,4.83426,0.02
 01/17  08:00:00,376.349971847,73.2743189784,0.0,0.0,220.879908,53.238744,3800.31769611,3760.09402286,4.83426,35.3894132545
 01/17  09:00:00,456.34196801,73.2743189784,0.0,0.0,220.879908,145.652643033,3712.15033809,3631.24881537,36.25695,44.6445727243
 01/17  10:00:00,449.476834779,73.2743189784,0.0,0.0,220.879908,145.652643033,3568.22205137,3477.61446408,36.25695,54.3506372844
 01/17  11:00:00,454.697255936,73.2743189784,0.0,0.0,220.879908,151.653867033,3351.52333558,3248.71919432,48.3426,54.4615412663
 01/17  12:00:00,455.206861297,73.2743189784,0.0,0.0,220.879908,151.653867033,3105.72809542,2993.51537155,48.3426,63.8701238684
 01/17  13:00:00,453.794414598,73.2743189784,0.0,0.0,220.879908,151.653867033,2958.37451281,2845.90345523,48.3426,64.1284575719
 01/17  14:00:00,447.674996011,73.2743189784,0.0,0.0,220.879908,145.652643033,2875.94557885,2778.31164677,24.1713,73.4626320727
 01/17  15:00:00,447.523528277,73.2743189784,0.0,0.0,220.879908,145.652643033,2702.74945139,2624.17662096,24.1713,54.4015304303
 01/17  16:00:00,439.566921729,73.2743189784,0.0,0.0,220.879908,137.835547516,2482.49570167,2414.04957184,4.83426,63.6118698369
 01/17  17:00:00,434.659339862,73.2743189784,0.0,0.0,220.879908,133.019064,2363.29926147,2313.4816779,4.83426,44.9833235701
 01/17  18:00:00,370.038843346,73.2743189784,0.0,0.0,220.879908,53.238744,2586.36995559,2527.57710615,4.83426,53.9585894394
 01/17  19:00:00,373.210349753,73.2743189784,0.0,0.0,220.879908,53.238744,2825.5963037,2766.53977301,4.83426,54.2222706843
 01/17  20:00:00,373.271358804,73.2743189784,0.0,0.0,220.879908,53.238744,2904.80349432,2891.24993624,4.83426,8.71929808151
 01/17  21:00:00,373.276055816,73.2743189784,0.0,0.0,220.879908,53.238744,2896.88989678,2874.66450168,4.83426,17.391135099
 01/17  22:00:00,120.414002988,3.0962142216,0.0,0.0,43.513341876,52.539744,36.2392923712,22.7010348923,4.83426,8.70399747885
 01/17  23:00:00,128.23652015,10.6768032859,0.0,0.0,43.513341876,52.539744,66.4318114543,52.9406389869,4.83426,8.65691246742
 01/17  24:00:00,158.187428806,39.3597149178,0.0,0.0,43.513341876,52.539744,124.633758543,111.155656297,4.83426,8.64384224567
 01/18  01:00:00,152.538684083,34.7421858547,0.0,0.0,43.513341876,52.539744,141.237066633,136.382806633,4.83426,0.02
 01/18  02:00:00,168.562675549,50.7012115193,0.0,0.0,43.513341876,52.539744,189.76610972,184.91184972,4.83426,0.02
 01/18  03:00:00,160.303558297,42.3833519161,0.0,0.0,43.513341876,52.539744,219.34695146,205.8889424,4.83426,8.6237490607
 01/18  04:00:00,170.863205446,52.918759677,0.0,0.0,43.513341876,52.539744,233.272444256,228.418184256,4.83426,0.02
 01/18  05:00:00,161.907423479,43.492125995,0.0,0.0,43.513341876,52.539744,242.533204052,237.678944052,4.83426,0.02
 01/18  06:00:00,171.304492833,52.918759677,0.0,0.0,43.513341876,52.539744,261.760128052,248.300881679,4.83426,8.62498637292
 01/18  07:00:00,198.684261703,73.2743189784,0.0,0.0,43.513341876,53.238744,3677.74734067,3672.89308067,4.83426,0.02
 01/18  08:00:00,375.965956061,73.2743189784,0.0,0.0,220.879908,53.238744,3283.89425167,3243.66862912,4.83426,35.3913625475
 01/18  09:00:00,454.451540529,73.2743189784,0.0,0.0,220.879908,145.652643033,2968.65528923,2896.67475203,36.25695,35.7235871959
 01/18  10:00:00,447.995994753,73.2743189784,0.0,0.0,220.879908,145.652643033,2865.90423198,2766.21598926,36.25695,63.4312927262
 01/18  11:00:00,453.796448707,73.2743189784,0.0,0.0,220.879908,151.653867033,2746.3363566,2643.53665908,48.3426,54.4570975129
 01/18  12:00:00,454.680297217,73.2743189784,0.0,0.0,220.879908,151.653867033,2570.87118175,2458.65198382,48.3426,63.876597938
 01/18  13:00:00,453.521933402,73.2743189784,0.0,0.0,220.879908,151.653867033,2399.47083658,2286.99329823,48.3426,64.134938349
 01/18  14:00:00,447.440493189,73.2743189784,0.0,0.0,220.879908,145.652643033,2266.36208191,2168.72893541,24.1713,73.4618464984
 01/18  15:00:00,447.393147379,73.2743189784,0.0,0.0,220.879908,145.652643033,2148.09084965,2069.52041657,24.1713,54.3991330788
 01/18  16:00:00,439.497354076,73.2743189784,0.0,0.0,220.879908,137.835547516,2009.36321612,1940.90253852,4.83426,63.6264175978
 01/18  17:00:00,434.548195789,73.2743189784,0.0,0.0,220.879908,133.019064,1907.65359348,1857.83422308,4.83426,44.9851104002
 01/18  18:00:00,369.804474256,73.2743189784,0.0,0.0,220.879908,53.238744,2019.61014263,1969.72577192,4.83426,45.0501107028
 01/18  19:00:00,372.757890121,73.2743189784,0.0,0.0,220.879908,53.238744,1916.25631609,1857.23531021,4.83426,54.1867458854
 01/18  20:00:00,373.11911286,73.2743189784,0.0,0.0,220.879908,53.238744,1771.02381089,1748.77058381,4.83426,17.4189670789
 01/18  21:00:00,373.091491298,73.2743189784,0.0,0.0,220.879908,53.238744,1782.719767,1760.49506463,4.83426,17.3904423724
 01/18  22:00:00,119.194957138,1.5962461154,0.0,0.0,43.513341876,52.539744,18.2921350616,4.75215278175,4.83426,8.70572227984
 01/18  23:00:00,120.47015984,3.04475018735,0.0,0.0,43.513341876,52.539744,19.4518646008,5.95953376063,4.83426,8.65807084022
 01/18  24:00:00,123.324873841,4.73789229708,0.0,0.0,43.513341876,52.539744,27.4346339092,13.9564798533,4.83426,8.64389405585
 01/19  01:00:00,122.033630488,4.51224774871,0.0,0.0,43.513341876,52.539744,20.4148512672,15.5605912672,4.83426,0.02
 01/19  02:00:00,127.76740657,10.2012291485,0.0,0.0,43.513341876,52.539744,38.648745714,33.794485714,4.83426,0.02
 01/19  03:00:00,128.101535373,10.5731370683,0.0,0.0,43.513341876,52.539744,42.3778810235,28.9186080185,4.83426,8.62501300501
 01/19  04:00:00,132.880415175,15.2966393309,0.0,0.0,43.513341876,52.539744,58.771777537,53.917517537,4.83426,0.02
 01/19  05:00:00,132.808969609,14.8370984434,0.0,0.0,43.513341876,52.539744,53.3114372558,48.4571772558,4.83426,0.02
 01/19  06:00:00,133.831517565,15.8267541964,0.0,0.0,43.513341876,52.539744,90.9139460539,77.4546693644,4.83426,8.6250166895
 01/19  07:00:00,198.105258095,73.2743189784,0.0,0.0,43.513341876,53.238744,2799.95511036,2795.10085036,4.83426,0.02
 01/19  08:00:00,373.872294293,73.2743189784,0.0,0.0,220.879908,53.238744,2248.16385329,2207.93838109,4.83426,35.3912122022
 01/19  09:00:00,453.407405076,73.2743189784,0.0,0.0,220.879908,145.652643033,1962.32815215,1890.34825166,36.25695,35.722950486
 01/19  10:00:00,447.410000298,73.2743189784,0.0,0.0,220.879908,145.652643033,1893.32542232,1793.62418739,36.25695,63.4442849295
 01/19  11:00:00,453.347518075,73.2743189784,0.0,0.0,220.879908,151.653867033,1823.3878131,1720.58591039,48.3426,54.4593027137
 01/19  12:00:00,454.331763523,73.2743189784,0.0,0.0,220.879908,151.653867033,1750.44703638,1638.2222694,48.3426,63.8821669854
 01/19  13:00:00,453.266897599,73.2743189784,0.0,0.0,220.879908,151.653867033,1708.03186152,1595.54985618,48.3426,64.1394053407
 01/19  14:00:00,447.275122848,73.2743189784,0.0,0.0,220.879908,145.652643033,1670.64232349,1573.00280771,24.1713,73.4682157737
 01/19  15:00:00,447.246357298,73.2743189784,0.0,0.0,220.879908,145.652643033,1593.99952344,1515.42522971,24.1713,54.4029937242
 01/19  16:00:00,439.374197039,73.2743189784,0.0,0.0,220.879908,137.835547516,1506.2311822,1437.76644854,4.83426,63.630473666
 01/19  17:00:00,434.357070182,73.2743189784,0.0,0.0,220.879908,133.019064,1401.41971327,1351.59686146,4.83426,44.9885918115
 01/19  18:00:00,369.574997869,73.2743189784,0.0,0.0,220.879908,53.238744,1535.3063153,1480.80036271,4.83426,49.6716925881
 01/19  19:00:00,372.577766308,73.2743189784,0.0,0.0,220.879908,53.238744,1557.04073396,1501.66979886,4.83426,50.5366750963
 01/19  20:00:00,372.986323452,73.2743189784,0.0,0.0,220.879908,53.238744,1555.79919924,1534.51384987,4.83426,16.4510893651
 01/19  21:00:00,372.969937574,73.2743189784,0.0,0.0,220.879908,53.238744,1614.90288782,1592.67741806,4.83426,17.3912097626
 01/19  22:00:00,118.990537313,1.38804010035,0.0,0.0,43.513341876,52.539744,14.7002031396,1.160298225,4.83426,8.70564491456
 01/19  23:00:00,119.167461647,1.73505012543,0.0,0.0,43.513341876,52.539744,15.3832827489,1.89077054091,4.83426,8.65825220798
 01/19  24:00:00,119.926416513,1.38804010035,0.0,0.0,43.513341876,52.539744,15.828378981,2.35025425084,4.83426,8.64386473011
 01/20  01:00:00,120.834151148,3.34109588216,0.0,0.0,43.513341876,52.539744,8.81066514499,3.95640514499,4.83426,0.02
 01/20  02:00:00,121.935963974,4.44154660227,0.0,0.0,43.513341876,52.539744,10.9726278829,6.11836788289,4.83426,0.02
 01/20  03:00:00,121.798009824,4.30642402179,0.0,0.0,43.513341876,52.539744,21.1945155175,7.73526260805,4.83426,8.62499290942
 01/20  04:00:00,126.803345902,9.29731257751,0.0,0.0,43.513341876,52.539744,19.8152457195,14.9609857195,4.83426,0.02
 01/20  05:00:00,129.054830063,9.42830232003,0.0,0.0,43.513341876,52.539744,22.6856544356,17.8313944356,4.83426,0.02
 01/20  06:00:00,129.036962903,9.72413576903,0.0,0.0,43.513341876,52.539744,41.4179128354,27.9586479123,4.83426,8.62500492311
 01/20  07:00:00,198.579015708,73.2743189784,0.0,0.0,43.513341876,53.238744,2768.8521169,2763.9978569,4.83426,0.02
 01/20  08:00:00,373.62734975,73.2743189784,0.0,0.0,220.879908,53.238744,2334.36834861,2294.14019777,4.83426,35.3938908469
 01/20  09:00:00,450.398107717,73.2743189784,0.0,0.0,220.879908,145.652643033,2084.62137765,2012.63717289,36.25695,35.7272547666
 01/20  10:00:00,447.384083488,73.2743189784,0.0,0.0,220.879908,145.652643033,2035.60301056,1935.90787398,36.25695,63.4381865832
 01/20  11:00:00,453.331669681,73.2743189784,0.0,0.0,220.879908,151.653867033,1965.78284518,1862.97377807,48.3426,54.4664671098
 01/20  12:00:00,454.332447199,73.2743189784,0.0,0.0,220.879908,151.653867033,1883.46851592,1771.2433724,48.3426,63.8825435244
 01/20  13:00:00,453.27271237,73.2743189784,0.0,0.0,220.879908,151.653867033,1813.33582742,1700.84384979,48.3426,64.1493776303
 01/20  14:00:00,447.276233584,73.2743189784,0.0,0.0,220.879908,145.652643033,1769.90183903,1672.25135994,24.1713,73.4791790839
 01/20  15:00:00,447.247572272,73.2743189784,0.0,0.0,220.879908,145.652643033,1730.1603325,1651.57729679,24.1713,54.4117357173
 01/20  16:00:00,439.37845295,73.2743189784,0.0,0.0,220.879908,137.835547516,1677.68605293,1609.2237567,4.83426,63.6280362305
 01/20  17:00:00,434.399988899,73.2743189784,0.0,0.0,220.879908,133.019064,1648.69456037,1598.86774834,4.83426,44.992552028
 01/20  18:00:00,369.63910725,73.2743189784,0.0,0.0,220.879908,53.238744,1833.49910347,1774.69458332,4.83426,53.9702601541
 01/20  19:00:00,372.647129054,73.2743189784,0.0,0.0,220.879908,53.238744,1858.79952029,1799.72917753,4.83426,54.236082758
 01/20  20:00:00,372.627177937,73.2743189784,0.0,0.0,220.879908,53.238744,1827.1788113,1813.62425489,4.83426,8.7202964195
 01/20  21:00:00,372.63472904,73.2743189784,0.0,0.0,220.879908,53.238744,1853.13568581,1830.91191717,4.83426,17.3895086439
 01/20  22:00:00,118.81154171,1.52684411038,0.0,0.0,43.513341876,52.539744,15.4980441111,1.95810887671,4.83426,8.70567523438
 01/20  23:00:00,118.807996585,1.38804010035,0.0,0.0,43.513341876,52.539744,16.111088143,2.61852999817,4.83426,8.65829814485
 01/20  24:00:00,122.222759772,3.6635805477,0.0,0.0,43.513341876,52.539744,19.7569611726,6.27873181217,4.83426,8.64396936043
 01/21  01:00:00,121.457605621,3.9594139967,0.0,0.0,43.513341876,52.539744,11.2826241846,6.42836418464,4.83426,0.02
 01/21  02:00:00,124.515016121,6.99801881517,0.0,0.0,43.513341876,52.539744,19.2187390668,14.3644790668,4.83426,0.02
 01/21  03:00:00,126.586950526,9.08129229494,0.0,0.0,43.513341876,52.539744,21.7436184953,16.8893584953,4.83426,0.02
 01/21  04:00:00,127.953383549,10.4126043473,0.0,0.0,43.513341876,52.539744,42.9766052949,29.5268391036,4.83426,8.61550619132
 01/21  05:00:00,135.35911918,17.4026316971,0.0,0.0,43.513341876,52.539744,40.9507945373,36.0965345373,4.83426,0.02
 01/21  06:00:00,135.348415081,17.3681095366,0.0,0.0,43.513341876,52.539744,61.5679106109,56.7136506109,4.83426,0.02
 01/21  07:00:00,149.834394204,31.8525487936,0.0,0.0,43.513341876,52.539744,64.7833135469,59.9290535469,4.83426,0.02
 01/21  08:00:00,131.417282474,13.5668254245,0.0,0.0,43.513341876,52.539744,69.5676726682,56.117806516,4.83426,8.61560615222
 01/21  09:00:00,121.147093756,18.2675880869,0.0,0.0,43.513341876,52.539744,57.0861844681,52.2319244681,4.83426,0.02
 01/21  10:00:00,112.55370966,12.5876897916,0.0,0.0,43.513341876,52.539744,72.9490860608,68.0948260608,4.83426,0.02
 01/21  11:00:00,108.327864059,8.40776114395,0.0,0.0,43.513341876,52.539744,81.4691356481,50.3731490948,4.83426,26.2617265533
 01/21  12:00:00,108.287328404,7.42057146657,0.0,0.0,43.513341876,52.539744,67.2890459888,53.7809534325,4.83426,8.67383255625
 01/21  13:00:00,111.193071507,11.3733259088,0.0,0.0,43.513341876,52.539744,50.9514292006,37.4438033046,4.83426,8.67336589606
 01/21  14:00:00,110.402574702,10.5097014299,0.0,0.0,43.513341876,52.539744,55.7592610706,42.2601284452,4.83426,8.66487262541
 01/21  15:00:00,103.84370051,3.9594139967,0.0,0.0,43.513341876,52.539744,35.148878282,30.294618282,4.83426,0.02
 01/21  16:00:00,112.23819065,12.363179408,0.0,0.0,43.513341876,52.539744,55.2961156116,41.7969481892,4.83426,8.66490742235
 01/21  17:00:00,112.752177027,13.084889215,0.0,0.0,43.513341876,52.539744,58.6992663355,45.2494120225,4.83426,8.615594313
 01/21  18:00:00,129.583863672,14.9326596373,0.0,0.0,43.513341876,52.539744,79.2786963619,74.4244363619,4.83426,0.02
 01/21  19:00:00,135.167402064,17.5195798667,0.0,0.0,43.513341876,52.539744,91.7613922249,86.9071322249,4.83426,0.02
 01/21  20:00:00,151.960966674,33.830923881,0.0,0.0,43.513341876,52.539744,124.318367878,119.464107878,4.83426,0.02
 01/21  21:00:00,140.014169923,21.9028275132,0.0,0.0,43.513341876,52.539744,144.322459599,130.872651036,4.83426,8.61554856264
 01/21  22:00:00,166.692212317,48.6322460415,0.0,0.0,43.513341876,52.539744,247.638267084,207.251455256,4.83426,35.5525518272
 01/21  23:00:00,156.17054369,38.4141862055,0.0,0.0,43.513341876,52.539744,227.610707611,222.756447611,4.83426,0.02
 01/21  24:00:00,172.388502499,53.5616031511,0.0,0.0,43.513341876,52.539744,249.054850283,244.200590283,4.83426,0.02
 01/22  01:00:00,160.71016514,42.8492825209,0.0,0.0,43.513341876,52.539744,259.515882337,254.661622337,4.83426,0.02
 01/22  02:00:00,171.533221486,53.5616031511,0.0,0.0,43.513341876,52.539744,298.879994443,285.43185575,4.83426,8.6138786931
 01/22  03:00:00,160.866879169,42.8492825209,0.0,0.0,43.513341876,52.539744,309.540427294,304.686167294,4.83426,0.02
 01/22  04:00:00,174.810752243,56.6495634331,0.0,0.0,43.513341876,52.539744,383.311398786,378.457138786,4.83426,0.02
 01/22  05:00:00,164.306461092,45.6565191409,0.0,0.0,43.513341876,52.539744,402.314164462,397.459904462,4.83426,0.02
 01/22  06:00:00,176.832079074,58.0531817431,0.0,0.0,43.513341876,52.539744,464.100855216,450.651021372,4.83426,8.61557384473
 01/22  07:00:00,165.91619532,47.0601374509,0.0,0.0,43.513341876,52.539744,465.481511096,460.627251096,4.83426,0.02
 01/22  08:00:00,175.51998128,56.9302870951,0.0,0.0,43.513341876,52.539744,378.85443823,374.00017823,4.83426,0.02
 01/22  09:00:00,146.43632092,42.8492825209,0.0,0.0,43.513341876,52.539744,325.52991942,320.67565942,4.83426,0.02
 01/22  10:00:00,154.16220637,53.5616031511,0.0,0.0,43.513341876,52.539744,291.374842077,277.915481106,4.83426,8.62510097145
 01/22  11:00:00,136.099434192,35.6825177797,0.0,0.0,43.513341876,52.539744,242.121161818,219.771677972,4.83426,17.5152238465
 01/22  12:00:00,148.725808371,47.4192140696,0.0,0.0,43.513341876,52.539744,213.432938055,199.924136356,4.83426,8.67454169811
 01/22  13:00:00,132.948141353,32.7820525156,0.0,0.0,43.513341876,52.539744,175.141421392,161.632691076,4.83426,8.67447031552
 01/22  14:00:00,138.165311125,37.9505027515,0.0,0.0,43.513341876,52.539744,166.789702114,153.281840361,4.83426,8.67360175267
 01/22  15:00:00,130.16161484,30.0542489663,0.0,0.0,43.513341876,52.539744,135.557764265,122.058525788,4.83426,8.66497847639
 01/22  16:00:00,131.079088401,31.0280200333,0.0,0.0,43.513341876,52.539744,126.304006095,112.804844837,4.83426,8.66490125832
 01/22  17:00:00,139.938699905,40.1214789715,0.0,0.0,43.513341876,52.539744,125.219641555,120.365381555,4.83426,0.02
 01/22  18:00:00,160.354723356,45.496510143,0.0,0.0,43.513341876,52.539744,193.550816646,180.100926507,4.83426,8.61563013909
 01/22  19:00:00,158.59419921,40.7111674339,0.0,0.0,43.513341876,52.539744,227.738184006,222.883924006,4.83426,0.02
 01/22  20:00:00,162.302239839,43.8545298785,0.0,0.0,43.513341876,52.539744,282.204600294,277.350340294,4.83426,0.02
 01/22  21:00:00,168.867170966,50.4235310507,0.0,0.0,43.513341876,52.539744,306.802655162,301.948395162,4.83426,0.02
 01/22  22:00:00,170.831987759,52.2056368928,0.0,0.0,43.513341876,52.539744,494.546357089,454.151589176,4.83426,35.5605079134
 01/22  23:00:00,173.51748039,55.1534715973,0.0,0.0,43.513341876,52.539744,474.029154121,460.579314303,4.83426,8.61557981792
 01/22  24:00:00,171.810313673,52.2056368928,0.0,0.0,43.513341876,52.539744,506.794369768,501.940109768,4.83426,0.02
 01/23  01:00:00,173.974129078,55.4341952593,0.0,0.0,43.513341876,52.539744,482.339016349,477.484756349,4.83426,0.02
 01/23  02:00:00,171.298696939,52.4863605548,0.0,0.0,43.513341876,52.539744,543.497745089,530.038383277,4.83426,8.62510181231
 01/23  03:00:00,174.134072519,55.4341952593,0.0,0.0,43.513341876,52.539744,506.697128592,501.842868592,4.83426,0.02
 01/23  04:00:00,171.704361195,52.7670842168,0.0,0.0,43.513341876,52.539744,551.570691364,546.716431364,4.83426,0.02
 01/23  05:00:00,174.843140972,55.7042484166,0.0,0.0,43.513341876,52.539744,533.511964337,520.052746876,4.83426,8.62495746091
 01/23  06:00:00,172.630523837,53.3178610361,0.0,0.0,43.513341876,52.539744,576.542838354,571.688578354,4.83426,0.02
 01/23  07:00:00,199.308062792,73.2743189784,0.0,0.0,43.513341876,53.238744,4218.72797303,4213.87371303,4.83426,0.02
 01/23  08:00:00,376.498014807,73.2743189784,0.0,0.0,220.879908,53.238744,3903.25634278,3863.02402133,4.83426,35.3980614563
 01/23  09:00:00,453.555978124,73.2743189784,0.0,0.0,220.879908,145.652643033,3747.29491519,3666.37799902,36.25695,44.6599661662
 01/23  10:00:00,449.92251285,73.2743189784,0.0,0.0,220.879908,145.652643033,3656.28022981,3565.64657926,36.25695,54.3767005427
 01/23  11:00:00,455.382006902,73.2743189784,0.0,0.0,220.879908,151.653867033,3559.78270501,3456.94871534,48.3426,54.4913896752
 01/23  12:00:00,455.86454407,73.2743189784,0.0,0.0,220.879908,151.653867033,3398.32369884,3286.08087102,48.3426,63.9002278196
 01/23  13:00:00,454.328737076,73.2743189784,0.0,0.0,220.879908,151.653867033,3279.87114337,3158.19785114,48.3426,73.3306922272
 01/23  14:00:00,448.092523665,73.2743189784,0.0,0.0,220.879908,145.652643033,3145.88699823,3057.39906838,24.1713,64.3166298579
 01/23  15:00:00,447.900513043,73.2743189784,0.0,0.0,220.879908,145.652643033,3000.5826271,2912.91116025,24.1713,63.5001668568
 01/23  16:00:00,439.900187517,73.2743189784,0.0,0.0,220.879908,137.835547516,2810.94583796,2751.5684237,4.83426,54.5431542557
 01/23  17:00:00,435.124022091,73.2743189784,0.0,0.0,220.879908,133.019064,2728.67623388,2669.860651,4.83426,53.9813228853
 01/23  18:00:00,367.566132832,73.2743189784,0.0,0.0,220.879908,53.238744,2863.72746125,2813.89890192,4.83426,44.9942993251
 01/23  19:00:00,373.608448798,73.2743189784,0.0,0.0,220.879908,53.238744,2946.70196594,2887.60147645,4.83426,54.2662294809
 01/23  20:00:00,374.055980851,73.2743189784,0.0,0.0,220.879908,53.238744,2977.61891948,2955.3634843,4.83426,17.4211751853
 01/23  21:00:00,374.053483528,73.2743189784,0.0,0.0,220.879908,53.238744,2999.51199529,2985.97277318,4.83426,8.70496210415
 01/23  22:00:00,121.036498703,3.37989738465,0.0,0.0,43.513341876,52.539744,53.5922076637,31.3650213971,4.83426,17.3929262666
 01/23  23:00:00,131.323191201,13.7140761935,0.0,0.0,43.513341876,52.539744,86.7494602738,73.2567430075,4.83426,8.65845726624
 01/23  24:00:00,158.210877352,39.3597149178,0.0,0.0,43.513341876,52.539744,128.086256991,123.231996991,4.83426,0.02
 01/24  01:00:00,152.184173114,34.3681775511,0.0,0.0,43.513341876,52.539744,166.282694998,152.823346731,4.83426,8.62508826677
 01/24  02:00:00,158.082111163,40.2279840155,0.0,0.0,43.513341876,52.539744,180.945767733,176.091507733,4.83426,0.02
 01/24  03:00:00,160.286557464,42.3833519161,0.0,0.0,43.513341876,52.539744,209.744195911,204.889935911,4.83426,0.02
 01/24  04:00:00,163.066379367,45.157341125,0.0,0.0,43.513341876,52.539744,223.491038867,210.031648776,4.83426,8.62513009115
 01/24  05:00:00,166.904349511,46.8184482315,0.0,0.0,43.513341876,52.539744,241.869590082,237.015330082,4.83426,0.02
 01/24  06:00:00,167.102165778,47.3748892827,0.0,0.0,43.513341876,52.539744,236.476550428,231.622290428,4.83426,0.02
 01/24  07:00:00,199.330907448,73.2743189784,0.0,0.0,43.513341876,53.238744,3647.16915465,3633.71133141,4.83426,8.62356323742
 01/24  08:00:00,375.949765685,73.2743189784,0.0,0.0,220.879908,53.238744,3211.05023165,3179.66227779,4.83426,26.5536938589
 01/24  09:00:00,451.4581982,73.2743189784,0.0,0.0,220.879908,145.652643033,2922.16671156,2841.2442415,36.25695,44.6655200568
 01/24  10:00:00,448.00853257,73.2743189784,0.0,0.0,220.879908,145.652643033,2862.60187895,2771.94448032,36.25695,54.4004486359
 01/24  11:00:00,453.857811399,73.2743189784,0.0,0.0,220.879908,151.653867033,2848.37437505,2736.46208254,48.3426,63.5696925085
 01/24  12:00:00,454.7214522,73.2743189784,0.0,0.0,220.879908,151.653867033,2728.61533429,2616.36875626,48.3426,63.9039780341
 01/24  13:00:00,453.4879462,73.2743189784,0.0,0.0,220.879908,151.653867033,2564.24324007,2451.73542191,48.3426,64.1652181611
 01/24  14:00:00,447.429313799,73.2743189784,0.0,0.0,220.879908,145.652643033,2458.41510516,2360.73240353,24.1713,73.5114016232
 01/24  15:00:00,447.367823448,73.2743189784,0.0,0.0,220.879908,145.652643033,2330.07309701,2251.48466863,24.1713,54.4171283738
 01/24  16:00:00,439.479681983,73.2743189784,0.0,0.0,220.879908,137.835547516,2184.6015606,2116.11355395,4.83426,63.6537466508
 01/24  17:00:00,434.553738737,73.2743189784,0.0,0.0,220.879908,133.019064,2101.79652129,2051.96127908,4.83426,45.0009822053
 01/24  18:00:00,366.85869877,73.2743189784,0.0,0.0,220.879908,53.238744,2285.14407617,2226.33070183,4.83426,53.9791143374
 01/24  19:00:00,372.885702897,73.2743189784,0.0,0.0,220.879908,53.238744,2352.48158262,2293.40051958,4.83426,54.2468030332
 01/24  20:00:00,372.896208377,73.2743189784,0.0,0.0,220.879908,53.238744,2364.71895771,2351.16431346,4.83426,8.72038425357
 01/24  21:00:00,372.951029612,73.2743189784,0.0,0.0,220.879908,53.238744,2460.4619753,2438.23446272,4.83426,17.3932525824
 01/24  22:00:00,120.05211928,2.75336436876,0.0,0.0,43.513341876,52.539744,26.7437579357,13.2027479307,4.83426,8.70675000494
 01/24  23:00:00,121.40879294,3.9594139967,0.0,0.0,43.513341876,52.539744,31.3661717725,17.8733516872,4.83426,8.65856008534
 01/24  24:00:00,128.753480385,10.0711457941,0.0,0.0,43.513341876,52.539744,58.4331489098,44.9552902586,4.83426,8.64359865118
 01/25  01:00:00,137.008941668,19.415528945,0.0,0.0,43.513341876,52.539744,58.5438746555,53.6896146555,4.83426,0.02
 01/25  02:00:00,149.849070993,32.1280480589,0.0,0.0,43.513341876,52.539744,106.557686953,101.703426953,4.83426,0.02
 01/25  03:00:00,153.565322303,35.9268876373,0.0,0.0,43.513341876,52.539744,108.426736239,94.9676429488,4.83426,8.62483329052
 01/25  04:00:00,158.685511377,40.886822087,0.0,0.0,43.513341876,52.539744,164.237799071,159.383539071,4.83426,0.02
 01/25  05:00:00,161.180992144,43.0737929045,0.0,0.0,43.513341876,52.539744,142.914904777,129.455500778,4.83426,8.62514399905
 01/25  06:00:00,164.08354344,45.8161791966,0.0,0.0,43.513341876,52.539744,202.857380357,198.003120357,4.83426,0.02
 01/25  07:00:00,198.498026514,73.2743189784,0.0,0.0,43.513341876,53.238744,3364.96597346,3360.11171346,4.83426,0.02
 01/25  08:00:00,375.192516261,73.2743189784,0.0,0.0,220.879908,53.238744,2873.57399182,2833.33708179,4.83426,35.4026500362
 01/25  09:00:00,450.818104217,73.2743189784,0.0,0.0,220.879908,145.652643033,2539.16369838,2458.24313198,36.25695,44.6636164017
 01/25  10:00:00,447.664569334,73.2743189784,0.0,0.0,220.879908,145.652643033,2468.71584562,2378.07866296,36.25695,54.380232656
 01/25  11:00:00,453.575143386,73.2743189784,0.0,0.0,220.879908,151.653867033,2384.09018335,2281.2523266,48.3426,54.4952567496
 01/25  12:00:00,454.523935331,73.2743189784,0.0,0.0,220.879908,151.653867033,2210.49685456,2098.24541905,48.3426,63.9088355071
 01/25  13:00:00,453.403797989,73.2743189784,0.0,0.0,220.879908,151.653867033,2114.01578862,1992.32720833,48.3426,73.3459802885
 01/25  14:00:00,447.373080992,73.2743189784,0.0,0.0,220.879908,145.652643033,2025.76491557,1937.26653782,24.1713,64.3270777426
 01/25  15:00:00,447.32456838,73.2743189784,0.0,0.0,220.879908,145.652643033,1942.01464642,1854.33553338,24.1713,63.5078130413
 01/25  16:00:00,439.436649477,73.2743189784,0.0,0.0,220.879908,137.835547516,1786.11837983,1726.73474987,4.83426,54.5493699552
 01/25  17:00:00,434.453262945,73.2743189784,0.0,0.0,220.879908,133.019064,1662.39064519,1603.56748244,4.83426,53.9889027411
 01/25  18:00:00,366.716278772,73.2743189784,0.0,0.0,220.879908,53.238744,1813.99775296,1764.163057,4.83426,45.0004359635
 01/25  19:00:00,372.719145436,73.2743189784,0.0,0.0,220.879908,53.238744,1879.68579549,1820.57625202,4.83426,54.2752834697
 01/25  20:00:00,373.118050714,73.2743189784,0.0,0.0,220.879908,53.238744,1849.80350492,1827.54869874,4.83426,17.4205461802
 01/25  21:00:00,373.108263306,73.2743189784,0.0,0.0,220.879908,53.238744,1897.43438241,1883.89448485,4.83426,8.70563755792
 01/25  22:00:00,119.11870464,1.52684411038,0.0,0.0,43.513341876,52.539744,26.3401078958,4.11239053545,4.83426,17.3934573603
 01/25  23:00:00,119.87476485,2.4558670539,0.0,0.0,43.513341876,52.539744,18.648451879,5.15580796026,4.83426,8.65838391877
 01/25  24:00:00,122.877085434,4.30642402179,0.0,0.0,43.513341876,52.539744,15.4810494848,10.6267894848,4.83426,0.02
 01/26  01:00:00,122.116273813,4.60225747079,0.0,0.0,43.513341876,52.539744,25.9038378618,12.4444387283,4.83426,8.62513913356
 01/26  02:00:00,126.547534142,9.00147912851,0.0,0.0,43.513341876,52.539744,29.8167975636,24.9625375636,4.83426,0.02
 01/26  03:00:00,126.23650364,8.69976010938,0.0,0.0,43.513341876,52.539744,32.9996355361,28.1453755361,4.83426,0.02
 01/26  04:00:00,131.704082968,14.1370139223,0.0,0.0,43.513341876,52.539744,58.766013055,45.3065582246,4.83426,8.62519483042
 01/26  05:00:00,133.679690751,15.6911193701,0.0,0.0,43.513341876,52.539744,55.625903963,50.771643963,4.83426,0.02
 01/26  06:00:00,149.944264368,31.9590538375,0.0,0.0,43.513341876,52.539744,80.8344792383,67.3750564885,4.83426,8.6251627498
 01/26  07:00:00,198.208904348,73.2743189784,0.0,0.0,43.513341876,53.238744,2949.00660613,2944.15234613,4.83426,0.02
 01/26  08:00:00,374.033369235,73.2743189784,0.0,0.0,220.879908,53.238744,2462.90828445,2426.02319955,4.83426,32.0508249049
 01/26  09:00:00,450.47593882,73.2743189784,0.0,0.0,220.879908,145.652643033,2195.31609426,2119.93969243,36.25695,39.1194518336
 01/26  10:00:00,447.441898936,73.2743189784,0.0,0.0,220.879908,145.652643033,2112.41182561,2021.74243978,36.25695,54.4124358256
 01/26  11:00:00,453.334478721,73.2743189784,0.0,0.0,220.879908,151.653867033,1992.71594117,1880.80811684,48.3426,63.5652243288
 01/26  12:00:00,454.330975327,73.2743189784,0.0,0.0,220.879908,151.653867033,1846.60437376,1734.35074504,48.3426,63.9110287245
 01/26  13:00:00,453.271507844,73.2743189784,0.0,0.0,220.879908,151.653867033,1731.18026834,1618.66423079,48.3426,64.1734375475
 01/26  14:00:00,447.270753647,73.2743189784,0.0,0.0,220.879908,145.652643033,1604.5919145,1506.90890424,24.1713,73.511710265
 01/26  15:00:00,447.238024383,73.2743189784,0.0,0.0,220.879908,145.652643033,1510.18744181,1431.58344445,24.1713,54.4326973572
 01/26  16:00:00,439.372842074,73.2743189784,0.0,0.0,220.879908,137.835547516,1442.9522571,1374.46699738,4.83426,63.6509997164
 01/26  17:00:00,434.350482882,73.2743189784,0.0,0.0,220.879908,133.019064,1333.53558633,1283.69670532,4.83426,45.0046210091
 01/26  18:00:00,366.571568489,73.2743189784,0.0,0.0,220.879908,53.238744,1464.87634294,1406.04865587,4.83426,53.9934270636
 01/26  19:00:00,372.563055998,73.2743189784,0.0,0.0,220.879908,53.238744,1486.17265884,1427.07506649,4.83426,54.2633323515
 01/26  20:00:00,372.96949107,73.2743189784,0.0,0.0,220.879908,53.238744,1471.96180109,1458.40708376,4.83426,8.72045732936
 01/26  21:00:00,372.95277994,73.2743189784,0.0,0.0,220.879908,53.238744,1532.85852565,1510.63055959,4.83426,17.3937060602
 01/26  22:00:00,118.993008245,1.38804010035,0.0,0.0,43.513341876,52.539744,14.5637044792,1.02250868825,4.83426,8.70693579093
 01/26  23:00:00,119.169780669,1.73505012543,0.0,0.0,43.513341876,52.539744,15.1013234413,1.60840444355,4.83426,8.65865899777
 01/26  24:00:00,119.928122495,1.38804010035,0.0,0.0,43.513341876,52.539744,15.4786842798,2.00026314436,4.83426,8.64416113542
 01/27  01:00:00,120.8329486,3.33891641274,0.0,0.0,43.513341876,52.539744,8.46720566692,3.61294566692,4.83426,0.02
 01/27  02:00:00,121.887049075,4.390882272,0.0,0.0,43.513341876,52.539744,19.4753801691,6.01616101355,4.83426,8.62495915555
 01/27  03:00:00,122.010280099,4.51779922058,0.0,0.0,43.513341876,52.539744,12.3980860715,7.54382607151,4.83426,0.02
 01/27  04:00:00,127.017032606,9.51276057023,0.0,0.0,43.513341876,52.539744,19.1776096575,14.3233496575,4.83426,0.02
 01/27  05:00:00,129.269725482,9.63967751882,0.0,0.0,43.513341876,52.539744,31.3836911333,17.924364219,4.83426,8.62506691435
 01/27  06:00:00,128.823652498,9.51276057023,0.0,0.0,43.513341876,52.539744,31.3418597047,26.4875997047,4.83426,0.02
 01/27  07:00:00,198.573123825,73.2743189784,0.0,0.0,43.513341876,53.238744,2796.21677229,2782.75734637,4.83426,8.6251659234
 01/27  08:00:00,373.651358438,73.2743189784,0.0,0.0,220.879908,53.238744,2387.01817628,2355.62843259,4.83426,26.5554836899
 01/27  09:00:00,450.422669326,73.2743189784,0.0,0.0,220.879908,145.652643033,2190.77482467,2109.84764077,36.25695,44.6702338955
 01/27  10:00:00,447.383796169,73.2743189784,0.0,0.0,220.879908,145.652643033,2110.53567739,2019.87845477,36.25695,54.4002726263
 01/27  11:00:00,453.318037965,73.2743189784,0.0,0.0,220.879908,151.653867033,2005.83568732,1893.90180634,48.3426,63.5912809753
 01/27  12:00:00,454.30710939,73.2743189784,0.0,0.0,220.879908,151.653867033,1852.04632385,1739.78733137,48.3426,63.9163924751
 01/27  13:00:00,453.242098396,73.2743189784,0.0,0.0,220.879908,151.653867033,1765.51990449,1653.00502713,48.3426,64.1722773628
 01/27  14:00:00,447.244968209,73.2743189784,0.0,0.0,220.879908,145.652643033,1725.66541596,1627.97156751,24.1713,73.5225484474
 01/27  15:00:00,447.227589361,73.2743189784,0.0,0.0,220.879908,145.652643033,1699.13955035,1620.54571855,24.1713,54.422531802
 01/27  16:00:00,439.368284442,73.2743189784,0.0,0.0,220.879908,137.835547516,1658.78520537,1590.28137475,4.83426,63.669570629
 01/27  17:00:00,434.368546335,73.2743189784,0.0,0.0,220.879908,133.019064,1598.64866193,1548.80599255,4.83426,45.0084093798
 01/27  18:00:00,366.616119941,73.2743189784,0.0,0.0,220.879908,53.238744,1798.70470774,1745.22402309,4.83426,48.6464246517
 01/27  19:00:00,372.615396143,73.2743189784,0.0,0.0,220.879908,53.238744,1851.02135691,1786.54865885,4.83426,59.6384380643
 01/27  20:00:00,372.620565826,73.2743189784,0.0,0.0,220.879908,53.238744,1889.76807625,1876.21322953,4.83426,8.72058672127
 01/27  21:00:00,372.701007962,73.2743189784,0.0,0.0,220.879908,53.238744,2131.75390132,2109.52598517,4.83426,17.3936561528
 01/27  22:00:00,118.804376467,1.52684411038,0.0,0.0,43.513341876,52.539744,17.1381411751,3.59689611894,4.83426,8.7069850562
 01/27  23:00:00,121.038552511,3.61513260922,0.0,0.0,43.513341876,52.539744,19.2512935185,5.75836283261,4.83426,8.65867068586
 01/27  24:00:00,123.538322571,4.94926749588,0.0,0.0,43.513341876,52.539744,27.368839479,13.8902198916,4.83426,8.6443595874
 01/28  01:00:00,127.977863211,10.4471265078,0.0,0.0,43.513341876,52.539744,25.2442121564,20.3899521564,4.83426,0.02
 01/28  02:00:00,130.395467307,12.8028142198,0.0,0.0,43.513341876,52.539744,44.6627508987,39.8084908987,4.83426,0.02
 01/28  03:00:00,139.103888887,21.5288192097,0.0,0.0,43.513341876,52.539744,55.1471359226,50.2928759226,4.83426,0.02
 01/28  04:00:00,148.634379446,30.9988624386,0.0,0.0,43.513341876,52.539744,89.0754144848,75.625479066,4.83426,8.61567541885
 01/28  05:00:00,152.145587567,34.0993423806,0.0,0.0,43.513341876,52.539744,89.7264154194,84.8721554194,4.83426,0.02
 01/28  06:00:00,157.476235917,39.3880451071,0.0,0.0,43.513341876,52.539744,123.316755815,118.462495815,4.83426,0.02
 01/28  07:00:00,158.980966146,40.8722393443,0.0,0.0,43.513341876,52.539744,138.102185548,133.247925548,4.83426,0.02
 01/28  08:00:00,151.428787378,33.4701664093,0.0,0.0,43.513341876,52.539744,129.674119479,116.224147256,4.83426,8.61571222292
 01/28  09:00:00,121.174647544,18.2024969731,0.0,0.0,43.513341876,52.539744,106.74516186,101.89090186,4.83426,0.02
 01/28  10:00:00,121.071391476,21.0524454793,0.0,0.0,43.513341876,52.539744,105.21476639,100.36050639,4.83426,0.02
 01/28  11:00:00,113.447465941,13.4937853708,0.0,0.0,43.513341876,52.539744,108.016676413,76.9162844877,4.83426,26.2661319251
 01/28  12:00:00,117.700071942,16.8021405998,0.0,0.0,43.513341876,52.539744,96.6158286358,83.1065078695,4.83426,8.67506076625
 01/28  13:00:00,106.756780276,6.92497876154,0.0,0.0,43.513341876,52.539744,65.3773863561,51.8682020221,4.83426,8.67492433401
 01/28  14:00:00,107.321666717,7.42057146657,0.0,0.0,43.513341876,52.539744,67.3494416893,53.8502668677,4.83426,8.66491482154
 01/28  15:00:00,103.842989979,3.9594139967,0.0,0.0,43.513341876,52.539744,49.5777536531,36.0781910999,4.83426,8.6653025532
 01/28  16:00:00,104.811459364,4.94926749588,0.0,0.0,43.513341876,52.539744,45.3186169215,40.4643569215,4.83426,0.02
 01/28  17:00:00,103.603570791,3.9594139967,0.0,0.0,43.513341876,52.539744,48.1011521386,34.6511834339,4.83426,8.61570870468
 01/28  18:00:00,129.100186586,17.4850577062,0.0,0.0,43.513341876,52.539744,57.906788736,53.052528736,4.83426,0.02
 01/28  19:00:00,126.23512024,8.65446910342,0.0,0.0,43.513341876,52.539744,55.2272319465,50.3729719465,4.83426,0.02
 01/28  20:00:00,135.316997699,17.2827448983,0.0,0.0,43.513341876,52.539744,76.849542741,71.995282741,4.83426,0.02
 01/28  21:00:00,129.979103034,11.9794194572,0.0,0.0,43.513341876,52.539744,83.2442212744,69.7958387931,4.83426,8.61412248123
 01/28  22:00:00,150.131942438,32.2425117227,0.0,0.0,43.513341876,52.539744,168.85231887,128.45104993,4.83426,35.5670089408
 01/28  23:00:00,150.108474921,32.5564337529,0.0,0.0,43.513341876,52.539744,129.57474948,124.72048948,4.83426,0.02
 01/28  24:00:00,152.663274359,34.084679694,0.0,0.0,43.513341876,52.539744,150.031504314,145.177244314,4.83426,0.02
 01/29  01:00:00,145.37277665,27.8074553792,0.0,0.0,43.513341876,52.539744,134.823092702,129.968832702,4.83426,0.02
 01/29  02:00:00,150.988829034,33.3811641944,0.0,0.0,43.513341876,52.539744,167.01526857,153.565309605,4.83426,8.61569896429
 01/29  03:00:00,153.424083,35.8226297442,0.0,0.0,43.513341876,52.539744,153.827523908,148.973263908,4.83426,0.02
 01/29  04:00:00,158.763929608,41.1113324707,0.0,0.0,43.513341876,52.539744,180.846857353,175.992597353,4.83426,0.02
 01/29  05:00:00,153.429062322,35.32836895,0.0,0.0,43.513341876,52.539744,185.387837388,180.533577388,4.83426,0.02
 01/29  06:00:00,158.63868078,40.496819186,0.0,0.0,43.513341876,52.539744,229.414662111,215.96469635,4.83426,8.61570576113
 01/29  07:00:00,162.770847101,44.5725698844,0.0,0.0,43.513341876,52.539744,226.999357673,222.145097673,4.83426,0.02
 01/29  08:00:00,157.422537278,39.3880451071,0.0,0.0,43.513341876,52.539744,206.344941293,201.490681293,4.83426,0.02
 01/29  09:00:00,138.289670491,35.2081164595,0.0,0.0,43.513341876,52.539744,185.250528777,180.396268777,4.83426,0.02
 01/29  10:00:00,125.065268761,24.9701172057,0.0,0.0,43.513341876,52.539744,161.824914472,148.366601472,4.83426,8.62405300001
 01/29  11:00:00,129.015971904,28.9934586799,0.0,0.0,43.513341876,52.539744,135.020721641,112.668200239,4.83426,17.5182614022
 01/29  12:00:00,114.771880355,13.8459617904,0.0,0.0,43.513341876,52.539744,110.770893694,97.2625491226,4.83426,8.67408457093
 01/29  13:00:00,113.713143651,13.8446298795,0.0,0.0,43.513341876,52.539744,88.6059699842,75.096594529,4.83426,8.67511545514
 01/29  14:00:00,112.280057607,12.363179408,0.0,0.0,43.513341876,52.539744,80.7463319213,67.2369988882,4.83426,8.67507303307
 01/29  15:00:00,108.794007531,8.90202193809,0.0,0.0,43.513341876,52.539744,64.0832062617,50.5841525329,4.83426,8.66479372876
 01/29  16:00:00,107.283210081,7.42057146657,0.0,0.0,43.513341876,52.539744,65.3041323311,51.8046004762,4.83426,8.66527185496
 01/29  17:00:00,111.022459541,11.3733259088,0.0,0.0,43.513341876,52.539744,56.4898694874,51.6356094874,4.83426,0.02
 01/29  18:00:00,129.987006899,18.3387040892,0.0,0.0,43.513341876,52.539744,96.5017813664,83.0518140186,4.83426,8.61570734775
 01/29  19:00:00,137.059327366,19.4202135358,0.0,0.0,43.513341876,52.539744,98.1701265505,93.3158665505,4.83426,0.02
 01/29  20:00:00,146.32105569,28.1907928924,0.0,0.0,43.513341876,52.539744,136.436178344,131.581918344,4.83426,0.02
 01/29  21:00:00,155.522225141,37.4096700197,0.0,0.0,43.513341876,52.539744,146.424335608,141.570075608,4.83426,0.02
 01/29  22:00:00,158.368474944,40.2723088023,0.0,0.0,43.513341876,52.539744,279.744321932,230.453869112,4.83426,44.4561928205
 01/29  23:00:00,166.793258256,48.9916716024,0.0,0.0,43.513341876,52.539744,249.415818293,244.561558293,4.83426,0.02
 01/29  24:00:00,164.052388214,45.2016659119,0.0,0.0,43.513341876,52.539744,254.935457593,250.081197593,4.83426,0.02
 01/30  01:00:00,167.980248745,50.1004456812,0.0,0.0,43.513341876,52.539744,259.673208168,254.818948168,4.83426,0.02
 01/30  02:00:00,164.262153307,46.3104399907,0.0,0.0,43.513341876,52.539744,280.390255956,266.93073765,4.83426,8.62525830543
 01/30  03:00:00,171.692558274,53.7498532873,0.0,0.0,43.513341876,52.539744,304.532918928,299.678658928,4.83426,0.02
 01/30  04:00:00,167.964037497,49.9598475968,0.0,0.0,43.513341876,52.539744,317.852872915,312.998612915,4.83426,0.02
 01/30  05:00:00,170.476040659,52.0655113152,0.0,0.0,43.513341876,52.539744,310.500290727,297.040779786,4.83426,8.62525094092
 01/30  06:00:00,167.086305681,48.6498038408,0.0,0.0,43.513341876,52.539744,315.37177118,310.51751118,4.83426,0.02
 01/30  07:00:00,198.552100102,73.2743189784,0.0,0.0,43.513341876,53.238744,3559.84821435,3546.38906186,4.83426,8.62489248843
 01/30  08:00:00,376.008783389,73.2743189784,0.0,0.0,220.879908,53.238744,3145.93618392,3114.54357431,4.83426,26.5583496144
 01/30  09:00:00,448.994185531,73.2743189784,0.0,0.0,220.879908,145.652643033,2914.12353695,2833.19217507,36.25695,44.6744118887
 01/30  10:00:00,448.197442507,73.2743189784,0.0,0.0,220.879908,145.652643033,2803.6157879,2712.94748381,36.25695,54.4113540907
 01/30  11:00:00,453.788572718,73.2743189784,0.0,0.0,220.879908,151.653867033,2693.04504411,2581.10382824,48.3426,63.598615867
 01/30  12:00:00,454.592767739,73.2743189784,0.0,0.0,220.879908,151.653867033,2486.30107515,2374.0313419,48.3426,63.9271332423
 01/30  13:00:00,453.396909086,73.2743189784,0.0,0.0,220.879908,151.653867033,2317.85688213,2205.32504186,48.3426,64.1892402628
 01/30  14:00:00,447.367907792,73.2743189784,0.0,0.0,220.879908,145.652643033,2238.03927263,2140.32753719,24.1713,73.5404354476
 01/30  15:00:00,447.313341839,73.2743189784,0.0,0.0,220.879908,145.652643033,2169.91111748,2091.301974,24.1713,54.4378434815
 01/30  16:00:00,439.406125228,73.2743189784,0.0,0.0,220.879908,137.835547516,2019.51747994,1951.01105895,4.83426,63.6721609857
 01/30  17:00:00,434.422418933,73.2743189784,0.0,0.0,220.879908,133.019064,1908.75329483,1858.90266408,4.83426,45.016370749
 01/30  18:00:00,363.755906765,73.2743189784,0.0,0.0,220.879908,53.238744,2180.76453651,2121.92893586,4.83426,54.0013406468
 01/30  19:00:00,372.809238641,73.2743189784,0.0,0.0,220.879908,53.238744,2330.62449154,2271.51723651,4.83426,54.2729950244
 01/30  20:00:00,373.246160513,73.2743189784,0.0,0.0,220.879908,53.238744,2345.46270893,2331.9077986,4.83426,8.72065033145
 01/30  21:00:00,373.282555847,73.2743189784,0.0,0.0,220.879908,53.238744,2469.2250194,2446.99668285,4.83426,17.3940765538
 01/30  22:00:00,120.252264268,2.66622037091,0.0,0.0,43.513341876,52.539744,24.1145077246,10.5730546851,4.83426,8.70719303959
 01/30  23:00:00,121.398089574,3.9594139967,0.0,0.0,43.513341876,52.539744,30.4991712927,17.0061802603,4.83426,8.65873103242
 01/30  24:00:00,128.722510273,10.0711457941,0.0,0.0,43.513341876,52.539744,53.1686810346,39.6904819418,4.83426,8.64393909285
 01/31  01:00:00,135.77538331,18.2024969731,0.0,0.0,43.513341876,52.539744,55.273072405,50.418812405,4.83426,0.02
 01/31  02:00:00,154.008702137,36.3022278517,0.0,0.0,43.513341876,52.539744,113.328646204,99.8691435231,4.83426,8.6252426807
 01/31  03:00:00,154.311029577,36.6864818979,0.0,0.0,43.513341876,52.539744,94.7890566388,89.9347966388,4.83426,0.02
 01/31  04:00:00,163.813111213,46.0406895803,0.0,0.0,43.513341876,52.539744,156.480989981,151.626729981,4.83426,0.02
 01/31  05:00:00,162.142099687,42.3550217267,0.0,0.0,43.513341876,52.539744,133.482923404,120.023363681,4.83426,8.62529972382
 01/31  06:00:00,161.602675334,41.9796015684,0.0,0.0,43.513341876,52.539744,198.538103996,193.683843996,4.83426,0.02
 01/31  07:00:00,199.165201673,73.2743189784,0.0,0.0,43.513341876,53.238744,3415.64821381,3402.18874868,4.83426,8.62520512937
 01/31  08:00:00,374.980128789,73.2743189784,0.0,0.0,220.879908,53.238744,2847.18159183,2815.78860281,4.83426,26.5587290254
 01/31  09:00:00,447.774421729,73.2743189784,0.0,0.0,220.879908,145.652643033,2472.55699624,2391.62414987,36.25695,44.6758963704
 01/31  10:00:00,447.562764503,73.2743189784,0.0,0.0,220.879908,145.652643033,2210.79338656,2120.12272492,36.25695,54.4137116396
 01/31  11:00:00,453.443254995,73.2743189784,0.0,0.0,220.879908,151.653867033,1962.29893388,1850.35401467,48.3426,63.6023192058
 01/31  12:00:00,454.3898617,73.2743189784,0.0,0.0,220.879908,151.653867033,1795.72664609,1683.45376185,48.3426,63.9302842396
 01/31  13:00:00,453.306570085,73.2743189784,0.0,0.0,220.879908,151.653867033,1729.3824554,1616.84621693,48.3426,64.1936384734
 01/31  14:00:00,447.302186205,73.2743189784,0.0,0.0,220.879908,145.652643033,1682.98260442,1585.26798411,24.1713,73.5433203129
 01/31  15:00:00,447.265114567,73.2743189784,0.0,0.0,220.879908,145.652643033,1603.52129462,1524.90832768,24.1713,54.4416669386
 01/31  16:00:00,439.376159287,73.2743189784,0.0,0.0,220.879908,137.835547516,1484.35008802,1415.84228025,4.83426,63.6735477687
 01/31  17:00:00,434.358767298,73.2743189784,0.0,0.0,220.879908,133.019064,1356.34242606,1306.4900668,4.83426,45.0180992585
 01/31  18:00:00,363.61311626,73.2743189784,0.0,0.0,220.879908,53.238744,1535.29293021,1476.45344555,4.83426,54.0052246618
 01/31  19:00:00,372.608078253,73.2743189784,0.0,0.0,220.879908,53.238744,1617.94934572,1558.83748512,4.83426,54.2776006037
 01/31  20:00:00,372.590735216,73.2743189784,0.0,0.0,220.879908,53.238744,1624.32199825,1610.76663799,4.83426,8.72110025912
 01/31  21:00:00,372.591981415,73.2743189784,0.0,0.0,220.879908,53.238744,1663.05226991,1640.82584074,4.83426,17.3921691675
 01/31  22:00:00,118.742626453,1.45744210536,0.0,0.0,43.513341876,52.539744,23.8997135908,1.67241951069,4.83426,17.3930340801
 01/31  23:00:00,118.807339663,1.38804010035,0.0,0.0,43.513341876,52.539744,7.31364757438,2.45938757438,4.83426,0.02
 01/31  24:00:00,122.914711211,4.358204893,0.0,0.0,43.513341876,52.539744,20.6226138851,7.14404658798,4.83426,8.64430729714
 02/01  01:00:00,123.267719667,5.76096819882,0.0,0.0,43.513341876,52.539744,16.5850189471,11.7307589471,4.83426,0.02
 02/01  02:00:00,129.945698846,12.3670942306,0.0,0.0,43.513341876,52.539744,46.4874158545,33.0278561956,4.83426,8.62529965896
 02/01  03:00:00,144.966957416,27.3837401587,0.0,0.0,43.513341876,52.539744,55.7933649042,50.9391049042,4.83426,0.02
 02/01  04:00:00,156.046591486,38.3245610013,0.0,0.0,43.513341876,52.539744,113.924059105,109.069799105,4.83426,0.02
 02/01  05:00:00,155.119008567,37.0063663406,0.0,0.0,43.513341876,52.539744,131.998711733,118.540025801,4.83426,8.624425932
 02/01  06:00:00,166.203960169,47.9427702393,0.0,0.0,43.513341876,52.539744,195.789904282,190.935644282,4.83426,0.02
 02/01  07:00:00,198.564532212,73.2743189784,0.0,0.0,43.513341876,53.238744,3754.85590723,3741.39651673,4.83426,8.6251305073
 02/01  08:00:00,375.752986261,73.2743189784,0.0,0.0,220.879908,53.238744,3349.86021635,3318.4654289,4.83426,26.5605274511
 02/01  09:00:00,448.167695659,73.2743189784,0.0,0.0,220.879908,145.652643033,3047.44981216,2966.51436254,36.25695,44.6784996195
 02/01  10:00:00,447.840866114,73.2743189784,0.0,0.0,220.879908,145.652643033,2974.01033832,2883.33433261,36.25695,54.4190557136
 02/01  11:00:00,453.615443708,73.2743189784,0.0,0.0,220.879908,151.653867033,2806.99593246,2695.04917558,48.3426,63.6041568881
 02/01  12:00:00,454.496995335,73.2743189784,0.0,0.0,220.879908,151.653867033,2530.36414348,2418.08668782,48.3426,63.9348556599
 02/01  13:00:00,453.349138627,73.2743189784,0.0,0.0,220.879908,151.653867033,2304.45662778,2191.91258186,48.3426,64.2014459174
 02/01  14:00:00,447.345947529,73.2826083897,0.0,0.0,220.879908,145.652643033,2194.3994766,2096.67826996,24.1713,73.5499066386
 02/01  15:00:00,447.325477351,73.3056252318,0.0,0.0,220.879908,145.652643033,2126.77024958,2048.15029553,24.1713,54.4486540519
 02/01  16:00:00,439.430693984,73.3017376572,0.0,0.0,220.879908,137.835547516,2023.72798728,1955.22073913,4.83426,63.6729881468
 02/01  17:00:00,434.40971182,73.2743189784,0.0,0.0,220.879908,133.019064,1942.90042048,1893.05371712,4.83426,45.0124433574
 02/01  18:00:00,363.709166373,73.2743189784,0.0,0.0,220.879908,53.238744,2171.09687225,2112.25090788,4.83426,54.0117043742
 02/01  19:00:00,372.752690367,73.2743189784,0.0,0.0,220.879908,53.238744,2296.90264163,2237.78345829,4.83426,54.2849233463
 02/01  20:00:00,373.193193812,73.2743189784,0.0,0.0,220.879908,53.238744,2326.995136,2304.73787697,4.83426,17.4229990284
 02/01  21:00:00,373.199888739,73.2743189784,0.0,0.0,220.879908,53.238744,2363.25431262,2349.71345505,4.83426,8.70659756572
 02/01  22:00:00,119.50819931,1.91766785244,0.0,0.0,43.513341876,52.539744,29.3386091309,7.11105300867,4.83426,17.3932961222
 02/01  23:00:00,122.054973375,4.60225747079,0.0,0.0,43.513341876,52.539744,18.344485997,13.490225997,4.83426,0.02
 02/01  24:00:00,128.087470894,9.42830232003,0.0,0.0,43.513341876,52.539744,45.2648560244,31.7860444488,4.83426,8.64455157565
 02/02  01:00:00,134.951118114,17.3625580648,0.0,0.0,43.513341876,52.539744,50.3305363644,45.4762763644,4.83426,0.02
 02/02  02:00:00,154.465036781,36.7681584565,0.0,0.0,43.513341876,52.539744,101.594364685,88.1347558034,4.83426,8.62534888121
 02/02  03:00:00,161.038324827,43.3718735044,0.0,0.0,43.513341876,52.539744,101.847231989,96.9929719887,4.83426,0.02
 02/02  04:00:00,164.433467909,46.6268726756,0.0,0.0,43.513341876,52.539744,167.387546434,153.927928298,4.83426,8.62535813589
 02/02  05:00:00,160.816727815,42.6371077291,0.0,0.0,43.513341876,52.539744,156.409885921,151.555625921,4.83426,0.02
 02/02  06:00:00,168.796059349,50.4474557063,0.0,0.0,43.513341876,52.539744,234.474304919,229.620044919,4.83426,0.02
