Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,198.664088875,73.2743189784,0.0,0.0,43.513341876,53.238744,3862.60934185,3849.14976106,4.83426,8.62532079344
 02/02  08:00:00,375.789306064,73.2743189784,0.0,0.0,220.879908,53.238744,3452.94792866,3421.5543043,4.83426,26.5593643557
 02/02  09:00:00,448.340242768,73.2743189784,0.0,0.0,220.879908,145.652643033,3088.99412213,3008.055789,36.25695,44.681383129
 02/02  10:00:00,447.871387319,73.2743189784,0.0,0.0,220.879908,145.652643033,2930.0953584,2839.41090266,36.25695,54.4275057433
 02/02  11:00:00,453.629221012,73.2743189784,0.0,0.0,220.879908,151.653867033,2747.67058335,2635.73099723,48.3426,63.5969861195
 02/02  12:00:00,454.513275956,73.2743189784,0.0,0.0,220.879908,151.653867033,2500.73062016,2388.45136173,48.3426,63.936658435
 02/02  13:00:00,453.370523396,73.2772160454,0.0,0.0,220.879908,151.653867033,2304.24077376,2191.69476971,48.3426,64.203404054
 02/02  14:00:00,447.399770488,73.3208638869,0.0,0.0,220.879908,145.652643033,2213.8622076,2116.14121327,24.1713,73.5496943358
 02/02  15:00:00,447.406534159,73.3736295269,0.0,0.0,220.879908,145.652643033,2159.13027284,2080.4999643,24.1713,54.4590085439
 02/02  16:00:00,439.479759834,73.3396322785,0.0,0.0,220.879908,137.835547516,2067.31726712,1998.80852279,4.83426,63.6744843276
 02/02  17:00:00,434.424708459,73.2743189784,0.0,0.0,220.879908,133.019064,1993.41793286,1940.68472606,4.83426,47.8989468028
 02/02  18:00:00,363.723990035,73.2743189784,0.0,0.0,220.879908,53.238744,2212.42926007,2156.4638177,4.83426,51.1311823601
 02/02  19:00:00,372.771652576,73.2743189784,0.0,0.0,220.879908,53.238744,2342.55561869,2283.42630332,4.83426,54.2950553617
 02/02  20:00:00,373.212658618,73.2743189784,0.0,0.0,220.879908,53.238744,2366.18564557,2343.92828448,4.83426,17.423101091
 02/02  21:00:00,373.217555965,73.2743189784,0.0,0.0,220.879908,53.238744,2389.48817187,2375.94775137,4.83426,8.70616050016
 02/02  22:00:00,119.690693896,2.09384959307,0.0,0.0,43.513341876,52.539744,30.8323868761,8.60424757787,4.83426,17.3938792982
 02/02  23:00:00,122.06605142,4.60225747079,0.0,0.0,43.513341876,52.539744,28.6961705778,15.2037263468,4.83426,8.65818423104
 02/02  24:00:00,129.814322212,11.1355950861,0.0,0.0,43.513341876,52.539744,45.2637762459,40.4095162459,4.83426,0.02
 02/03  01:00:00,150.141711617,32.524637697,0.0,0.0,43.513341876,52.539744,67.3284075126,53.868811617,4.83426,8.62533589564
 02/03  02:00:00,154.394571032,36.6523229099,0.0,0.0,43.513341876,52.539744,114.000002879,109.145742879,4.83426,0.02
 02/03  03:00:00,157.378932883,39.6715429643,0.0,0.0,43.513341876,52.539744,119.227989563,114.373729563,4.83426,0.02
 02/03  04:00:00,168.562969814,50.7012115193,0.0,0.0,43.513341876,52.539744,194.585764493,181.126154144,4.83426,8.62535034834
 02/03  05:00:00,162.303282621,42.3833519161,0.0,0.0,43.513341876,52.539744,174.638413178,169.784153178,4.83426,0.02
 02/03  06:00:00,172.719088511,52.918759677,0.0,0.0,43.513341876,52.539744,271.761441907,258.301818392,4.83426,8.62536351565
 02/03  07:00:00,199.40604565,73.2743189784,0.0,0.0,43.513341876,53.238744,3961.56154457,3956.70728457,4.83426,0.02
 02/03  08:00:00,375.916989335,73.2743189784,0.0,0.0,220.879908,53.238744,3547.51416085,3507.27293467,4.83426,35.406966182
 02/03  09:00:00,448.433598343,73.2743189784,0.0,0.0,220.879908,145.652643033,3115.53993115,3043.53477509,36.25695,35.7482060568
 02/03  10:00:00,447.918436224,73.2743189784,0.0,0.0,220.879908,145.652643033,2925.05656971,2825.29378995,36.25695,63.5058297608
 02/03  11:00:00,453.68892886,73.2743189784,0.0,0.0,220.879908,151.653867033,2751.25825658,2648.40680392,48.3426,54.5088526552
 02/03  12:00:00,454.559059154,73.2743189784,0.0,0.0,220.879908,151.653867033,2550.25005229,2437.96570008,48.3426,63.9417522109
 02/03  13:00:00,453.420034168,73.2743189784,0.0,0.0,220.879908,151.653867033,2403.86250792,2282.61166316,48.3426,72.9082447567
 02/03  14:00:00,447.384036949,73.2743189784,0.0,0.0,220.879908,145.652643033,2279.58345351,2190.57686764,24.1713,64.8352858727
 02/03  15:00:00,447.354453881,73.2743189784,0.0,0.0,220.879908,145.652643033,2224.62152438,2136.90888872,24.1713,63.5413356651
 02/03  16:00:00,439.485705207,73.2743189784,0.0,0.0,220.879908,137.835547516,2108.84821247,2049.43419961,4.83426,54.5797528591
 02/03  17:00:00,434.530274813,73.2743189784,0.0,0.0,220.879908,133.019064,2012.34296494,1953.49654794,4.83426,54.0121570003
 02/03  18:00:00,363.795102343,73.2743189784,0.0,0.0,220.879908,53.238744,2100.79753907,2050.94803015,4.83426,45.0152489146
 02/03  19:00:00,372.767403004,73.2743189784,0.0,0.0,220.879908,53.238744,2092.25545694,2033.11244529,4.83426,54.3087516459
 02/03  20:00:00,372.75579943,73.2743189784,0.0,0.0,220.879908,53.238744,2086.90189477,2064.64432838,4.83426,17.4233063838
 02/03  21:00:00,372.791544094,73.2743189784,0.0,0.0,220.879908,53.238744,2170.90467647,2148.67784761,4.83426,17.3925688519
 02/03  22:00:00,118.986077761,1.69980785782,0.0,0.0,43.513341876,52.539744,20.687807482,7.14597409589,4.83426,8.70757338613
 02/03  23:00:00,122.05377446,4.60225747079,0.0,0.0,43.513341876,52.539744,25.7798913892,12.2865432339,4.83426,8.65908815531
 02/03  24:00:00,126.024011428,7.37955100073,0.0,0.0,43.513341876,52.539744,41.4177574667,27.9389007024,4.83426,8.64459676425
 02/04  01:00:00,128.475175903,10.9013136696,0.0,0.0,43.513341876,52.539744,38.9675975305,34.1133375305,4.83426,0.02
 02/04  02:00:00,139.773299486,22.1328893688,0.0,0.0,43.513341876,52.539744,75.0618037795,70.2075437795,4.83426,0.02
 02/04  03:00:00,153.50184988,35.8509599336,0.0,0.0,43.513341876,52.539744,89.8727202735,85.0184602735,4.83426,0.02
 02/04  04:00:00,158.933811816,41.2032547719,0.0,0.0,43.513341876,52.539744,136.268916563,131.414656563,4.83426,0.02
 02/04  05:00:00,158.221379282,40.0455512678,0.0,0.0,43.513341876,52.539744,159.648659879,146.198714343,4.83426,8.61568553572
 02/04  06:00:00,165.373864022,47.1211334697,0.0,0.0,43.513341876,52.539744,206.221305481,201.367045481,4.83426,0.02
 02/04  07:00:00,164.257686113,45.9634299656,0.0,0.0,43.513341876,52.539744,208.050305181,203.196045181,4.83426,0.02
 02/04  08:00:00,157.000785947,38.8654541236,0.0,0.0,43.513341876,52.539744,199.796674593,194.942414593,4.83426,0.02
 02/04  09:00:00,138.479206932,38.3222639043,0.0,0.0,43.513341876,52.539744,166.865236456,153.41519778,4.83426,8.6157786755
 02/04  10:00:00,129.394544305,29.2202162144,0.0,0.0,43.513341876,52.539744,134.770547123,129.916287123,4.83426,0.02
 02/04  11:00:00,115.572458841,15.4759949419,0.0,0.0,43.513341876,52.539744,120.566956914,98.2127947082,4.83426,17.5199022062
 02/04  12:00:00,114.200847773,13.2031183163,0.0,0.0,43.513341876,52.539744,101.943677728,88.4340135963,4.83426,8.67540413194
 02/04  13:00:00,112.930139018,13.0046909712,0.0,0.0,43.513341876,52.539744,90.7421921333,68.5770825278,4.83426,17.3308496056
 02/04  14:00:00,112.190430061,12.214596728,0.0,0.0,43.513341876,52.539744,66.6319664482,61.7777064482,4.83426,0.02
 02/04  15:00:00,111.331196904,11.3983433902,0.0,0.0,43.513341876,52.539744,53.8012241348,40.3011793646,4.83426,8.66578477013
 02/04  16:00:00,107.880657957,8.01337997783,0.0,0.0,43.513341876,52.539744,42.7002226543,29.2018203378,4.83426,8.66414231651
 02/04  17:00:00,109.191123828,9.54486541218,0.0,0.0,43.513341876,52.539744,38.9377251362,25.4876907102,4.83426,8.61577442606
 02/04  18:00:00,119.34360251,10.7205043389,0.0,0.0,43.513341876,52.539744,42.6345765257,37.7803165257,4.83426,0.02
 02/04  19:00:00,136.110528146,18.503881894,0.0,0.0,43.513341876,52.539744,57.3705117912,52.5162517912,4.83426,0.02
 02/04  20:00:00,139.50970359,21.4334171095,0.0,0.0,43.513341876,52.539744,82.0048062233,77.1505462233,4.83426,0.02
 02/04  21:00:00,150.718469431,32.6288955901,0.0,0.0,43.513341876,52.539744,117.40344659,103.954875019,4.83426,8.61431157178
 02/04  22:00:00,164.82940586,46.7763705955,0.0,0.0,43.513341876,52.539744,225.03287503,184.622023064,4.83426,35.5765919652
 02/04  23:00:00,162.967307437,45.199418761,0.0,0.0,43.513341876,52.539744,217.344833915,212.490573915,4.83426,0.02
 02/04  24:00:00,170.041825471,51.2114669109,0.0,0.0,43.513341876,52.539744,237.377552784,232.523292784,4.83426,0.02
 02/05  01:00:00,163.050905426,45.199418761,0.0,0.0,43.513341876,52.539744,239.649695489,234.795435489,4.83426,0.02
 02/05  02:00:00,169.127974637,51.2114669109,0.0,0.0,43.513341876,52.539744,262.71773553,249.267683574,4.83426,8.61579195662
 02/05  03:00:00,163.132248998,45.199418761,0.0,0.0,43.513341876,52.539744,261.157537813,256.303277813,4.83426,0.02
 02/05  04:00:00,169.201716094,51.2114669109,0.0,0.0,43.513341876,52.539744,276.664452291,271.810192291,4.83426,0.02
 02/05  05:00:00,166.725599937,48.2873790431,0.0,0.0,43.513341876,52.539744,317.701555821,312.847295821,4.83426,0.02
 02/05  06:00:00,173.338316088,54.860874517,0.0,0.0,43.513341876,52.539744,353.9116097,340.462627444,4.83426,8.61472225527
 02/05  07:00:00,167.104312769,48.5681027051,0.0,0.0,43.513341876,52.539744,355.980654149,351.126394149,4.83426,0.02
 02/05  08:00:00,167.27208874,48.9939187532,0.0,0.0,43.513341876,52.539744,262.076896693,257.222636693,4.83426,0.02
 02/05  09:00:00,143.284816802,42.9818706033,0.0,0.0,43.513341876,52.539744,237.670869344,232.816609344,4.83426,0.02
 02/05  10:00:00,141.92604405,41.6583571737,0.0,0.0,43.513341876,52.539744,202.437005195,188.977324748,4.83426,8.62542044772
 02/05  11:00:00,125.730014413,25.5752141421,0.0,0.0,43.513341876,52.539744,165.544393387,143.190888714,4.83426,17.519244673
 02/05  12:00:00,129.913880009,28.8594587427,0.0,0.0,43.513341876,52.539744,143.350781624,129.841442514,4.83426,8.67507911043
 02/05  13:00:00,112.460499484,12.510430177,0.0,0.0,43.513341876,52.539744,109.407478729,95.8977578744,4.83426,8.67546085443
 02/05  14:00:00,114.156213373,14.1916399046,0.0,0.0,43.513341876,52.539744,90.5861756438,77.0764357364,4.83426,8.67547990743
 02/05  15:00:00,111.937710513,12.0161693829,0.0,0.0,43.513341876,52.539744,68.7118077881,55.2116444468,4.83426,8.66590334135
 02/05  16:00:00,106.612438597,6.77772799248,0.0,0.0,43.513341876,52.539744,47.732317891,34.2323614389,4.83426,8.6656964521
 02/05  17:00:00,111.62703367,12.0161693829,0.0,0.0,43.513341876,52.539744,34.9716137456,30.1173537456,4.83426,0.02
 02/05  18:00:00,117.321127514,11.7203359339,0.0,0.0,43.513341876,52.539744,54.6150958323,41.1650540582,4.83426,8.61578177412
 02/05  19:00:00,129.520109614,11.9393458248,0.0,0.0,43.513341876,52.539744,66.4710734135,61.6168134135,4.83426,0.02
 02/05  20:00:00,135.297182578,17.2553809281,0.0,0.0,43.513341876,52.539744,82.8173828368,77.9631228368,4.83426,0.02
 02/05  21:00:00,154.677953911,36.6182754592,0.0,0.0,43.513341876,52.539744,115.348145286,110.493885286,4.83426,0.02
 02/05  22:00:00,159.718998363,41.697515566,0.0,0.0,43.513341876,52.539744,240.319326752,191.017458626,4.83426,44.4676081264
 02/05  23:00:00,166.243088095,48.5040634928,0.0,0.0,43.513341876,52.539744,253.065168686,248.210908686,4.83426,0.02
 02/05  24:00:00,170.392905654,51.5703503543,0.0,0.0,43.513341876,52.539744,262.015369317,257.161109317,4.83426,0.02
 02/06  01:00:00,166.654938334,48.7706665857,0.0,0.0,43.513341876,52.539744,287.045249054,282.190989054,4.83426,0.02
 02/06  02:00:00,172.04035169,54.0968633123,0.0,0.0,43.513341876,52.539744,318.066750884,304.607057993,4.83426,8.62543289055
 02/06  03:00:00,168.129502515,50.1742848957,0.0,0.0,43.513341876,52.539744,310.95755331,306.10329331,4.83426,0.02
 02/06  04:00:00,172.650535503,54.6583106364,0.0,0.0,43.513341876,52.539744,332.891139589,319.431506053,4.83426,8.62537353574
 02/06  05:00:00,167.480138534,49.0513902477,0.0,0.0,43.513341876,52.539744,312.164298801,307.310038801,4.83426,0.02
 02/06  06:00:00,172.535754244,54.0968633123,0.0,0.0,43.513341876,52.539744,334.71361275,329.85935275,4.83426,0.02
 02/06  07:00:00,198.593621486,73.2743189784,0.0,0.0,43.513341876,53.238744,3545.09036323,3531.63070932,4.83426,8.62539391243
 02/06  08:00:00,376.017321087,73.2743189784,0.0,0.0,220.879908,53.238744,3142.06481887,3110.66604325,4.83426,26.5645156216
 02/06  09:00:00,448.887561901,73.2743189784,0.0,0.0,220.879908,145.652643033,2862.89194727,2781.94535118,36.25695,44.6896460861
 02/06  10:00:00,448.169619363,73.2743189784,0.0,0.0,220.879908,145.652643033,2748.72400946,2658.03284066,36.25695,54.4342187998
 02/06  11:00:00,453.769278585,73.2743189784,0.0,0.0,220.879908,151.653867033,2583.67654516,2471.72022236,48.3426,63.6137228015
 02/06  12:00:00,454.555577457,73.2743189784,0.0,0.0,220.879908,151.653867033,2304.97823275,2192.68678326,48.3426,63.9488494869
 02/06  13:00:00,453.361322519,73.2743189784,0.0,0.0,220.879908,151.653867033,2081.12729623,1968.56793788,48.3426,64.2167583508
 02/06  14:00:00,447.311657214,73.2743189784,0.0,0.0,220.879908,145.652643033,1948.153552,1850.4169328,24.1713,73.5653192009
 02/06  15:00:00,447.262478479,73.2743189784,0.0,0.0,220.879908,145.652643033,1867.05919568,1788.41712775,24.1713,54.4707679333
 02/06  16:00:00,439.374832008,73.2743189784,0.0,0.0,220.879908,137.835547516,1759.84396601,1691.33344425,4.83426,63.6762617625
 02/06  17:00:00,434.391489391,73.2743189784,0.0,0.0,220.879908,133.019064,1712.31895476,1653.46320867,4.83426,54.0214860862
 02/06  18:00:00,360.701677219,73.2743189784,0.0,0.0,220.879908,53.238744,1949.15677144,1899.2975319,4.83426,45.0249795433
 02/06  19:00:00,372.731929842,73.2743189784,0.0,0.0,220.879908,53.238744,2106.2883843,2047.14466882,4.83426,54.3094554777
 02/06  20:00:00,373.170153758,73.2743189784,0.0,0.0,220.879908,53.238744,2156.06554282,2133.8071101,4.83426,17.4241727165
 02/06  21:00:00,373.171026086,73.2743189784,0.0,0.0,220.879908,53.238744,2197.17379949,2183.63212786,4.83426,8.70741163036
 02/06  22:00:00,119.164902977,1.5962461154,0.0,0.0,43.513341876,52.539744,27.2248597215,4.99496574596,4.83426,17.3956339755
 02/06  23:00:00,121.37020738,3.9594139967,0.0,0.0,43.513341876,52.539744,21.6034034822,8.11077678866,4.83426,8.65836669351
 02/06  24:00:00,123.559970719,4.94926749588,0.0,0.0,43.513341876,52.539744,28.0172677376,23.1630077376,4.83426,0.02
 02/07  01:00:00,128.66369711,11.1300436142,0.0,0.0,43.513341876,52.539744,41.8924570743,28.4328061474,4.83426,8.62539092692
 02/07  02:00:00,136.452757442,18.8508919191,0.0,0.0,43.513341876,52.539744,58.5605797945,53.7063197945,4.83426,0.02
 02/07  03:00:00,153.147826045,35.5528793337,0.0,0.0,43.513341876,52.539744,82.1686805927,68.7089976656,4.83426,8.62542292706
 02/07  04:00:00,146.295490759,28.6325552803,0.0,0.0,43.513341876,52.539744,103.788418097,98.9341580968,4.83426,0.02
 02/07  05:00:00,159.284764039,39.5069656868,0.0,0.0,43.513341876,52.539744,117.608151387,112.753891387,4.83426,0.02
 02/07  06:00:00,160.136654738,40.6330662741,0.0,0.0,43.513341876,52.539744,153.717167777,140.257453977,4.83426,8.62545380008
 02/07  07:00:00,199.131069404,73.2743189784,0.0,0.0,43.513341876,53.238744,3342.5835342,3337.7292742,4.83426,0.02
 02/07  08:00:00,371.915810455,73.2743189784,0.0,0.0,220.879908,53.238744,2836.50383744,2796.25385949,4.83426,35.4157179462
 02/07  09:00:00,447.695388181,73.2743189784,0.0,0.0,220.879908,145.652643033,2430.58710982,2358.57901287,36.25695,35.7511469548
 02/07  10:00:00,447.476932474,73.2743189784,0.0,0.0,220.879908,145.652643033,2273.08867627,2173.33369393,36.25695,63.4980323319
 02/07  11:00:00,453.362568701,73.2743189784,0.0,0.0,220.879908,151.653867033,2088.71037747,1985.83973075,48.3426,54.5280467181
 02/07  12:00:00,454.325140678,73.2743189784,0.0,0.0,220.879908,151.653867033,1885.46343238,1773.16503023,48.3426,63.9558021488
 02/07  13:00:00,453.353989403,73.3882664657,0.0,0.0,220.879908,151.653867033,1733.43237529,1611.69834206,48.3426,73.3914332244
 02/07  14:00:00,447.736958208,73.7638280183,0.0,0.0,220.879908,145.652643033,1643.03046924,1552.20446109,24.1713,66.6547081442
 02/07  15:00:00,448.02283661,74.0816043038,0.0,0.0,220.879908,145.652643033,1600.46849346,1515.01650237,24.1713,61.2806910928
 02/07  16:00:00,440.199859934,74.1327242368,0.0,0.0,220.879908,137.835547516,1497.60551886,1432.54150719,4.83426,60.2297516654
 02/07  17:00:00,434.341864239,73.3062725732,0.0,0.0,220.879908,133.019064,1429.0960896,1375.79857888,4.83426,48.4632507123
 02/07  18:00:00,360.541971865,73.2743189784,0.0,0.0,220.879908,53.238744,1652.55729821,1593.69687855,4.83426,54.0261596646
 02/07  19:00:00,372.555550418,73.2743189784,0.0,0.0,220.879908,53.238744,1817.36152625,1758.24033394,4.83426,54.2869323095
 02/07  20:00:00,372.566608436,73.2743189784,0.0,0.0,220.879908,53.238744,1888.2104564,1874.65640543,4.83426,8.71979096931
 02/07  21:00:00,372.597649833,73.2743189784,0.0,0.0,220.879908,53.238744,1970.04898315,1947.82052313,4.83426,17.3942000187
 02/07  22:00:00,118.802345478,1.52684411038,0.0,0.0,43.513341876,52.539744,15.6531551961,2.11157460416,4.83426,8.70732059191
 02/07  23:00:00,118.927981723,1.51575845237,0.0,0.0,43.513341876,52.539744,16.692651465,3.1997707509,4.83426,8.65862071414
 02/07  24:00:00,123.510805785,4.94926749588,0.0,0.0,43.513341876,52.539744,21.2415813981,7.76278257432,4.83426,8.64453882373
 02/08  01:00:00,124.45695124,6.94717633734,0.0,0.0,43.513341876,52.539744,16.2459307558,11.3916707558,4.83426,0.02
 02/08  02:00:00,127.979452753,10.4126043473,0.0,0.0,43.513341876,52.539744,40.740033958,27.2803620814,4.83426,8.62541187661
 02/08  03:00:00,137.727301128,20.1828444707,0.0,0.0,43.513341876,52.539744,39.1399563388,34.2856963388,4.83426,0.02
 02/08  04:00:00,150.408494243,32.7870624511,0.0,0.0,43.513341876,52.539744,66.5866501882,61.7323901882,4.83426,0.02
 02/08  05:00:00,160.373634546,42.3390271292,0.0,0.0,43.513341876,52.539744,88.989861245,75.5301538986,4.83426,8.6254473464
 02/08  06:00:00,160.456707859,42.3563536376,0.0,0.0,43.513341876,52.539744,116.081448361,111.227188361,4.83426,0.02
 02/08  07:00:00,198.400307758,73.2743189784,0.0,0.0,43.513341876,53.238744,3466.18759952,3456.25075114,4.83426,5.10258837963
 02/08  08:00:00,371.630226987,73.2743189784,0.0,0.0,220.879908,53.238744,2981.76840119,2946.74897564,4.83426,30.1851655564
 02/08  09:00:00,447.697797733,73.2743189784,0.0,0.0,220.879908,145.652643033,2606.79660733,2525.84950769,36.25695,44.6901496337
 02/08  10:00:00,447.505609465,73.2743189784,0.0,0.0,220.879908,145.652643033,2431.65353486,2340.96357345,36.25695,54.4330114063
 02/08  11:00:00,453.405193863,73.2743189784,0.0,0.0,220.879908,151.653867033,2284.56420294,2172.59868352,48.3426,63.6229194282
 02/08  12:00:00,454.36929505,73.2743189784,0.0,0.0,220.879908,151.653867033,2110.50566609,1998.20598183,48.3426,63.9570842565
 02/08  13:00:00,453.296312302,73.2936495121,0.0,0.0,220.879908,151.653867033,1975.14544289,1862.58422877,48.3426,64.2186141259
 02/08  14:00:00,447.394264448,73.3941055135,0.0,0.0,220.879908,145.652643033,1885.52950295,1787.7888676,24.1713,73.5693353487
 02/08  15:00:00,447.414647711,73.4566720482,0.0,0.0,220.879908,145.652643033,1783.90702322,1705.26421704,24.1713,54.4715061783
 02/08  16:00:00,439.514612299,73.4369026332,0.0,0.0,220.879908,137.835547516,1649.99572888,1581.47038869,4.83426,63.6910801845
 02/08  17:00:00,434.332922557,73.2743189784,0.0,0.0,220.879908,133.019064,1573.86020139,1515.00292437,4.83426,54.0230170175
 02/08  18:00:00,360.586642475,73.2743189784,0.0,0.0,220.879908,53.238744,1779.76503694,1729.89859106,4.83426,45.0321858811
 02/08  19:00:00,372.602909297,73.2743189784,0.0,0.0,220.879908,53.238744,1936.22109974,1877.07492292,4.83426,54.3119168259
 02/08  20:00:00,373.046678246,73.2743189784,0.0,0.0,220.879908,53.238744,2021.32817384,1999.06984785,4.83426,17.4240659872
 02/08  21:00:00,373.064392584,73.2743189784,0.0,0.0,220.879908,53.238744,2124.56647219,2111.02486487,4.83426,8.70734731834
 02/08  22:00:00,119.115046231,1.52684411038,0.0,0.0,43.513341876,52.539744,25.9096349158,3.68008995945,4.83426,17.3952849564
 02/08  23:00:00,120.387625515,2.97228913513,0.0,0.0,43.513341876,52.539744,18.3983115768,4.90479636027,4.83426,8.65925521648
 02/08  24:00:00,123.542414861,4.94926749588,0.0,0.0,43.513341876,52.539744,19.4565893836,14.6023293836,4.83426,0.02
 02/09  01:00:00,127.987556103,10.4471265078,0.0,0.0,43.513341876,52.539744,35.8586903507,22.3990038476,4.83426,8.62542650307
 02/09  02:00:00,138.51174001,20.8996432384,0.0,0.0,43.513341876,52.539744,51.2173636813,46.3631036813,4.83426,0.02
 02/09  03:00:00,148.585643766,31.0091081813,0.0,0.0,43.513341876,52.539744,64.2091305553,50.7494045902,4.83426,8.62546596507
 02/09  04:00:00,158.750776347,41.0512062254,0.0,0.0,43.513341876,52.539744,103.22231031,98.3680503096,4.83426,0.02
 02/09  05:00:00,160.412351332,42.3550217267,0.0,0.0,43.513341876,52.539744,95.5196375918,90.6653775918,4.83426,0.02
 02/09  06:00:00,161.522319409,43.3332975724,0.0,0.0,43.513341876,52.539744,169.024552681,155.564874817,4.83426,8.62541786457
 02/09  07:00:00,198.477936852,73.2743189784,0.0,0.0,43.513341876,53.238744,3503.16510109,3498.31084109,4.83426,0.02
 02/09  08:00:00,371.84052067,73.2743189784,0.0,0.0,220.879908,53.238744,3020.57046838,2980.31961402,4.83426,35.416594358
 02/09  09:00:00,447.769400929,73.2743189784,0.0,0.0,220.879908,145.652643033,2628.2487101,2556.23841413,36.25695,35.753345972
 02/09  10:00:00,447.543286572,73.2743189784,0.0,0.0,220.879908,145.652643033,2479.67430464,2379.9144824,36.25695,63.5028722413
 02/09  11:00:00,453.423315711,73.2743189784,0.0,0.0,220.879908,151.653867033,2294.50971114,2191.63508627,48.3426,54.5320248713
 02/09  12:00:00,454.367836436,73.2743189784,0.0,0.0,220.879908,151.653867033,2075.39130404,1963.08738902,48.3426,63.9613150161
 02/09  13:00:00,453.273140775,73.2816501262,0.0,0.0,220.879908,151.653867033,1899.76318166,1778.02241935,48.3426,73.3981623174
 02/09  14:00:00,447.363813009,73.374199923,0.0,0.0,220.879908,145.652643033,1793.22160144,1698.31685435,24.1713,70.7334470858
 02/09  15:00:00,447.483940936,73.5291601721,0.0,0.0,220.879908,145.652643033,1737.19409324,1655.75963527,24.1713,57.2631579775
 02/09  16:00:00,439.672829929,73.5952977706,0.0,0.0,220.879908,137.835547516,1639.03313476,1570.49107899,4.83426,63.7077957624
 02/09  17:00:00,434.327397609,73.2754387018,0.0,0.0,220.879908,133.019064,1547.27818775,1497.41014919,4.83426,45.03377856
 02/09  18:00:00,360.562777709,73.2743189784,0.0,0.0,220.879908,53.238744,1736.52884216,1677.66689147,4.83426,54.0276906905
 02/09  19:00:00,372.572127202,73.2743189784,0.0,0.0,220.879908,53.238744,1856.35807153,1797.23078244,4.83426,54.2930290935
 02/09  20:00:00,373.01118792,73.2743189784,0.0,0.0,220.879908,53.238744,1919.76537834,1906.20981439,4.83426,8.72130394977
 02/09  21:00:00,373.026559315,73.2743189784,0.0,0.0,220.879908,53.238744,2040.33859014,2018.10898169,4.83426,17.3953484556
 02/09  22:00:00,119.112758619,1.52684411038,0.0,0.0,43.513341876,52.539744,16.5595428107,3.0173920898,4.83426,8.70789072088
 02/09  23:00:00,119.940978476,2.52848705211,0.0,0.0,43.513341876,52.539744,17.6131117931,4.11971134063,4.83426,8.65914045244
 02/09  24:00:00,122.884723161,4.30642402179,0.0,0.0,43.513341876,52.539744,23.8911045438,10.4120391002,4.83426,8.64480544364
 02/10  01:00:00,127.263896102,9.72413576903,0.0,0.0,43.513341876,52.539744,24.9021709979,20.0479109979,4.83426,0.02
 02/10  02:00:00,136.360274518,18.7740173819,0.0,0.0,43.513341876,52.539744,51.092418773,37.6326887482,4.83426,8.62547002488
 02/10  03:00:00,149.74638825,32.1506293934,0.0,0.0,43.513341876,52.539744,59.3397077579,54.4854477579,4.83426,0.02
 02/10  04:00:00,152.319696322,34.6708627894,0.0,0.0,43.513341876,52.539744,84.5610634014,79.7068034014,4.83426,0.02
 02/10  05:00:00,162.560532639,42.7573602197,0.0,0.0,43.513341876,52.539744,120.606708124,107.148009242,4.83426,8.62443888209
 02/10  06:00:00,165.023520538,45.5180985967,0.0,0.0,43.513341876,52.539744,135.196108828,130.341848828,4.83426,0.02
 02/10  07:00:00,199.17132283,73.2743189784,0.0,0.0,43.513341876,53.238744,3543.1339757,3529.67460065,4.83426,8.62511505322
 02/10  08:00:00,371.841597132,73.2743189784,0.0,0.0,220.879908,53.238744,3021.46618923,2990.06624281,4.83426,26.5656864172
 02/10  09:00:00,447.78424609,73.2743189784,0.0,0.0,220.879908,145.652643033,2633.61123987,2552.66126856,36.25695,44.6930213103
 02/10  10:00:00,447.564321908,73.2743189784,0.0,0.0,220.879908,145.652643033,2462.12493884,2371.4270035,36.25695,54.4409853389
 02/10  11:00:00,453.447026178,73.2743189784,0.0,0.0,220.879908,151.653867033,2295.03974579,2183.0739048,48.3426,63.6232409901
 02/10  12:00:00,454.381015454,73.2743189784,0.0,0.0,220.879908,151.653867033,2050.96899462,1938.66772157,48.3426,63.9586730472
 02/10  13:00:00,453.291661907,73.2743189784,0.0,0.0,220.879908,151.653867033,1870.23138194,1757.65950614,48.3426,64.2292758044
 02/10  14:00:00,447.295190721,73.2743189784,0.0,0.0,220.879908,145.652643033,1787.50463076,1689.76019854,24.1713,73.5731322212
 02/10  15:00:00,447.266017693,73.2743189784,0.0,0.0,220.879908,145.652643033,1739.59431788,1657.04248832,24.1713,58.3805295619
 02/10  16:00:00,439.391918366,73.2743189784,0.0,0.0,220.879908,137.835547516,1646.41057466,1581.79500582,4.83426,59.7813088418
 02/10  17:00:00,434.391089968,73.2743189784,0.0,0.0,220.879908,133.019064,1561.20632715,1502.34686853,4.83426,54.0251986253
 02/10  18:00:00,360.653913202,73.2743189784,0.0,0.0,220.879908,53.238744,1697.54278921,1647.68138407,4.83426,45.0271451366
 02/10  19:00:00,372.629988324,73.2743189784,0.0,0.0,220.879908,53.238744,1747.57491715,1688.4179426,4.83426,54.3227145495
 02/10  20:00:00,372.608920802,73.2743189784,0.0,0.0,220.879908,53.238744,1736.1560309,1713.89721744,4.83426,17.4245534639
 02/10  21:00:00,372.615950714,73.2743189784,0.0,0.0,220.879908,53.238744,1761.20402804,1738.9759782,4.83426,17.3937898474
 02/10  22:00:00,118.813682234,1.52684411038,0.0,0.0,43.513341876,52.539744,15.5351221002,1.99442151651,4.83426,8.70644058369
 02/10  23:00:00,118.809768866,1.38804010035,0.0,0.0,43.513341876,52.539744,16.1330131853,2.63943898934,4.83426,8.65931419598
 02/10  24:00:00,122.220771694,3.6635805477,0.0,0.0,43.513341876,52.539744,19.5773993929,6.09842784411,4.83426,8.64471154882
 02/11  01:00:00,121.454017027,3.9594139967,0.0,0.0,43.513341876,52.539744,10.8102658661,5.95600586613,4.83426,0.02
 02/11  02:00:00,122.455707093,4.94926749588,0.0,0.0,43.513341876,52.539744,15.6777847941,10.8235247941,4.83426,0.02
 02/11  03:00:00,124.012436854,6.52035314582,0.0,0.0,43.513341876,52.539744,17.2151148741,12.3608548741,4.83426,0.02
 02/11  04:00:00,127.161382658,9.6443226026,0.0,0.0,43.513341876,52.539744,35.0533823843,21.6033110836,4.83426,8.61581130071
 02/11  05:00:00,127.013480383,9.08129229494,0.0,0.0,43.513341876,52.539744,28.4413028031,23.5870428031,4.83426,0.02
 02/11  06:00:00,133.636501485,15.6966708419,0.0,0.0,43.513341876,52.539744,44.4844148666,39.6301548666,4.83426,0.02
 02/11  07:00:00,131.895092102,13.9428061381,0.0,0.0,43.513341876,52.539744,46.1258884608,41.2716284608,4.83426,0.02
 02/11  08:00:00,125.249189287,10.4126043473,0.0,0.0,43.513341876,52.539744,48.0738521881,43.2195921881,4.83426,0.02
 02/11  09:00:00,113.460813423,13.5970770448,0.0,0.0,43.513341876,52.539744,48.7563498222,35.3062321174,4.83426,8.61585770481
 02/11  10:00:00,107.324734891,7.42057146657,0.0,0.0,43.513341876,52.539744,45.5039336151,40.6496736151,4.83426,0.02
 02/11  11:00:00,103.823710209,3.9594139967,0.0,0.0,43.513341876,52.539744,52.563015052,30.2085288715,4.83426,17.5202261805
 02/11  12:00:00,105.747311183,4.94926749588,0.0,0.0,43.513341876,52.539744,51.4944997869,29.3309294925,4.83426,17.3293102944
 02/11  13:00:00,103.731823237,3.9594139967,0.0,0.0,43.513341876,52.539744,29.9555318792,16.4454015131,4.83426,8.67587036614
 02/11  14:00:00,104.792215275,4.94926749588,0.0,0.0,43.513341876,52.539744,30.727900444,17.2282265712,4.83426,8.6654138728
 02/11  15:00:00,103.448832966,3.59989284225,0.0,0.0,43.513341876,52.539744,14.6521873486,9.79792734861,4.83426,0.02
 02/11  16:00:00,103.045758864,3.22786055845,0.0,0.0,43.513341876,52.539744,21.3988998756,7.89849900327,4.83426,8.66614087237
 02/11  17:00:00,101.407954627,1.80228707002,0.0,0.0,43.513341876,52.539744,17.6926185301,4.24328327552,4.83426,8.61507525463
 02/11  18:00:00,108.749536472,3.16455983204,0.0,0.0,43.513341876,52.539744,14.4939195474,9.63965954737,4.83426,0.02
 02/11  19:00:00,121.502388231,3.9594139967,0.0,0.0,43.513341876,52.539744,22.1897794153,17.3355194153,4.83426,0.02
 02/11  20:00:00,125.78407914,7.79475543934,0.0,0.0,43.513341876,52.539744,36.7005786596,31.8463186596,4.83426,0.02
 02/11  21:00:00,126.616487065,8.65446910342,0.0,0.0,43.513341876,52.539744,49.60709189,36.1570123197,4.83426,8.61581957031
 02/11  22:00:00,134.499772687,16.6559553878,0.0,0.0,43.513341876,52.539744,124.889067423,84.4723771171,4.83426,35.5824303058
 02/11  23:00:00,153.710247131,36.1999423688,0.0,0.0,43.513341876,52.539744,102.467216744,97.6129567442,4.83426,0.02
 02/11  24:00:00,153.275262268,34.7151875762,0.0,0.0,43.513341876,52.539744,134.54309421,129.68883421,4.83426,0.02
 02/12  01:00:00,153.729505282,36.1762265063,0.0,0.0,43.513341876,52.539744,129.845064767,124.990804767,4.83426,0.02
 02/12  02:00:00,155.922117311,38.2952656258,0.0,0.0,43.513341876,52.539744,175.29147046,161.84135282,4.83426,8.6158576401
 02/12  03:00:00,153.287031061,35.6863826561,0.0,0.0,43.513341876,52.539744,155.047103697,150.192843697,4.83426,0.02
 02/12  04:00:00,150.849539466,33.1522368668,0.0,0.0,43.513341876,52.539744,196.118400413,191.264140413,4.83426,0.02
 02/12  05:00:00,164.289546325,46.2041112674,0.0,0.0,43.513341876,52.539744,183.296038808,178.441778808,4.83426,0.02
 02/12  06:00:00,160.332197973,42.1916000396,0.0,0.0,43.513341876,52.539744,217.303605402,203.853513616,4.83426,8.6158317857
 02/12  07:00:00,164.315270204,46.2041112674,0.0,0.0,43.513341876,52.539744,183.179031833,178.324771833,4.83426,0.02
 02/12  08:00:00,142.518813242,27.5237812015,0.0,0.0,43.513341876,52.539744,171.279578315,166.425318315,4.83426,0.02
 02/12  09:00:00,126.380100543,26.4063276504,0.0,0.0,43.513341876,52.539744,137.210101258,123.75033364,4.83426,8.62550761831
 02/12  10:00:00,132.703491441,32.6791265334,0.0,0.0,43.513341876,52.539744,130.535536611,125.681276611,4.83426,0.02
 02/12  11:00:00,111.299030808,11.3733259088,0.0,0.0,43.513341876,52.539744,104.538019133,82.1818211143,4.83426,17.5219380182
 02/12  12:00:00,111.248804058,10.3861362314,0.0,0.0,43.513341876,52.539744,90.4277633548,76.9179151772,4.83426,8.67558817766
 02/12  13:00:00,106.215756173,6.4307179674,0.0,0.0,43.513341876,52.539744,54.4803083747,40.970137861,4.83426,8.67591051372
 02/12  14:00:00,112.205743166,12.363179408,0.0,0.0,43.513341876,52.539744,56.3801589158,35.7818802404,4.83426,15.7640186753
 02/12  15:00:00,103.78973072,3.9594139967,0.0,0.0,43.513341876,52.539744,25.7709032228,19.3528216054,4.83426,1.58382161742
 02/12  16:00:00,104.754346308,4.94926749588,0.0,0.0,43.513341876,52.539744,34.7593909211,21.2604708918,4.83426,8.66466002934
 02/12  17:00:00,103.553584673,3.9594139967,0.0,0.0,43.513341876,52.539744,31.9079838284,18.4578672018,4.83426,8.61585662665
 02/12  18:00:00,107.544174632,4.94926749588,0.0,0.0,43.513341876,52.539744,33.4061561303,28.5518961303,4.83426,0.02
 02/12  19:00:00,121.490700788,3.9594139967,0.0,0.0,43.513341876,52.539744,35.3763214084,30.5220614084,4.83426,0.02
 02/12  20:00:00,122.934711849,4.94926749588,0.0,0.0,43.513341876,52.539744,52.7487033291,47.8944433291,4.83426,0.02
 02/12  21:00:00,132.608481599,14.6530362357,0.0,0.0,43.513341876,52.539744,64.9433294591,51.4945793754,4.83426,8.61449008364
 02/12  22:00:00,134.988870153,17.143599153,0.0,0.0,43.513341876,52.539744,144.905168065,104.491441398,4.83426,35.5794666676
 02/12  23:00:00,147.907564318,30.3990118405,0.0,0.0,43.513341876,52.539744,115.421271078,110.567011078,4.83426,0.02
 02/12  24:00:00,151.274468456,32.7105679047,0.0,0.0,43.513341876,52.539744,148.724066775,143.869806775,4.83426,0.02
 02/13  01:00:00,150.547330886,32.9938726228,0.0,0.0,43.513341876,52.539744,147.893703429,134.434787123,4.83426,8.62465630574
 02/13  02:00:00,155.419194538,37.8010048316,0.0,0.0,43.513341876,52.539744,168.416319475,163.562059475,4.83426,0.02
 02/13  03:00:00,156.590092665,39.0127048927,0.0,0.0,43.513341876,52.539744,149.068609846,144.214349846,4.83426,0.02
 02/13  04:00:00,155.939813563,38.2952656258,0.0,0.0,43.513341876,52.539744,184.961457266,171.501687915,4.83426,8.625509351
 02/13  05:00:00,154.569162827,36.541400922,0.0,0.0,43.513341876,52.539744,156.422696678,151.568436678,4.83426,0.02
 02/13  06:00:00,153.161919887,35.0847789358,0.0,0.0,43.513341876,52.539744,186.958314722,182.104054722,4.83426,0.02
 02/13  07:00:00,198.338762606,73.2743189784,0.0,0.0,43.513341876,53.238744,3054.66980253,3041.21006885,4.83426,8.62547367466
 02/13  08:00:00,372.169202673,73.2743189784,0.0,0.0,220.879908,53.238744,2510.40552661,2475.74118775,4.83426,29.8300788551
 02/13  09:00:00,447.806890667,73.2743189784,0.0,0.0,220.879908,145.652643033,2219.09494049,2141.44106245,36.25695,41.3969280428
 02/13  10:00:00,447.58828612,73.2743189784,0.0,0.0,220.879908,145.652643033,2168.34872089,2068.56542581,36.25695,63.5263450809
 02/13  11:00:00,453.483749382,73.2743189784,0.0,0.0,220.879908,151.653867033,2060.58172507,1957.7088175,48.3426,54.5303075721
 02/13  12:00:00,454.420333562,73.2743189784,0.0,0.0,220.879908,151.653867033,1888.87990951,1776.56639406,48.3426,63.9709154491
 02/13  13:00:00,453.300464657,73.2743189784,0.0,0.0,220.879908,151.653867033,1765.31488914,1643.55266752,48.3426,73.4196216287
 02/13  14:00:00,447.286336386,73.2743189784,0.0,0.0,220.879908,145.652643033,1685.47544447,1596.91591916,24.1713,64.3882253149
 02/13  15:00:00,447.248247339,73.2743189784,0.0,0.0,220.879908,145.652643033,1653.77658267,1566.05774528,24.1713,63.5475373878
 02/13  16:00:00,439.370857186,73.2743189784,0.0,0.0,220.879908,137.835547516,1557.35035394,1497.90482826,4.83426,54.6112656817
 02/13  17:00:00,434.379332158,73.2743189784,0.0,0.0,220.879908,133.019064,1501.97295459,1443.09746504,4.83426,54.04122955
 02/13  18:00:00,357.663925374,73.2743189784,0.0,0.0,220.879908,53.238744,1672.08709025,1613.23119412,4.83426,54.0216361388
 02/13  19:00:00,372.635150231,73.2743189784,0.0,0.0,220.879908,53.238744,1737.81377669,1678.68197895,4.83426,54.2975377415
 02/13  20:00:00,373.044728944,73.2743189784,0.0,0.0,220.879908,53.238744,1730.20495191,1716.6493867,4.83426,8.72130520884
 02/13  21:00:00,373.024804798,73.2743189784,0.0,0.0,220.879908,53.238744,1764.88250101,1742.65289497,4.83426,17.395346039
 02/13  22:00:00,119.035646058,1.45744210536,0.0,0.0,43.513341876,52.539744,15.0132712179,1.47109202573,4.83426,8.70791919215
 02/13  23:00:00,118.790928544,1.38804010035,0.0,0.0,43.513341876,52.539744,15.417653113,1.92430877665,4.83426,8.65908433632
 02/13  24:00:00,121.923896364,3.39393968186,0.0,0.0,43.513341876,52.539744,18.027535056,4.54905751543,4.83426,8.64421754059
 02/14  01:00:00,121.43598937,3.9594139967,0.0,0.0,43.513341876,52.539744,10.2759189308,5.42165893085,4.83426,0.02
 02/14  02:00:00,122.444487387,4.94926749588,0.0,0.0,43.513341876,52.539744,24.7279840474,11.2699520418,4.83426,8.62377200557
 02/14  03:00:00,124.860028137,7.37399952886,0.0,0.0,43.513341876,52.539744,19.3563748902,14.5021148902,4.83426,0.02
 02/14  04:00:00,127.929272502,10.4126043473,0.0,0.0,43.513341876,52.539744,30.7062255873,25.8519655873,4.83426,0.02
 02/14  05:00:00,128.375742064,8.73983374172,0.0,0.0,43.513341876,52.539744,44.9332844767,31.4735106862,4.83426,8.62551379052
 02/14  06:00:00,139.906559164,20.5581846851,0.0,0.0,43.513341876,52.539744,59.1440323018,54.2897723018,4.83426,0.02
 02/14  07:00:00,198.81952729,73.2743189784,0.0,0.0,43.513341876,53.238744,2971.44427478,2957.98454029,4.83426,8.62547449019
 02/14  08:00:00,367.977877825,73.2743189784,0.0,0.0,220.879908,53.238744,2456.0746605,2424.67336537,4.83426,26.5670351273
 02/14  09:00:00,447.435259229,73.2743189784,0.0,0.0,220.879908,145.652643033,2135.91283317,2054.95951627,36.25695,44.696366902
 02/14  10:00:00,447.336129856,73.2743189784,0.0,0.0,220.879908,145.652643033,1974.88134097,1884.17723287,36.25695,54.4471580987
 02/14  11:00:00,453.281642174,73.2743189784,0.0,0.0,220.879908,151.653867033,1873.91041173,1761.93945823,48.3426,63.6283534926
 02/14  12:00:00,454.281145806,73.2743189784,0.0,0.0,220.879908,151.653867033,1758.81903811,1646.5085274,48.3426,63.9679107136
 02/14  13:00:00,453.237253299,73.2743189784,0.0,0.0,220.879908,151.653867033,1712.34643908,1599.7637392,48.3426,64.2400998783
 02/14  14:00:00,447.257779902,73.2743189784,0.0,0.0,220.879908,145.652643033,1698.35630577,1600.59951881,24.1713,73.5854869654
 02/14  15:00:00,447.227486091,73.2743189784,0.0,0.0,220.879908,145.652643033,1670.00881469,1582.27252477,24.1713,63.5649899251
 02/14  16:00:00,439.355656727,73.2743189784,0.0,0.0,220.879908,137.835547516,1580.67867062,1521.24342253,4.83426,54.6009880857
 02/14  17:00:00,434.339843128,73.2743189784,0.0,0.0,220.879908,133.019064,1514.48891431,1455.62258425,4.83426,54.0320700564
 02/14  18:00:00,357.611801953,73.2743189784,0.0,0.0,220.879908,53.238744,1675.39677801,1625.53085039,4.83426,45.0316676213
 02/14  19:00:00,372.588443971,73.2743189784,0.0,0.0,220.879908,53.238744,1759.09303207,1699.92472128,4.83426,54.3340507913
 02/14  20:00:00,372.573460307,73.2743189784,0.0,0.0,220.879908,53.238744,1759.67989155,1737.42106551,4.83426,17.4245660403
 02/14  21:00:00,372.584847982,73.2743189784,0.0,0.0,220.879908,53.238744,1781.71172582,1759.48151427,4.83426,17.395951542
 02/14  22:00:00,118.740155481,1.45744210536,0.0,0.0,43.513341876,52.539744,14.8440430116,1.30153439204,4.83426,8.70824861958
 02/14  23:00:00,118.804420388,1.38804010035,0.0,0.0,43.513341876,52.539744,15.2133966988,1.7197842033,4.83426,8.65935249551
 02/14  24:00:00,121.248158181,2.69825240808,0.0,0.0,43.513341876,52.539744,17.629566101,4.1505016953,4.83426,8.64480440571
 02/15  01:00:00,121.456838783,3.9594139967,0.0,0.0,43.513341876,52.539744,9.73474793448,4.88048793448,4.83426,0.02
 02/15  02:00:00,122.459433654,4.94926749588,0.0,0.0,43.513341876,52.539744,14.3060871369,9.45182713691,4.83426,0.02
 02/15  03:00:00,126.575469467,9.08129229494,0.0,0.0,43.513341876,52.539744,24.2081585425,10.7485613302,4.83426,8.62533721229
 02/15  04:00:00,127.594949749,10.0711457941,0.0,0.0,43.513341876,52.539744,26.0747687484,21.2205087484,4.83426,0.02
 02/15  05:00:00,127.170122821,9.23409453586,0.0,0.0,43.513341876,52.539744,37.1404417544,23.6806543649,4.83426,8.62552738947
 02/15  06:00:00,136.047970341,18.0868807144,0.0,0.0,43.513341876,52.539744,49.0263813507,44.1721213507,4.83426,0.02
 02/15  07:00:00,197.995105695,73.2743189784,0.0,0.0,43.513341876,53.238744,2927.71930713,2922.86504713,4.83426,0.02
 02/15  08:00:00,367.811314709,73.2743189784,0.0,0.0,220.879908,53.238744,2469.15532685,2428.90406011,4.83426,35.4170067411
 02/15  09:00:00,447.434836085,73.2743189784,0.0,0.0,220.879908,145.652643033,2208.11100101,2127.15844427,36.25695,44.6956067417
 02/15  10:00:00,447.394531176,73.2743189784,0.0,0.0,220.879908,145.652643033,2140.45217203,2049.75781751,36.25695,54.4374045194
 02/15  11:00:00,453.345835386,73.2743189784,0.0,0.0,220.879908,151.653867033,2068.73113746,1956.74964661,48.3426,63.6388908508
 02/15  12:00:00,454.315758728,73.2743189784,0.0,0.0,220.879908,151.653867033,1903.39313055,1791.08355631,48.3426,63.9669742427
 02/15  13:00:00,453.225456339,73.2743189784,0.0,0.0,220.879908,151.653867033,1765.7243381,1653.14306827,48.3426,64.2386698389
 02/15  14:00:00,447.237704437,73.2743189784,0.0,0.0,220.879908,145.652643033,1709.88225801,1612.12012568,24.1713,73.5908323286
 02/15  15:00:00,447.214723273,73.2743189784,0.0,0.0,220.879908,145.652643033,1666.87664784,1588.22406853,24.1713,54.4812793127
 02/15  16:00:00,439.341263892,73.2743189784,0.0,0.0,220.879908,137.835547516,1576.23609946,1507.69722011,4.83426,63.7046193526
 02/15  17:00:00,434.31810092,73.2743189784,0.0,0.0,220.879908,133.019064,1490.58508539,1431.7210769,4.83426,54.0297484948
 02/15  18:00:00,357.579074731,73.2743189784,0.0,0.0,220.879908,53.238744,1644.97563761,1595.10235677,4.83426,45.0390208491
 02/15  19:00:00,372.556525274,73.2743189784,0.0,0.0,220.879908,53.238744,1730.27019197,1671.11068952,4.83426,54.3252424516
 02/15  20:00:00,372.985485844,73.2743189784,0.0,0.0,220.879908,53.238744,1785.95957718,1763.70143708,4.83426,17.4238801018
 02/15  21:00:00,372.995844903,73.2743189784,0.0,0.0,220.879908,53.238744,1896.99789873,1883.45536565,4.83426,8.70827307714
 02/15  22:00:00,119.03582559,1.45744210536,0.0,0.0,43.513341876,52.539744,23.6378711929,1.40818743846,4.83426,17.3954237544
 02/15  23:00:00,118.793264009,1.38804010035,0.0,0.0,43.513341876,52.539744,15.7383021726,2.2449559404,4.83426,8.65908623218
 02/15  24:00:00,122.145357473,3.5931221481,0.0,0.0,43.513341876,52.539744,19.1899971537,5.71097091106,4.83426,8.64476624263
 02/16  01:00:00,122.101669834,4.60225747079,0.0,0.0,43.513341876,52.539744,11.129325423,6.27506542297,4.83426,0.02
 02/16  02:00:00,126.089605427,8.57465593699,0.0,0.0,43.513341876,52.539744,18.3205276279,13.4662676279,4.83426,0.02
 02/16  03:00:00,128.611396184,11.0899699819,0.0,0.0,43.513341876,52.539744,34.9059916901,21.4462231914,4.83426,8.62550849865
 02/16  04:00:00,136.838673211,19.268278176,0.0,0.0,43.513341876,52.539744,45.7947521479,40.9404921479,4.83426,0.02
 02/16  05:00:00,149.785818726,31.7766210899,0.0,0.0,43.513341876,52.539744,62.0432676583,57.1890076583,4.83426,0.02
 02/16  06:00:00,154.292413404,36.2738976624,0.0,0.0,43.513341876,52.539744,91.9469328468,78.4886798577,4.83426,8.62399298908
 02/16  07:00:00,198.326714573,73.2743189784,0.0,0.0,43.513341876,53.238744,3226.47914495,3221.62488495,4.83426,0.02
 02/16  08:00:00,368.231170572,73.2743189784,0.0,0.0,220.879908,53.238744,2734.5643999,2694.31282337,4.83426,35.4173165227
 02/16  09:00:00,447.557363489,73.2743189784,0.0,0.0,220.879908,145.652643033,2425.64709048,2344.69808429,36.25695,44.6920561872
 02/16  10:00:00,447.431129828,73.2743189784,0.0,0.0,220.879908,145.652643033,2295.71339671,2205.02722139,36.25695,54.4292253155
 02/16  11:00:00,453.359326718,73.2743189784,0.0,0.0,220.879908,151.653867033,2201.87801508,2098.98409803,48.3426,54.5513170489
 02/16  12:00:00,454.341630214,73.2743189784,0.0,0.0,220.879908,151.653867033,2105.83528754,1988.56505763,48.3426,68.9276299108
 02/16  13:00:00,453.267777108,73.2743189784,0.0,0.0,220.879908,151.653867033,2043.3282367,1926.54756221,48.3426,68.4380744848
 02/16  14:00:00,447.306724193,73.2985161495,0.0,0.0,220.879908,145.652643033,2023.37178867,1925.60267496,24.1713,73.5978137014
 02/16  15:00:00,447.315325978,73.3357568935,0.0,0.0,220.879908,145.652643033,1997.30431655,1918.66059894,24.1713,54.4724176189
 02/16  16:00:00,439.405091366,73.3008369326,0.0,0.0,220.879908,137.835547516,1937.60257783,1869.05944066,4.83426,63.7088771782
 02/16  17:00:00,434.378612844,73.2743189784,0.0,0.0,220.879908,133.019064,1870.72457153,1820.8568473,4.83426,45.0334642325
 02/16  18:00:00,357.663130796,73.2743189784,0.0,0.0,220.879908,53.238744,2069.67297091,2010.7993218,4.83426,54.0393891088
 02/16  19:00:00,372.677709558,73.2743189784,0.0,0.0,220.879908,53.238744,2182.59376217,2123.44174041,4.83426,54.3177617583
 02/16  20:00:00,373.106636118,73.2743189784,0.0,0.0,220.879908,53.238744,2185.57862003,2163.31893947,4.83426,17.4254205571
 02/16  21:00:00,373.095858777,73.2743189784,0.0,0.0,220.879908,53.238744,2182.26504147,2168.72380431,4.83426,8.70697716472
 02/16  22:00:00,119.180774949,1.5962461154,0.0,0.0,43.513341876,52.539744,26.1795378717,3.95073266201,4.83426,17.3945452097
 02/16  23:00:00,120.583639023,3.1713305262,0.0,0.0,43.513341876,52.539744,18.6198953464,5.12634542512,4.83426,8.65928992124
 02/16  24:00:00,122.892449461,4.30642402179,0.0,0.0,43.513341876,52.539744,17.0238722163,12.1696122163,4.83426,0.02
 02/17  01:00:00,126.57516008,9.0412186626,0.0,0.0,43.513341876,52.539744,31.0758490678,17.6160513245,4.83426,8.62553774329
 02/17  02:00:00,135.521275429,17.9382980345,0.0,0.0,43.513341876,52.539744,42.4790575787,37.6247975787,4.83426,0.02
 02/17  03:00:00,140.964080612,23.4006892532,0.0,0.0,43.513341876,52.539744,49.564953617,44.710693617,4.83426,0.02
 02/17  04:00:00,148.166622683,30.5207725626,0.0,0.0,43.513341876,52.539744,87.4235484106,73.9637770711,4.83426,8.62551133958
 02/17  05:00:00,156.821204793,37.079986503,0.0,0.0,43.513341876,52.539744,84.5837839894,79.7295239894,4.83426,0.02
 02/17  06:00:00,164.767474461,45.2775936156,0.0,0.0,43.513341876,52.539744,134.247773509,120.789040132,4.83426,8.62447337676
 02/17  07:00:00,199.037549601,73.2743189784,0.0,0.0,43.513341876,53.238744,3299.82234497,3294.96808497,4.83426,0.02
 02/17  08:00:00,368.389985934,73.2743189784,0.0,0.0,220.879908,53.238744,2786.16667843,2745.91405574,4.83426,35.4183626875
 02/17  09:00:00,447.610647159,73.2743189784,0.0,0.0,220.879908,145.652643033,2441.45858598,2369.44481621,36.25695,35.7568197712
 02/17  10:00:00,447.495712726,73.2743189784,0.0,0.0,220.879908,145.652643033,2346.70237788,2246.92494013,36.25695,63.5204877512
 02/17  11:00:00,453.394502285,73.2743189784,0.0,0.0,220.879908,151.653867033,2205.49617283,2102.61152125,48.3426,54.5420515888
 02/17  12:00:00,454.336757072,73.2743189784,0.0,0.0,220.879908,151.653867033,2009.24437354,1896.9259686,48.3426,63.975804935
 02/17  13:00:00,453.250153091,73.2743189784,0.0,0.0,220.879908,151.653867033,1878.06435875,1756.30464954,48.3426,73.4171092103
 02/17  14:00:00,447.250973775,73.2743189784,0.0,0.0,220.879908,145.652643033,1794.53799894,1696.76472818,24.1713,73.6019707646
 02/17  15:00:00,447.21874603,73.2743189784,0.0,0.0,220.879908,145.652643033,1726.35652439,1647.72015798,24.1713,54.4650664034
 02/17  16:00:00,439.344559269,73.2743189784,0.0,0.0,220.879908,137.835547516,1626.6423268,1558.09038522,4.83426,63.71768158
 02/17  17:00:00,434.330420832,73.2743189784,0.0,0.0,220.879908,133.019064,1548.83375492,1498.9584421,4.83426,45.0410528269
 02/17  18:00:00,357.602696732,73.2743189784,0.0,0.0,220.879908,53.238744,1761.75475873,1702.88762577,4.83426,54.0328729652
 02/17  19:00:00,372.601810103,73.2743189784,0.0,0.0,220.879908,53.238744,1886.25107428,1827.10615374,4.83426,54.3106605432
 02/17  20:00:00,372.607720376,73.2743189784,0.0,0.0,220.879908,53.238744,1946.81693208,1924.55772279,4.83426,17.4249492959
 02/17  21:00:00,372.644238042,73.2743189784,0.0,0.0,220.879908,53.238744,2034.36582757,2020.82403422,4.83426,8.70753334229
 02/17  22:00:00,118.798713019,1.52684411038,0.0,0.0,43.513341876,52.539744,24.8818498143,2.65318210718,4.83426,17.3944077071
 02/17  23:00:00,119.43946455,2.03088357443,0.0,0.0,43.513341876,52.539744,8.71529113398,3.86103113398,4.83426,0.02
 02/17  24:00:00,123.513709144,4.94926749588,0.0,0.0,43.513341876,52.539744,22.7191810595,9.2399686671,4.83426,8.6449523924
 02/18  01:00:00,124.885252219,7.37399952886,0.0,0.0,43.513341876,52.539744,18.1789605737,13.3247005737,4.83426,0.02
 02/18  02:00:00,128.321422146,10.7540629005,0.0,0.0,43.513341876,52.539744,42.7693849087,29.3192375089,4.83426,8.6158873998
 02/18  03:00:00,136.622277722,19.0740703918,0.0,0.0,43.513341876,52.539744,41.6552915355,36.8010315355,4.83426,0.02
 02/18  04:00:00,148.461382199,30.8501034381,0.0,0.0,43.513341876,52.539744,66.5919132952,61.7376532952,4.83426,0.02
 02/18  05:00:00,155.562284367,37.5299225103,0.0,0.0,43.513341876,52.539744,81.7274752959,76.8732152959,4.83426,0.02
 02/18  06:00:00,156.855442244,38.7895264199,0.0,0.0,43.513341876,52.539744,116.999852311,103.549699313,4.83426,8.61589299825
 02/18  07:00:00,152.410578544,34.3238527643,0.0,0.0,43.513341876,52.539744,123.181187395,118.326927395,4.83426,0.02
 02/18  08:00:00,138.689910073,26.7132640431,0.0,0.0,43.513341876,52.539744,115.892681076,111.038421076,4.83426,0.02
