Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  09:00:00,131.192973746,31.2088068534,0.0,0.0,43.513341876,52.539744,97.1791743566,92.3249143566,4.83426,0.02
 02/18  10:00:00,113.599180591,13.5762113799,0.0,0.0,43.513341876,52.539744,99.8095265822,86.3497273452,4.83426,8.62553923702
 02/18  11:00:00,109.843062235,9.89054352637,0.0,0.0,43.513341876,52.539744,80.6224889523,58.2656073517,4.83426,17.5226216006
 02/18  12:00:00,113.234945747,12.363179408,0.0,0.0,43.513341876,52.539744,66.924619027,53.4142721361,4.83426,8.67608689092
 02/18  13:00:00,103.760576107,3.9594139967,0.0,0.0,43.513341876,52.539744,37.1117186055,23.6015629716,4.83426,8.67589563388
 02/18  14:00:00,104.808206153,4.94926749588,0.0,0.0,43.513341876,52.539744,32.8998840175,19.4015220816,4.83426,8.66410193587
 02/18  15:00:00,103.604867817,3.74513283867,0.0,0.0,43.513341876,52.539744,24.3343228616,10.8348128949,4.83426,8.66524996672
 02/18  16:00:00,104.568203442,4.73498633785,0.0,0.0,43.513341876,52.539744,25.2432600127,11.742859817,4.83426,8.66614019576
 02/18  17:00:00,103.259962106,3.63799225966,0.0,0.0,43.513341876,52.539744,13.9180523844,9.06379238439,4.83426,0.02
 02/18  18:00:00,104.575382375,4.94926749588,0.0,0.0,43.513341876,52.539744,19.0330711494,14.1788111494,4.83426,0.02
 02/18  19:00:00,121.50672034,3.9594139967,0.0,0.0,43.513341876,52.539744,28.0094676936,14.5593427315,4.83426,8.61586496218
 02/18  20:00:00,122.934088268,4.94926749588,0.0,0.0,43.513341876,52.539744,26.8499913941,21.9957313941,4.83426,0.02
 02/18  21:00:00,121.91147959,3.9594139967,0.0,0.0,43.513341876,52.539744,26.8801751692,22.0259151692,4.83426,0.02
 02/18  22:00:00,122.739040651,4.94926749588,0.0,0.0,43.513341876,52.539744,82.8474197014,42.4302952783,4.83426,35.5828644231
 02/18  23:00:00,132.705536988,15.2595522217,0.0,0.0,43.513341876,52.539744,58.0803228998,44.6301965234,4.83426,8.61586637633
 02/18  24:00:00,128.397199413,9.9409635666,0.0,0.0,43.513341876,52.539744,62.3184480842,57.4641880842,4.83426,0.02
 02/19  01:00:00,130.621520624,13.1702538533,0.0,0.0,43.513341876,52.539744,57.6042707875,52.7500107875,4.83426,0.02
 02/19  02:00:00,133.472055675,16.0022753238,0.0,0.0,43.513341876,52.539744,72.6568188883,67.8025588883,4.83426,0.02
 02/19  03:00:00,127.770573561,10.3169442803,0.0,0.0,43.513341876,52.539744,73.513820815,60.0636730358,4.83426,8.61588777916
 02/19  04:00:00,132.486115245,15.0137537355,0.0,0.0,43.513341876,52.539744,79.166612196,74.312352196,4.83426,0.02
 02/19  05:00:00,133.098079383,15.2147346325,0.0,0.0,43.513341876,52.539744,70.7946220636,65.9403620636,4.83426,0.02
 02/19  06:00:00,141.379141085,23.5039985883,0.0,0.0,43.513341876,52.539744,85.564410443,80.710150443,4.83426,0.02
 02/19  07:00:00,135.234949682,17.3488505901,0.0,0.0,43.513341876,52.539744,86.8755017892,73.4253744049,4.83426,8.61586738437
 02/19  08:00:00,120.141726781,8.36385302804,0.0,0.0,43.513341876,52.539744,72.6214402297,67.7671802297,4.83426,0.02
 02/19  09:00:00,108.887655303,9.08129229494,0.0,0.0,43.513341876,52.539744,60.0335027825,55.1792427825,4.83426,0.02
 02/19  10:00:00,104.786943538,4.94926749588,0.0,0.0,43.513341876,52.539744,60.5614402618,55.7071802618,4.83426,0.02
 02/19  11:00:00,103.764700717,3.9594139967,0.0,0.0,43.513341876,52.539744,68.9711002516,37.8629158232,4.83426,26.2739244283
 02/19  12:00:00,105.694329094,4.94926749588,0.0,0.0,43.513341876,52.539744,48.9710002435,35.4606508516,4.83426,8.67608939196
 02/19  13:00:00,102.830477289,3.09871052799,0.0,0.0,43.513341876,52.539744,29.9423161013,16.4320557939,4.83426,8.67600030744
 02/19  14:00:00,102.601254614,2.79605548498,0.0,0.0,43.513341876,52.539744,23.3629312945,9.8533685177,4.83426,8.67530277678
 02/19  15:00:00,100.864338346,1.04103007526,0.0,0.0,43.513341876,52.539744,16.6394593439,3.13941533724,4.83426,8.66578400666
 02/19  16:00:00,100.841720036,1.04103007526,0.0,0.0,43.513341876,52.539744,15.7667914787,2.2671269877,4.83426,8.66540449098
 02/19  17:00:00,100.638838019,1.04103007526,0.0,0.0,43.513341876,52.539744,6.6065409113,1.7522809113,4.83426,0.02
 02/19  18:00:00,102.026405088,2.43027876586,0.0,0.0,43.513341876,52.539744,9.71886089582,4.86460089582,4.83426,0.02
 02/19  19:00:00,120.534683344,3.01391547961,0.0,0.0,43.513341876,52.539744,21.6211349967,8.17104414535,4.83426,8.61583085137
 02/19  20:00:00,121.73876497,3.78590898416,0.0,0.0,43.513341876,52.539744,18.7138056383,13.8595456383,4.83426,0.02
 02/19  21:00:00,122.710277245,4.77576248333,0.0,0.0,43.513341876,52.539744,26.8353663663,21.9811063663,4.83426,0.02
 02/19  22:00:00,121.714485753,3.9594139967,0.0,0.0,43.513341876,52.539744,74.1348595074,33.7161597449,4.83426,35.5844397625
 02/19  23:00:00,122.380768949,4.94926749588,0.0,0.0,43.513341876,52.539744,59.2119580503,45.7618348281,4.83426,8.61586322219
 02/19  24:00:00,122.373118333,3.9594139967,0.0,0.0,43.513341876,52.539744,50.2605769789,45.4063169789,4.83426,0.02
 02/20  01:00:00,122.391712965,4.94926749588,0.0,0.0,43.513341876,52.539744,62.4978438171,57.6435838171,4.83426,0.02
 02/20  02:00:00,121.397733871,3.9594139967,0.0,0.0,43.513341876,52.539744,61.0192953718,56.1650353718,4.83426,0.02
 02/20  03:00:00,127.519970815,10.0711457941,0.0,0.0,43.513341876,52.539744,80.4608015452,67.0107344355,4.83426,8.61580710976
 02/20  04:00:00,124.817468433,7.37399952886,0.0,0.0,43.513341876,52.539744,69.0078347245,64.1535747245,4.83426,0.02
 02/20  05:00:00,131.334994563,13.4526461814,0.0,0.0,43.513341876,52.539744,76.9155253834,72.0612653834,4.83426,0.02
 02/20  06:00:00,126.930302285,9.08129229494,0.0,0.0,43.513341876,52.539744,74.4025273607,69.5482673607,4.83426,0.02
 02/20  07:00:00,130.431232897,12.5424497648,0.0,0.0,43.513341876,52.539744,83.8356908896,78.9814308896,4.83426,0.02
 02/20  08:00:00,117.669705095,8.90202193809,0.0,0.0,43.513341876,52.539744,69.2927265776,55.8425633348,4.83426,8.61590324283
 02/20  09:00:00,104.760431901,4.94926749588,0.0,0.0,43.513341876,52.539744,62.3609030619,57.5066430619,4.83426,0.02
 02/20  10:00:00,103.779149914,3.9594139967,0.0,0.0,43.513341876,52.539744,44.9298243858,40.0755643858,4.83426,0.02
 02/20  11:00:00,104.749109919,4.94926749588,0.0,0.0,43.513341876,52.539744,48.8085121337,35.3488459561,4.83426,8.62540617765
 02/20  12:00:00,103.692113794,2.96956049753,0.0,0.0,43.513341876,52.539744,19.6991976468,14.8449376468,4.83426,0.02
 02/20  13:00:00,100.776445522,1.04103007526,0.0,0.0,43.513341876,52.539744,17.0709642853,3.61158271596,4.83426,8.62512156938
 02/20  14:00:00,99.8113235269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,99.8365269652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,99.8127525098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.6167047431,0.0,0.0,0.0,43.513341876,52.539744,13.4500433074,0.0,4.83426,8.6157833074
 02/20  18:00:00,99.6140527039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.538110744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,117.962350177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,121.505590204,3.56804898953,0.0,0.0,43.513341876,52.539744,20.0236702178,6.57372864683,4.83426,8.615681571
 02/20  22:00:00,122.501418442,4.77576248333,0.0,0.0,43.513341876,52.539744,25.2171553995,20.3628953995,4.83426,0.02
 02/20  23:00:00,121.378431432,3.9594139967,0.0,0.0,43.513341876,52.539744,28.9616308211,24.1073708211,4.83426,0.02
 02/20  24:00:00,123.360606467,4.94926749588,0.0,0.0,43.513341876,52.539744,40.5291453113,35.6748853113,4.83426,0.02
 02/21  01:00:00,121.391887997,3.9594139967,0.0,0.0,43.513341876,52.539744,49.4877189427,36.028163189,4.83426,8.62529575374
 02/21  02:00:00,122.39508109,4.94926749588,0.0,0.0,43.513341876,52.539744,52.3145545797,47.4602945797,4.83426,0.02
 02/21  03:00:00,121.401487437,3.9594139967,0.0,0.0,43.513341876,52.539744,50.7195789707,45.8653189707,4.83426,0.02
 02/21  04:00:00,122.402980758,4.94926749588,0.0,0.0,43.513341876,52.539744,70.2542785402,56.7947439162,4.83426,8.62527462406
 02/21  05:00:00,126.513215523,6.94717633734,0.0,0.0,43.513341876,52.539744,65.3611908342,60.5069308342,4.83426,0.02
 02/21  06:00:00,127.598246064,8.36385302804,0.0,0.0,43.513341876,52.539744,91.1828137844,77.7233006339,4.83426,8.62525315057
 02/21  07:00:00,198.711470084,73.2743189784,0.0,0.0,43.513341876,53.238744,2917.77443563,2912.92017563,4.83426,0.02
 02/21  08:00:00,365.231263905,73.2743189784,0.0,0.0,220.879908,53.238744,2129.38581866,2089.13167904,4.83426,35.4198796192
 02/21  09:00:00,447.413284325,73.2743189784,0.0,0.0,220.879908,145.652643033,1898.47150871,1826.45600181,36.25695,35.7585569072
 02/21  10:00:00,447.385489398,73.2743189784,0.0,0.0,220.879908,145.652643033,1905.99628737,1806.2169173,36.25695,63.5224200704
 02/21  11:00:00,453.321538345,73.2743189784,0.0,0.0,220.879908,151.653867033,1870.94855929,1768.05939866,48.3426,54.5465606263
 02/21  12:00:00,454.300719789,73.2743189784,0.0,0.0,220.879908,151.653867033,1794.30651213,1681.9825071,48.3426,63.9814050329
 02/21  13:00:00,453.238390158,73.2743189784,0.0,0.0,220.879908,151.653867033,1764.7365627,1642.97006177,48.3426,73.4239009216
 02/21  14:00:00,447.245944521,73.2743189784,0.0,0.0,220.879908,145.652643033,1738.1268154,1640.34991602,24.1713,73.6055993808
 02/21  15:00:00,447.220548542,73.2743189784,0.0,0.0,220.879908,145.652643033,1700.89304691,1622.2513711,24.1713,54.4703758112
 02/21  16:00:00,439.35596691,73.2743189784,0.0,0.0,220.879908,137.835547516,1632.87757095,1564.32261001,4.83426,63.7207009424
 02/21  17:00:00,434.350050198,73.2743189784,0.0,0.0,220.879908,133.019064,1527.11532359,1477.23821894,4.83426,45.0428446462
 02/21  18:00:00,354.623011719,73.2743189784,0.0,0.0,220.879908,53.238744,1652.39096707,1593.5185551,4.83426,54.0381519691
 02/21  19:00:00,372.574961656,73.2743189784,0.0,0.0,220.879908,53.238744,1670.49773486,1611.34661544,4.83426,54.3168594144
 02/21  20:00:00,372.554575289,73.2743189784,0.0,0.0,220.879908,53.238744,1651.53069702,1629.27214383,4.83426,17.4242931955
 02/21  21:00:00,372.566250962,73.2743189784,0.0,0.0,220.879908,53.238744,1676.57934755,1663.03687602,4.83426,8.70821153796
 02/21  22:00:00,118.563910451,1.30128759407,0.0,0.0,43.513341876,52.539744,22.872247516,0.641033156034,4.83426,17.3969543599
 02/21  23:00:00,119.131985012,1.73505012543,0.0,0.0,43.513341876,52.539744,14.8298893235,1.33645729651,4.83426,8.65917202695
 02/21  24:00:00,119.906248074,1.38804010035,0.0,0.0,43.513341876,52.539744,6.62424211091,1.76998211091,4.83426,0.02
 02/22  01:00:00,121.78651074,4.30642402179,0.0,0.0,43.513341876,52.539744,17.348457485,3.88877055654,4.83426,8.62542692846
 02/22  02:00:00,122.086276378,4.60225747079,0.0,0.0,43.513341876,52.539744,11.1455252792,6.2912652792,4.83426,0.02
 02/22  03:00:00,121.792257193,4.30642402179,0.0,0.0,43.513341876,52.539744,13.7624968372,8.9082368372,4.83426,0.02
 02/22  04:00:00,126.371961763,8.87048938599,0.0,0.0,43.513341876,52.539744,30.1801268027,16.7203499182,4.83426,8.62551688455
 02/22  05:00:00,129.064942548,11.1355950861,0.0,0.0,43.513341876,52.539744,27.8690899149,23.0148299149,4.83426,0.02
 02/22  06:00:00,132.774846265,14.8554000227,0.0,0.0,43.513341876,52.539744,36.9959701718,32.1417101718,4.83426,0.02
 02/22  07:00:00,197.933692898,73.2743189784,0.0,0.0,43.513341876,53.238744,2777.53782082,2764.07799919,4.83426,8.62556162771
 02/22  08:00:00,364.663160365,73.2743189784,0.0,0.0,220.879908,53.238744,2276.84305909,2236.59039409,4.83426,35.418404996
 02/22  09:00:00,447.354557941,73.2743189784,0.0,0.0,220.879908,145.652643033,1970.39206847,1898.37378471,36.25695,35.761333759
 02/22  10:00:00,447.306077882,73.2743189784,0.0,0.0,220.879908,145.652643033,1868.12840308,1768.34110069,36.25695,63.5303523871
 02/22  11:00:00,453.254305024,73.2743189784,0.0,0.0,220.879908,151.653867033,1719.29337346,1616.40906995,48.3426,54.5417035045
 02/22  12:00:00,454.256303239,73.2743189784,0.0,0.0,220.879908,151.653867033,1533.51712115,1421.19770402,48.3426,63.9768171388
 02/22  13:00:00,452.420264929,73.2743189784,0.0,0.0,220.879908,151.653867033,1351.7818662,1230.0180403,48.3426,73.4212258934
 02/22  14:00:00,445.809864352,73.2743189784,0.0,0.0,220.879908,145.652643033,1274.97422891,1177.91295586,24.1713,72.8899730436
 02/22  15:00:00,445.612524802,73.2743189784,0.0,0.0,220.879908,145.652643033,1222.46523991,1143.12108322,24.1713,55.1728566923
 02/22  16:00:00,437.596208163,73.2743189784,0.0,0.0,220.879908,137.835547516,1127.79726456,1059.24447875,4.83426,63.7185258063
 02/22  17:00:00,432.525544269,73.2743189784,0.0,0.0,220.879908,133.019064,999.791021491,949.911258118,4.83426,45.0455033735
 02/22  18:00:00,352.821291757,73.2743189784,0.0,0.0,220.879908,53.238744,1116.58738607,1057.71823592,4.83426,54.0348901497
 02/22  19:00:00,370.844936252,73.2743189784,0.0,0.0,220.879908,53.238744,1152.77904651,1093.63168274,4.83426,54.3131037688
 02/22  20:00:00,371.45145284,73.2743189784,0.0,0.0,220.879908,53.238744,1170.06394304,1147.80466824,4.83426,17.4250148011
 02/22  21:00:00,371.73559904,73.2743189784,0.0,0.0,220.879908,53.238744,1221.07005287,1207.52822956,4.83426,8.70756330923
 02/22  22:00:00,117.617318478,0.0,0.0,0.0,43.513341876,52.539744,22.2304603193,0.0,4.83426,17.3962003193
 02/22  23:00:00,117.411785707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.515696977,0.0,0.0,0.0,43.513341876,52.539744,13.4791807053,0.0,4.83426,8.64492070529
 02/23  01:00:00,118.521256208,1.04103007526,0.0,0.0,43.513341876,52.539744,13.6968804699,0.237397356448,4.83426,8.62522311342
 02/23  02:00:00,118.873579274,1.38804010035,0.0,0.0,43.513341876,52.539744,5.26382381967,0.409563819668,4.83426,0.02
 02/23  03:00:00,119.215066878,1.73505012543,0.0,0.0,43.513341876,52.539744,5.46398714285,0.609727142847,4.83426,0.02
 02/23  04:00:00,118.861880681,1.38804010035,0.0,0.0,43.513341876,52.539744,14.1641496626,0.704686597629,4.83426,8.62520306493
 02/23  05:00:00,119.633141161,1.73505012543,0.0,0.0,43.513341876,52.539744,5.88393236956,1.02967236956,4.83426,0.02
 02/23  06:00:00,121.681961058,3.81133952431,0.0,0.0,43.513341876,52.539744,6.83576614589,1.98150614589,4.83426,0.02
 02/23  07:00:00,195.807089154,73.2743189784,0.0,0.0,43.513341876,53.238744,2004.31136893,1990.85163109,4.83426,8.62547783648
 02/23  08:00:00,363.354789475,73.2743189784,0.0,0.0,220.879908,53.238744,1717.19006842,1685.78683275,4.83426,26.5689756641
 02/23  09:00:00,446.423948638,73.2743189784,0.0,0.0,220.879908,145.652643033,1490.02270436,1409.06961799,36.25695,44.6961363658
 02/23  10:00:00,446.312483615,73.2743189784,0.00161270065749,0.0,220.879908,145.652643033,1422.9674884,1323.22242732,36.25695,63.4881110796
 02/23  11:00:00,452.105994705,73.2743189784,0.00115551280161,0.0,220.879908,151.653867033,1364.80324345,1261.87073356,48.3426,54.5899098876
 02/23  12:00:00,452.934208832,73.2743189784,0.0,0.0,220.879908,151.653867033,1296.16529579,1183.84154345,48.3426,63.9811523378
 02/23  13:00:00,451.726009773,73.2743189784,0.0,0.0,220.879908,151.653867033,1262.90164915,1141.12571802,48.3426,73.4333311258
 02/23  14:00:00,445.734664206,73.2743189784,0.0,0.0,220.879908,145.652643033,1250.5024021,1161.929375,24.1713,64.4017270966
 02/23  15:00:00,445.816836264,73.2743189784,0.0,0.0,220.879908,145.652643033,1262.56382044,1174.83978604,24.1713,63.5527343987
 02/23  16:00:00,438.05554606,73.2743189784,0.0,0.0,220.879908,137.835547516,1207.7772284,1139.21868864,4.83426,63.7242797668
 02/23  17:00:00,433.1812153,73.2743189784,0.0,0.0,220.879908,133.019064,1103.03796287,1053.15899864,4.83426,45.0447042298
 02/23  18:00:00,353.620061784,73.2743189784,0.0,0.0,220.879908,53.238744,1223.71887238,1164.85253686,4.83426,54.0320755273
 02/23  19:00:00,371.839957253,73.2743189784,0.0,0.0,220.879908,53.238744,1269.23578953,1210.09173099,4.83426,54.3097985399
 02/23  20:00:00,372.631977781,73.2743189784,0.0,0.0,220.879908,53.238744,1276.00772174,1258.44654673,4.83426,12.7269150061
 02/23  21:00:00,372.859646885,73.2743189784,0.0,0.0,220.879908,53.238744,1325.87091544,1307.64145179,4.83426,13.3952036511
 02/23  22:00:00,117.621698331,0.0,0.0,0.0,43.513341876,52.539744,22.229950338,0.0,4.83426,17.395690338
 02/23  23:00:00,117.417212441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  24:00:00,118.517680561,0.0,0.0,0.0,43.513341876,52.539744,13.4786267315,0.0,4.83426,8.64436673148
 02/24  01:00:00,117.829797326,0.347010025086,0.0,0.0,43.513341876,52.539744,4.92920380335,0.0749438033537,4.83426,0.02
 02/24  02:00:00,118.879083629,1.38804010035,0.0,0.0,43.513341876,52.539744,13.6994140939,0.239614747001,4.83426,8.6255393469
 02/24  03:00:00,118.872382511,1.38804010035,0.0,0.0,43.513341876,52.539744,5.14611986562,0.291859865622,4.83426,0.02
 02/24  04:00:00,118.969963123,1.49160184276,0.0,0.0,43.513341876,52.539744,13.8974021041,0.43761901635,4.83426,8.62552308775
 02/24  05:00:00,123.838234711,4.23313114622,0.0,0.0,43.513341876,52.539744,6.23373858036,1.37947858036,4.83426,0.02
 02/24  06:00:00,123.437098737,4.1707891955,0.0,0.0,43.513341876,52.539744,6.72536417251,1.87110417251,4.83426,0.02
 02/24  07:00:00,197.181516339,73.2743189784,0.0,0.0,43.513341876,53.238744,2177.29194162,2163.83218213,4.83426,8.62549948457
 02/24  08:00:00,364.012913808,73.2743189784,0.0,0.0,220.879908,53.238744,1912.65605681,1881.25456978,4.83426,26.5672270353
 02/24  09:00:00,447.205595765,73.2743189784,0.0,0.0,220.879908,145.652643033,1692.45958839,1611.50824922,36.25695,44.6943891728
 02/24  10:00:00,447.237678664,73.2743189784,0.0,0.0,220.879908,145.652643033,1637.4756814,1546.75741986,36.25695,54.4613115353
 02/24  11:00:00,453.233015893,73.2743189784,0.0,0.0,220.879908,151.653867033,1619.84232294,1507.8739347,48.3426,63.625788239
 02/24  12:00:00,454.257760625,73.2743189784,0.0,0.0,220.879908,151.653867033,1549.96883664,1437.6487889,48.3426,63.9774477396
 02/24  13:00:00,453.224719617,73.2743189784,0.0,0.0,220.879908,151.653867033,1531.49176719,1409.71997599,48.3426,73.4291912041
 02/24  14:00:00,447.25508478,73.2743189784,0.0,0.0,220.879908,145.652643033,1511.42693577,1422.85263277,24.1713,64.4030030068
 02/24  15:00:00,447.237310446,73.2743189784,0.0,0.0,220.879908,145.652643033,1504.76501388,1417.03580111,24.1713,63.5579127699
 02/24  16:00:00,439.368949272,73.2743189784,0.0,0.0,220.879908,137.835547516,1425.02825345,1365.57575935,4.83426,54.6182341025
 02/24  17:00:00,434.319745978,73.2743189784,0.0,0.0,220.879908,133.019064,1349.91964654,1291.03657489,4.83426,54.0488116476
 02/24  18:00:00,354.564712487,73.2743189784,0.0,0.0,220.879908,53.238744,1505.77168947,1446.90699903,4.83426,54.0304304408
 02/24  19:00:00,372.529280691,73.2743189784,0.0,0.0,220.879908,53.238744,1591.04935781,1531.90791895,4.83426,54.307178856
 02/24  20:00:00,372.514318155,73.2743189784,0.0,0.0,220.879908,53.238744,1597.75582169,1584.19961559,4.83426,8.72194609159
 02/24  21:00:00,372.524014274,73.2743189784,0.0,0.0,220.879908,53.238744,1641.98590126,1619.75503655,4.83426,17.3966047115
 02/24  22:00:00,118.158584137,0.867525062716,0.0,0.0,43.513341876,52.539744,14.5409044416,0.182466472331,4.83426,9.52417796928
 02/24  23:00:00,118.464636832,1.04103007526,0.0,0.0,43.513341876,52.539744,13.0799194843,0.397891480895,4.83426,7.84776800345
 02/24  24:00:00,120.273603425,1.73505012543,0.0,0.0,43.513341876,52.539744,14.6468042536,1.16782191608,4.83426,8.64472233751
 02/25  01:00:00,121.401026112,3.906570197,0.0,0.0,43.513341876,52.539744,7.29250646662,2.43824646662,4.83426,0.02
 02/25  02:00:00,124.161558598,6.65656026196,0.0,0.0,43.513341876,52.539744,10.9045346103,6.05027461031,4.83426,0.02
 02/25  03:00:00,128.28616881,10.788585061,0.0,0.0,43.513341876,52.539744,23.6651332239,10.2167524921,4.83426,8.61412073183
 02/25  04:00:00,128.964796838,11.436980007,0.0,0.0,43.513341876,52.539744,24.1707599491,19.3164999491,4.83426,0.02
 02/25  05:00:00,136.383606092,18.4270073568,0.0,0.0,43.513341876,52.539744,36.1486120113,31.2943520113,4.83426,0.02
 02/25  06:00:00,151.047049838,33.0676515958,0.0,0.0,43.513341876,52.539744,57.2967971702,52.4425371702,4.83426,0.02
 02/25  07:00:00,155.05708086,37.0356617161,0.0,0.0,43.513341876,52.539744,87.8570217359,74.4068662559,4.83426,8.61589548007
 02/25  08:00:00,125.644831262,16.7210465016,0.0,0.0,43.513341876,52.539744,70.4246630315,65.5704030315,4.83426,0.02
 02/25  09:00:00,111.31197905,11.3733259088,0.0,0.0,43.513341876,52.539744,54.4476229972,49.5933629972,4.83426,0.02
 02/25  10:00:00,110.391602875,10.3861362314,0.0,0.0,43.513341876,52.539744,64.0501778271,53.6893133151,4.83426,5.52660451199
 02/25  11:00:00,111.334917952,11.3733259088,0.0,0.0,43.513341876,52.539744,63.7139062063,38.2062200547,4.83426,20.6734261516
 02/25  12:00:00,113.240250774,12.363179408,0.0,0.0,43.513341876,52.539744,49.147535559,35.6371200346,4.83426,8.67615552438
 02/25  13:00:00,103.793655768,3.9594139967,0.0,0.0,43.513341876,52.539744,35.6505013517,22.1419524256,4.83426,8.67428892607
 02/25  14:00:00,104.842676527,4.94926749588,0.0,0.0,43.513341876,52.539744,33.6831980607,20.1826265392,4.83426,8.66631152151
 02/25  15:00:00,103.852568999,3.9594139967,0.0,0.0,43.513341876,52.539744,26.4628240577,12.9624466344,4.83426,8.66611742336
 02/25  16:00:00,103.799068452,3.94690286734,0.0,0.0,43.513341876,52.539744,22.7611692894,9.26076588887,4.83426,8.66614340056
 02/25  17:00:00,103.514051544,3.87226999885,0.0,0.0,43.513341876,52.539744,13.8541729873,8.99991298733,4.83426,0.02
 02/25  18:00:00,103.298346136,3.6635805477,0.0,0.0,43.513341876,52.539744,16.2555594332,11.4012994332,4.83426,0.02
 02/25  19:00:00,126.495714925,11.9072393856,0.0,0.0,43.513341876,52.539744,38.6910397792,25.2422790243,4.83426,8.61450075493
 02/25  20:00:00,132.154454249,14.1350898711,0.0,0.0,43.513341876,52.539744,43.3564408777,38.5021808777,4.83426,0.02
 02/25  21:00:00,133.754446124,15.7227029013,0.0,0.0,43.513341876,52.539744,68.0142120352,63.1599520352,4.83426,0.02
 02/25  22:00:00,154.46054156,36.5469523939,0.0,0.0,43.513341876,52.539744,159.440023782,119.016850184,4.83426,35.5889135975
 02/25  23:00:00,163.627432996,45.9634299656,0.0,0.0,43.513341876,52.539744,166.256997178,161.402737178,4.83426,0.02
 02/25  24:00:00,162.468430964,43.7948112332,0.0,0.0,43.513341876,52.539744,190.684721617,177.236277988,4.83426,8.61418362874
 02/26  01:00:00,168.163465757,50.3985262811,0.0,0.0,43.513341876,52.539744,215.677202568,210.822942568,4.83426,0.02
 02/26  02:00:00,162.706034784,44.903585312,0.0,0.0,43.513341876,52.539744,236.627691756,231.773431756,4.83426,0.02
 02/26  03:00:00,169.442594148,51.5073003599,0.0,0.0,43.513341876,52.539744,279.936061007,275.081801007,4.83426,0.02
 02/26  04:00:00,162.863682385,44.903585312,0.0,0.0,43.513341876,52.539744,296.049467492,282.599323815,4.83426,8.61588367786
 02/26  05:00:00,170.046474958,51.5073003599,0.0,0.0,43.513341876,52.539744,329.103255555,324.248995555,4.83426,0.02
 02/26  06:00:00,166.778055038,48.2722692561,0.0,0.0,43.513341876,52.539744,367.724458417,362.870198417,4.83426,0.02
 02/26  07:00:00,173.331577025,54.595260642,0.0,0.0,43.513341876,52.539744,420.093898033,415.239638033,4.83426,0.02
 02/26  08:00:00,151.283082789,44.903585312,0.0,0.0,43.513341876,52.539744,280.724330013,267.274175195,4.83426,8.6158948175
 02/26  09:00:00,148.581894065,48.1809781234,0.0,0.0,43.513341876,52.539744,252.58130068,247.72704068,4.83426,0.02
 02/26  10:00:00,141.881808505,41.5772630755,0.0,0.0,43.513341876,52.539744,209.212787162,204.358527162,4.83426,0.02
 02/26  11:00:00,140.297906704,40.0781010182,0.0,0.0,43.513341876,52.539744,204.625512865,173.517752946,4.83426,26.2734999189
 02/26  12:00:00,114.705618914,13.6973791104,0.0,0.0,43.513341876,52.539744,133.475375384,119.964985286,4.83426,8.67613009791
 02/26  13:00:00,115.392590302,15.4759949419,0.0,0.0,43.513341876,52.539744,99.6360268894,86.1255728353,4.83426,8.67619405408
 02/26  14:00:00,110.64206106,10.7318143456,0.0,0.0,43.513341876,52.539744,72.6306352533,59.1202978605,4.83426,8.67607739287
 02/26  15:00:00,111.279458843,11.3983433902,0.0,0.0,43.513341876,52.539744,55.7524343219,42.2518304593,4.83426,8.66634386267
 02/26  16:00:00,104.131586795,4.30642402179,0.0,0.0,43.513341876,52.539744,45.9498598397,32.4493551369,4.83426,8.66624470283
 02/26  17:00:00,109.169484319,9.54486541218,0.0,0.0,43.513341876,52.539744,41.5741691994,36.7199091994,4.83426,0.02
 02/26  18:00:00,106.407312735,6.77772799248,0.0,0.0,43.513341876,52.539744,47.3074543513,42.4531943513,4.83426,0.02
 02/26  19:00:00,130.696415933,16.0933984969,0.0,0.0,43.513341876,52.539744,79.5975581887,66.1473936444,4.83426,8.61590454438
 02/26  20:00:00,131.436439448,13.4116257155,0.0,0.0,43.513341876,52.539744,78.0356599165,73.1813999165,4.83426,0.02
 02/26  21:00:00,132.082099819,14.0489177177,0.0,0.0,43.513341876,52.539744,99.7737608457,94.9195008457,4.83426,0.02
 02/26  22:00:00,156.75763528,38.8654541236,0.0,0.0,43.513341876,52.539744,173.044515965,132.622238003,4.83426,35.5880179613
 02/26  23:00:00,155.559686363,37.9482556007,0.0,0.0,43.513341876,52.539744,166.616121115,161.761861115,4.83426,0.02
 02/26  24:00:00,151.053617525,32.4533146317,0.0,0.0,43.513341876,52.539744,170.181452189,156.73129626,4.83426,8.61589592803
 02/27  01:00:00,156.836430927,39.1772821701,0.0,0.0,43.513341876,52.539744,187.320819397,182.466559397,4.83426,0.02
 02/27  02:00:00,159.961549589,42.3120288508,0.0,0.0,43.513341876,52.539744,175.449798079,170.595538079,4.83426,0.02
 02/27  03:00:00,160.579631745,42.8776127102,0.0,0.0,43.513341876,52.539744,206.335679613,192.875851831,4.83426,8.62556778205
 02/27  04:00:00,154.942044991,37.2624192506,0.0,0.0,43.513341876,52.539744,181.707246137,176.852986137,4.83426,0.02
 02/27  05:00:00,155.506821716,37.333742316,0.0,0.0,43.513341876,52.539744,218.100862703,204.64105501,4.83426,8.62554769357
 02/27  06:00:00,163.650784617,45.5180985967,0.0,0.0,43.513341876,52.539744,202.807900713,197.953640713,4.83426,0.02
 02/27  07:00:00,198.439738835,73.2743189784,0.0,0.0,43.513341876,53.238744,3198.62741911,3193.77315911,4.83426,0.02
 02/27  08:00:00,363.611955335,73.2743189784,0.0,0.0,220.879908,53.238744,2752.82083161,2712.56753422,4.83426,35.4190373986
 02/27  09:00:00,448.101567319,73.2743189784,0.0,0.0,220.879908,145.652643033,2447.23033281,2366.2741694,36.25695,44.6992134058
 02/27  10:00:00,447.661114937,73.2743189784,0.0,0.0,220.879908,145.652643033,2354.27513945,2263.57435371,36.25695,54.4438357423
 02/27  11:00:00,453.48099673,73.2743189784,0.0,0.0,220.879908,151.653867033,2273.013518,2161.02388972,48.3426,63.6470282792
 02/27  12:00:00,454.413796098,73.2743189784,0.0,0.0,220.879908,151.653867033,2170.22344868,2057.9048201,48.3426,63.9760285801
 02/27  13:00:00,453.315273806,73.2743189784,0.0,0.0,220.879908,151.653867033,2114.98402146,2002.39834237,48.3426,64.2430790915
 02/27  14:00:00,447.316208804,73.2743189784,0.0,0.0,220.879908,145.652643033,2100.6164694,2002.84685017,24.1713,73.5983192337
 02/27  15:00:00,447.278024038,73.2743189784,0.0,0.0,220.879908,145.652643033,2065.5105569,1986.84808199,24.1713,54.4911749062
 02/27  16:00:00,439.395566869,73.2743189784,0.0,0.0,220.879908,137.835547516,1999.43047642,1930.89136071,4.83426,63.7048557111
 02/27  17:00:00,434.411769219,73.2743189784,0.0,0.0,220.879908,133.019064,1933.54353098,1874.67343603,4.83426,54.0358349512
 02/27  18:00:00,354.73138776,73.2743189784,0.0,0.0,220.879908,53.238744,2101.56620097,2051.69169021,4.83426,45.0402507599
 02/27  19:00:00,369.742208587,73.2743189784,0.0,0.0,220.879908,53.238744,2194.04708521,2134.87616467,4.83426,54.3366605408
 02/27  20:00:00,373.159791733,73.2743189784,0.0,0.0,220.879908,53.238744,2192.85822634,2170.5999413,4.83426,17.4240250344
 02/27  21:00:00,373.147145594,73.2743189784,0.0,0.0,220.879908,53.238744,2207.01983471,2184.79026348,4.83426,17.3953112361
 02/27  22:00:00,119.162989221,1.5962461154,0.0,0.0,43.513341876,52.539744,17.9537842508,4.41083405508,4.83426,8.70869019567
 02/27  23:00:00,120.711672317,3.31572017982,0.0,0.0,43.513341876,52.539744,19.5869828725,6.09311747655,4.83426,8.65960539593
 02/27  24:00:00,123.544953003,4.94926749588,0.0,0.0,43.513341876,52.539744,32.2301688286,18.7527016145,4.83426,8.6432072141
 02/28  01:00:00,126.953774259,9.42275084816,0.0,0.0,43.513341876,52.539744,30.0333266904,25.1790666904,4.83426,0.02
 02/28  02:00:00,136.194304711,18.5811415086,0.0,0.0,43.513341876,52.539744,57.5271889688,52.6729289688,4.83426,0.02
 02/28  03:00:00,152.800948134,35.2081164595,0.0,0.0,43.513341876,52.539744,79.4986089811,66.038759868,4.83426,8.62558911315
 02/28  04:00:00,158.695947092,40.9910799801,0.0,0.0,43.513341876,52.539744,117.514813039,112.660553039,4.83426,0.02
 02/28  05:00:00,154.492876634,34.7138556653,0.0,0.0,43.513341876,52.539744,123.837818208,110.377989779,4.83426,8.62556842908
 02/28  06:00:00,170.433121723,50.8497941992,0.0,0.0,43.513341876,52.539744,178.284499047,173.430239047,4.83426,0.02
 02/28  07:00:00,199.207610358,73.2743189784,0.0,0.0,43.513341876,53.238744,3604.98577344,3600.13151344,4.83426,0.02
 02/28  08:00:00,363.226231593,73.2743189784,0.0,0.0,220.879908,53.238744,3153.7808474,3113.52366286,4.83426,35.4229245344
 02/28  09:00:00,447.928112842,73.2743189784,0.0,0.0,220.879908,145.652643033,2835.72546878,2754.77218757,36.25695,44.696331218
 02/28  10:00:00,447.65380744,73.2743189784,0.0,0.0,220.879908,145.652643033,2729.61320169,2638.91536246,36.25695,54.4408892298
 02/28  11:00:00,453.493883567,73.2743189784,0.0,0.0,220.879908,151.653867033,2598.72256639,2486.73318795,48.3426,63.6467784445
 02/28  12:00:00,454.418919596,73.2743189784,0.0,0.0,220.879908,151.653867033,2403.83915094,2291.52136834,48.3426,63.9751825972
 02/28  13:00:00,453.302912037,73.2743189784,0.0,0.0,220.879908,151.653867033,2260.59218035,2148.00351927,48.3426,64.2460610741
 02/28  14:00:00,447.311865126,73.2743189784,0.0,0.0,220.879908,145.652643033,2221.25353913,2123.48144285,24.1713,73.6007962834
 02/28  15:00:00,447.282736828,73.2743189784,0.0,0.0,220.879908,145.652643033,2201.81722537,2123.15820065,24.1713,54.4877247201
 02/28  16:00:00,439.405153693,73.2743189784,0.0,0.0,220.879908,137.835547516,2147.75205051,2079.20922155,4.83426,63.7085689593
 02/28  17:00:00,434.444286945,73.2743189784,0.0,0.0,220.879908,133.019064,2139.38953531,2080.51905872,4.83426,54.0362165855
 02/28  18:00:00,354.786662681,73.2743189784,0.0,0.0,220.879908,53.238744,2383.39616449,2333.52118678,4.83426,45.0407177034
 02/28  19:00:00,369.832942194,73.2743189784,0.0,0.0,220.879908,53.238744,2549.7696232,2490.60192474,4.83426,54.3334384586
 02/28  20:00:00,372.878808229,73.2743189784,0.0,0.0,220.879908,53.238744,2643.13490528,2620.87545482,4.83426,17.4251904674
 02/28  21:00:00,372.968510734,73.2743189784,0.0,0.0,220.879908,53.238744,2765.39417616,2743.16551938,4.83426,17.3943967779
 02/28  22:00:00,120.213719583,2.92335776054,0.0,0.0,43.513341876,52.539744,25.156679377,11.6138372779,4.83426,8.70858209907
 02/28  23:00:00,121.415907873,3.9594139967,0.0,0.0,43.513341876,52.539744,32.4055123665,18.9117135325,4.83426,8.65953883391
 02/28  24:00:00,131.827940815,13.1442727731,0.0,0.0,43.513341876,52.539744,60.1624780642,46.6833666958,4.83426,8.64485136845
 03/01  01:00:00,136.301062623,18.6967577672,0.0,0.0,43.513341876,52.539744,57.1133610929,52.2591010929,4.83426,0.02
 03/01  02:00:00,158.211095981,40.496819186,0.0,0.0,43.513341876,52.539744,107.610640629,102.756380629,4.83426,0.02
 03/01  03:00:00,151.377396947,33.725334077,0.0,0.0,43.513341876,52.539744,106.611208409,93.1513886632,4.83426,8.62555974598
 03/01  04:00:00,164.183909864,46.4146978838,0.0,0.0,43.513341876,52.539744,150.698481357,145.844221357,4.83426,0.02
 03/01  05:00:00,160.47525496,42.3550217267,0.0,0.0,43.513341876,52.539744,129.071135493,124.216875493,4.83426,0.02
 03/01  06:00:00,160.710331618,42.4738623625,0.0,0.0,43.513341876,52.539744,202.82824504,189.368446843,4.83426,8.62553819711
 03/01  07:00:00,198.495707349,73.2743189784,0.0,0.0,43.513341876,53.238744,3376.30758563,3371.45332563,4.83426,0.02
 03/01  08:00:00,363.02685447,73.2743189784,0.0,0.0,220.879908,53.238744,2933.80980438,2893.55437725,4.83426,35.4211671302
 03/01  09:00:00,447.733971649,73.2743189784,0.0,0.0,220.879908,145.652643033,2460.78742913,2379.83550718,36.25695,44.6949719472
 03/01  10:00:00,447.1495052,73.2743189784,0.0,0.0,220.879908,145.652643033,1807.17757426,1716.47061925,36.25695,54.4500050091
 03/01  11:00:00,451.341616449,73.2743189784,0.00111715106049,0.0,220.879908,151.653867033,1238.97711338,1128.11538329,48.3426,62.5191300846
 03/01  12:00:00,451.858181805,73.3018759843,0.0,0.0,220.879908,151.653867033,1021.0536058,907.598408845,48.3426,65.1125969524
 03/01  13:00:00,451.064855463,73.6072239128,0.0,0.0,220.879908,151.653867033,959.134115532,846.549448694,48.3426,64.2420668375
 03/01  14:00:00,445.827498339,74.3155305223,0.0,0.0,220.879908,145.652643033,951.153882407,853.379845759,24.1713,73.6027366479
 03/01  15:00:00,446.034577396,74.5510371169,0.0,0.0,220.879908,145.652643033,911.064817094,832.409781,24.1713,54.483736094
 03/01  16:00:00,438.125962238,74.5583718043,0.0,0.0,220.879908,137.835547516,818.605570306,750.062424259,4.83426,63.7088860474
 03/01  17:00:00,431.756288343,73.3432029585,0.0,0.0,220.879908,133.019064,682.307503837,623.440267166,4.83426,54.0329766708
 03/01  18:00:00,351.957593416,73.2743189784,0.0,0.0,220.879908,53.238744,804.365567145,754.486650404,4.83426,45.0446567413
 03/01  19:00:00,366.935866645,73.2743189784,0.0,0.0,220.879908,53.238744,842.083434744,782.919353364,4.83426,54.32982138
 03/01  20:00:00,370.327919906,73.2743189784,0.0,0.0,220.879908,53.238744,815.538817672,793.280384693,4.83426,17.4241729788
 03/01  21:00:00,370.304680852,73.2743189784,0.0,0.0,220.879908,53.238744,820.974036415,807.43136716,4.83426,8.70840925488
 03/01  22:00:00,117.71962902,0.0,0.0,0.0,43.513341876,52.539744,22.228744874,0.0,4.83426,17.394484874
 03/01  23:00:00,117.506594958,0.0,0.0,0.0,43.513341876,52.539744,13.4934324978,0.0,4.83426,8.65917249783
 03/01  24:00:00,118.572175248,0.0,0.0,0.0,43.513341876,52.539744,13.4785813979,0.0,4.83426,8.64432139787
 03/02  01:00:00,117.57719048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.57910872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.568028535,0.0,0.0,0.0,43.513341876,52.539744,13.4594603949,0.0,4.83426,8.62520039492
 03/02  04:00:00,117.548001419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.988882746,1.04103007526,0.0,0.0,43.513341876,52.539744,5.30154338772,0.447283387721,4.83426,0.02
 03/02  06:00:00,119.286309431,1.38804010035,0.0,0.0,43.513341876,52.539744,14.1620454055,0.702607451131,4.83426,8.6251779544
 03/02  07:00:00,193.649946877,73.2743189784,0.0,0.0,43.513341876,53.238744,1647.68270143,1642.82844143,4.83426,0.02
 03/02  08:00:00,358.750189288,73.2743189784,0.0,0.0,220.879908,53.238744,1422.75685365,1382.50308677,4.83426,35.419506884
 03/02  09:00:00,445.245877191,73.2743189784,0.00113878913917,0.0,220.879908,145.652643033,1295.91401254,1214.96251101,36.25695,44.6945515377
 03/02  10:00:00,445.819457592,73.2743189784,0.00152479553837,0.0,220.879908,145.652643033,1342.90614281,1252.21552544,36.25695,54.4336673693
 03/02  11:00:00,452.573512668,73.3235003996,0.000948605621834,0.0,220.879908,151.653867033,1392.71666398,1289.81761955,48.3426,54.5564444334
 03/02  12:00:00,454.635413192,73.8456874286,0.0,0.0,220.879908,151.653867033,1376.81080314,1255.34691384,48.3426,73.1212892912
 03/02  13:00:00,453.883913387,73.9652861079,0.0,0.0,220.879908,151.653867033,1375.23389996,1262.65392393,48.3426,64.237376026
 03/02  14:00:00,448.520968085,74.5542242478,0.0,0.0,220.879908,145.652643033,1418.88407725,1321.11429925,24.1713,73.5984779981
 03/02  15:00:00,448.944582405,74.9934135078,0.0,0.0,220.879908,145.652643033,1434.79630956,1356.14599255,24.1713,54.4790170024
 03/02  16:00:00,440.748994843,74.6653476552,0.0,0.0,220.879908,137.835547516,1413.04402593,1344.49654308,4.83426,63.7132228439
 03/02  17:00:00,434.319210232,73.2919799782,0.0,0.0,220.879908,133.019064,1340.61120445,1290.74451262,4.83426,45.0324318327
 03/02  18:00:00,354.518509101,73.2743189784,0.0,0.0,220.879908,53.238744,1496.01059202,1437.12985654,4.83426,54.0464754744
 03/02  19:00:00,369.483455644,73.2743189784,0.0,0.0,220.879908,53.238744,1558.77889832,1499.61907779,4.83426,54.325560525
 03/02  20:00:00,372.886932963,73.2743189784,0.0,0.0,220.879908,53.238744,1586.16024648,1563.90101918,4.83426,17.424967302
 03/02  21:00:00,372.872643674,73.2743189784,0.0,0.0,220.879908,53.238744,1620.67805727,1607.13602439,4.83426,8.70777287951
 03/02  22:00:00,117.598392455,0.0,0.0,0.0,43.513341876,52.539744,22.2299199641,0.0,4.83426,17.3956599641
 03/02  23:00:00,118.80163512,1.38804010035,0.0,0.0,43.513341876,52.539744,13.8340482927,0.340220373619,4.83426,8.6595679191
 03/02  24:00:00,120.275078592,1.73505012543,0.0,0.0,43.513341876,52.539744,5.35649485053,0.502234850532,4.83426,0.02
 03/03  01:00:00,119.616188363,2.12007311487,0.0,0.0,43.513341876,52.539744,14.3479671635,0.888220688191,4.83426,8.62548647527
 03/03  02:00:00,122.018969338,4.51779922058,0.0,0.0,43.513341876,52.539744,7.26093708281,2.40667708281,4.83426,0.02
 03/03  03:00:00,127.447581272,9.93958376175,0.0,0.0,43.513341876,52.539744,20.481312136,7.02148060671,4.83426,8.62557152929
 03/03  04:00:00,130.221638797,12.7128044978,0.0,0.0,43.513341876,52.539744,18.4887231011,13.6344631011,4.83426,0.02
 03/03  05:00:00,142.352426772,22.6950532602,0.0,0.0,43.513341876,52.539744,31.9294716066,27.0752116066,4.83426,0.02
 03/03  06:00:00,155.331043086,35.991012067,0.0,0.0,43.513341876,52.539744,52.9890804186,39.5292940485,4.83426,8.62552637011
 03/03  07:00:00,198.69230711,73.2743189784,0.0,0.0,43.513341876,53.238744,3341.70249193,3336.84823193,4.83426,0.02
 03/03  08:00:00,359.130005254,73.2743189784,0.0,0.0,220.879908,53.238744,3024.30917418,2984.05339424,4.83426,35.4215199417
 03/03  09:00:00,447.524922316,73.2743189784,0.0,0.0,220.879908,145.652643033,2635.12144542,2563.10306808,36.25695,35.7614273346
 03/03  10:00:00,447.3859042,73.2743189784,0.0,0.0,220.879908,145.652643033,2290.12142803,2190.35126063,36.25695,63.5132174061
 03/03  11:00:00,453.312419241,73.2743189784,0.0,0.0,220.879908,151.653867033,2104.20969442,2001.31685062,48.3426,54.5502437964
 03/03  12:00:00,454.317025754,73.2812557709,0.0,0.0,220.879908,151.653867033,2019.93860022,1907.62013794,48.3426,63.9758622741
 03/03  13:00:00,453.344785605,73.3797975532,0.0,0.0,220.879908,151.653867033,1995.21395655,1873.44439168,48.3426,73.4269648658
 03/03  14:00:00,447.495715862,73.5094409256,0.0,0.0,220.879908,145.652643033,1975.84744891,1878.07661684,24.1713,73.5995320677
 03/03  15:00:00,447.470537053,73.5085563883,0.0,0.0,220.879908,145.652643033,1940.32919495,1861.68475865,24.1713,54.473136296
 03/03  16:00:00,439.502332735,73.4127773536,0.0,0.0,220.879908,137.835547516,1889.23814716,1820.68739465,4.83426,63.7164925116
 03/03  17:00:00,434.34952114,73.2743189784,0.0,0.0,220.879908,133.019064,1816.67865916,1766.80586503,4.83426,45.0385341364
 03/03  18:00:00,354.61646134,73.2743189784,0.0,0.0,220.879908,53.238744,2024.99260878,1966.11757825,4.83426,54.0407705219
 03/03  19:00:00,369.641570502,73.2743189784,0.0,0.0,220.879908,53.238744,2202.81214702,2143.65843174,4.83426,54.3194552829
 03/03  20:00:00,372.655458477,73.2743189784,0.0,0.0,220.879908,53.238744,2286.12426573,2263.8647317,4.83426,17.4252740282
 03/03  21:00:00,372.692525641,73.2743189784,0.0,0.0,220.879908,53.238744,2333.74999078,2320.20882457,4.83426,8.70690620966
 03/03  22:00:00,118.802973492,1.52684411038,0.0,0.0,43.513341876,52.539744,25.4106039962,3.17919533544,4.83426,17.3971486608
 03/03  23:00:00,120.08325301,2.67372704852,0.0,0.0,43.513341876,52.539744,17.614868679,4.12124978966,4.83426,8.65935888937
 03/03  24:00:00,122.887013213,4.30642402179,0.0,0.0,43.513341876,52.539744,15.115158678,10.260898678,4.83426,0.02
 03/04  01:00:00,126.914570444,9.38267721581,0.0,0.0,43.513341876,52.539744,29.3004268061,15.8502803013,4.83426,8.61588650484
 03/04  02:00:00,136.009888422,18.4325588286,0.0,0.0,43.513341876,52.539744,41.9470193265,37.0927593265,4.83426,0.02
 03/04  03:00:00,148.630581254,31.0418553146,0.0,0.0,43.513341876,52.539744,56.6631485663,51.8088885663,4.83426,0.02
 03/04  04:00:00,151.813511857,34.1766019952,0.0,0.0,43.513341876,52.539744,79.6874425794,74.8331825794,4.83426,0.02
 03/04  05:00:00,159.737663366,41.6485861408,0.0,0.0,43.513341876,52.539744,104.420269495,99.5660094947,4.83426,0.02
 03/04  06:00:00,163.118670959,45.0238378026,0.0,0.0,43.513341876,52.539744,132.893101333,119.442948508,4.83426,8.61589282523
 03/04  07:00:00,159.680049803,41.5283336502,0.0,0.0,43.513341876,52.539744,146.813733254,141.959473254,4.83426,0.02
 03/04  08:00:00,133.872096753,30.8502797587,0.0,0.0,43.513341876,52.539744,117.798897815,112.944637815,4.83426,0.02
 03/04  09:00:00,135.224483256,35.2005925775,0.0,0.0,43.513341876,52.539744,114.016815228,109.162555228,4.83426,0.02
 03/04  10:00:00,113.175481573,13.1578782895,0.0,0.0,43.513341876,52.539744,95.7737905731,82.3152104437,4.83426,8.62432012944
 03/04  11:00:00,111.494533611,11.5219085887,0.0,0.0,43.513341876,52.539744,83.2666790145,60.9097501858,4.83426,17.5226688287
 03/04  12:00:00,112.099067327,11.2260751397,0.0,0.0,43.513341876,52.539744,58.8949832076,45.3857316939,4.83426,8.67499151364
 03/04  13:00:00,104.427955335,4.60225747079,0.0,0.0,43.513341876,52.539744,40.8485083434,27.338183446,4.83426,8.6760648974
 03/04  14:00:00,104.173430469,4.30642402179,0.0,0.0,43.513341876,52.539744,29.7166004943,16.2177698509,4.83426,8.66457064337
 03/04  15:00:00,103.828605786,3.9594139967,0.0,0.0,43.513341876,52.539744,21.9553199722,8.45567703699,4.83426,8.66538293518
 03/04  16:00:00,102.853238878,3.02073707361,0.0,0.0,43.513341876,52.539744,18.3260752583,4.82623869128,4.83426,8.66557656703
 03/04  17:00:00,101.653846091,2.03088357443,0.0,0.0,43.513341876,52.539744,8.40142969187,3.54716969187,4.83426,0.02
 03/04  18:00:00,104.253577117,4.62784575883,0.0,0.0,43.513341876,52.539744,22.0846266967,8.63449088405,4.83426,8.61587581262
 03/04  19:00:00,115.53515254,3.9594139967,0.0,0.0,43.513341876,52.539744,17.3454100853,12.4911500853,4.83426,0.02
 03/04  20:00:00,122.943827546,4.94926749588,0.0,0.0,43.513341876,52.539744,29.5130249338,24.6587649338,4.83426,0.02
 03/04  21:00:00,123.415963265,5.44219637912,0.0,0.0,43.513341876,52.539744,38.2871873922,33.4329273922,4.83426,0.02
 03/04  22:00:00,139.483878784,21.614143876,0.0,0.0,43.513341876,52.539744,138.645434443,89.3405050076,4.83426,44.4706694349
 03/04  23:00:00,153.772392448,36.1966380477,0.0,0.0,43.513341876,52.539744,124.029498026,119.175238026,4.83426,0.02
 03/04  24:00:00,162.841508388,44.1838988943,0.0,0.0,43.513341876,52.539744,176.75400254,171.89974254,4.83426,0.02
 03/05  01:00:00,159.705594191,41.994264255,0.0,0.0,43.513341876,52.539744,199.597383729,194.743123729,4.83426,0.02
 03/05  02:00:00,168.880662398,51.0902991804,0.0,0.0,43.513341876,52.539744,233.236866748,228.382606748,4.83426,0.02
 03/05  03:00:00,162.019666585,44.2118124127,0.0,0.0,43.513341876,52.539744,242.800692235,229.350548751,4.83426,8.61588348343
 03/05  04:00:00,169.003060356,51.0902991804,0.0,0.0,43.513341876,52.539744,270.117951279,265.263691279,4.83426,0.02
 03/05  05:00:00,163.674246955,45.3205864916,0.0,0.0,43.513341876,52.539744,266.666780281,261.812520281,4.83426,0.02
 03/05  06:00:00,169.488654157,51.0902991804,0.0,0.0,43.513341876,52.539744,284.504179049,279.649919049,4.83426,0.02
 03/05  07:00:00,163.741768936,45.3205864916,0.0,0.0,43.513341876,52.539744,290.681470391,277.231322023,4.83426,8.61588836751
 03/05  08:00:00,149.903694383,46.655202865,0.0,0.0,43.513341876,52.539744,226.726640781,221.872380781,4.83426,0.02
 03/05  09:00:00,139.944939551,39.7767160973,0.0,0.0,43.513341876,52.539744,187.237683686,182.383423686,4.83426,0.02
 03/05  10:00:00,138.3717571,38.2108672066,0.0,0.0,43.513341876,52.539744,177.586832054,164.127002166,4.83426,8.62556988828
 03/05  11:00:00,116.810146257,16.7875746309,0.0,0.0,43.513341876,52.539744,132.92279784,110.56768073,4.83426,17.5208571093
 03/05  12:00:00,113.252939519,12.363179408,0.0,0.0,43.513341876,52.539744,95.5203696342,82.0101696381,4.83426,8.67593999601
 03/05  13:00:00,110.559451289,10.7554999161,0.0,0.0,43.513341876,52.539744,59.1529904109,45.6426679349,4.83426,8.67606247601
 03/05  14:00:00,104.789246866,4.94926749588,0.0,0.0,43.513341876,52.539744,41.8070033275,28.2977413704,4.83426,8.67500195711
 03/05  15:00:00,103.140626617,3.31657052261,0.0,0.0,43.513341876,52.539744,24.466420122,10.9661158285,4.83426,8.6660442935
 03/05  16:00:00,103.398278573,3.60749435008,0.0,0.0,43.513341876,52.539744,22.0888779653,8.58878072875,4.83426,8.66583723659
 03/05  17:00:00,102.820201705,3.24178892579,0.0,0.0,43.513341876,52.539744,10.8376223365,5.98336233647,4.83426,0.02
 03/05  18:00:00,103.66367692,4.08532162925,0.0,0.0,43.513341876,52.539744,22.4949855695,9.0448805035,4.83426,8.61584506596
 03/05  19:00:00,115.488470945,3.9594139967,0.0,0.0,43.513341876,52.539744,17.5107819223,12.6565219223,4.83426,0.02
 03/05  20:00:00,122.250767846,4.30642402179,0.0,0.0,43.513341876,52.539744,26.4723981565,21.6181381565,4.83426,0.02
 03/05  21:00:00,122.542131616,4.60225747079,0.0,0.0,43.513341876,52.539744,40.8600451637,36.0057851637,4.83426,0.02
 03/05  22:00:00,140.407822485,22.571022567,0.0,0.0,43.513341876,52.539744,134.577830878,93.9627288014,4.83426,35.7808420768
 03/05  23:00:00,158.24816482,40.6600645525,0.0,0.0,43.513341876,52.539744,155.437750511,142.176635605,4.83426,8.42685490624
 03/05  24:00:00,161.540097638,42.9265421355,0.0,0.0,43.513341876,52.539744,171.123560628,166.269300628,4.83426,0.02
 03/06  01:00:00,158.149275678,40.4195595714,0.0,0.0,43.513341876,52.539744,216.781110052,211.926850052,4.83426,0.02
 03/06  02:00:00,167.087258144,49.3386816274,0.0,0.0,43.513341876,52.539744,233.376061097,219.916250356,4.83426,8.62555074064
 03/06  03:00:00,161.564374449,43.7458818079,0.0,0.0,43.513341876,52.539744,239.768457166,234.914197166,4.83426,0.02
 03/06  04:00:00,168.268587649,50.4474557063,0.0,0.0,43.513341876,52.539744,241.315701863,236.461441863,4.83426,0.02
 03/06  05:00:00,167.700758261,49.3321139097,0.0,0.0,43.513341876,52.539744,313.062717687,299.60293652,4.83426,8.62552116632
 03/06  06:00:00,171.011492958,52.6932450023,0.0,0.0,43.513341876,52.539744,286.189701936,281.335441936,4.83426,0.02
 03/06  07:00:00,198.550117898,73.2743189784,0.0,0.0,43.513341876,53.238744,3556.18845805,3542.72888564,4.83426,8.62531241569
 03/06  08:00:00,360.970047198,73.2743189784,0.0,0.0,220.879908,53.238744,3115.07288388,3083.66951885,4.83426,26.5691050288
 03/06  09:00:00,448.508935007,73.2743189784,0.0,0.0,220.879908,145.652643033,2740.41092471,2659.45423011,36.25695,44.6997445944
 03/06  10:00:00,447.789972502,73.2743189784,0.0,0.0,220.879908,145.652643033,2452.93318503,2362.22378909,36.25695,54.4524459495
 03/06  11:00:00,453.472967872,73.2743189784,0.0,0.0,220.879908,151.653867033,2184.6727432,2072.7013253,48.3426,63.6288179052
 03/06  12:00:00,454.379150141,73.2743189784,0.0,0.0,220.879908,151.653867033,1984.55516862,1872.23754997,48.3426,63.9750186522
 03/06  13:00:00,453.270690456,73.2743189784,0.0,0.0,220.879908,151.653867033,1892.32148494,1777.30187214,48.3426,66.6770128048
 03/06  14:00:00,447.278480533,73.2899300213,0.0,0.0,220.879908,145.652643033,1800.8342648,1705.5079917,24.1713,71.154973101
 03/06  15:00:00,447.348826367,73.404325472,0.0,0.0,220.879908,145.652643033,1691.23586239,1603.50145902,24.1713,63.56310337
