Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  16:00:00,439.530755413,73.4682939369,0.0,0.0,220.879908,137.835547516,1548.15884833,1488.71773596,4.83426,54.6068523753
 03/06  17:00:00,434.307912071,73.2743189784,0.0,0.0,220.879908,133.019064,1430.76663526,1371.89379911,4.83426,54.0385761592
 03/06  18:00:00,354.543543504,73.2743189784,0.0,0.0,220.879908,53.238744,1539.3612058,1489.49756593,4.83426,45.0293798681
 03/06  19:00:00,366.536484879,73.2743189784,0.0,0.0,220.879908,53.238744,1664.44154272,1596.22545532,4.83426,63.3818274009
 03/06  20:00:00,372.971123511,73.2743189784,0.0,0.0,220.879908,53.238744,1802.56204277,1789.00609589,4.83426,8.72168687925
 03/06  21:00:00,372.99252004,73.2743189784,0.0,0.0,220.879908,53.238744,1958.08517841,1935.85833927,4.83426,17.3925791347
 03/06  22:00:00,119.010895954,1.45744210536,0.0,0.0,43.513341876,52.539744,14.6401058677,1.09791348788,4.83426,8.70793237981
 03/06  23:00:00,118.769979778,1.38804010035,0.0,0.0,43.513341876,52.539744,15.8737982148,2.3801115286,4.83426,8.65942668621
 03/06  24:00:00,123.219558213,4.67962663004,0.0,0.0,43.513341876,52.539744,20.106634122,6.62741797608,4.83426,8.64495614596
 03/07  01:00:00,123.160656859,5.66670676278,0.0,0.0,43.513341876,52.539744,16.0244058433,11.1701458433,4.83426,0.02
 03/07  02:00:00,130.015457443,12.4613556666,0.0,0.0,43.513341876,52.539744,41.5455682241,28.0858615022,4.83426,8.62544672198
 03/07  03:00:00,144.558850011,27.0125633586,0.0,0.0,43.513341876,52.539744,43.562473578,38.708213578,4.83426,0.02
 03/07  04:00:00,157.670576497,40.0025583919,0.0,0.0,43.513341876,52.539744,89.8669995442,85.0127395442,4.83426,0.02
 03/07  05:00:00,155.557323646,35.8226297442,0.0,0.0,43.513341876,52.539744,95.7358042511,82.2761283644,4.83426,8.62541588672
 03/07  06:00:00,163.394728278,43.8275583665,0.0,0.0,43.513341876,52.539744,156.539030317,151.684770317,4.83426,0.02
 03/07  07:00:00,199.192320414,73.2743189784,0.0,0.0,43.513341876,53.238744,3661.58024874,3656.72598874,4.83426,0.02
 03/07  08:00:00,360.039645761,73.2743189784,0.0,0.0,220.879908,53.238744,3157.98143913,3117.72758338,4.83426,35.4195957457
 03/07  09:00:00,447.807662759,73.2743189784,0.0,0.0,220.879908,145.652643033,2660.99565318,2580.0410258,36.25695,44.6976773766
 03/07  10:00:00,447.481017594,73.2743189784,0.0,0.0,220.879908,145.652643033,2302.05089999,2211.35213662,36.25695,54.4418133691
 03/07  11:00:00,453.339626882,73.2743189784,0.0,0.0,220.879908,151.653867033,2025.37155621,1913.39303768,48.3426,63.6359185338
 03/07  12:00:00,454.307342573,73.2743189784,0.0,0.0,220.879908,151.653867033,1825.10436398,1712.79007821,48.3426,63.9716857731
 03/07  13:00:00,453.326846395,73.3742351659,0.0,0.0,220.879908,151.653867033,1710.03671135,1597.45906598,48.3426,64.2350453706
 03/07  14:00:00,447.632814247,73.6696650315,0.0,0.0,220.879908,145.652643033,1627.69383808,1529.93141774,24.1713,73.591120347
 03/07  15:00:00,447.960505361,74.0239700236,0.0,0.0,220.879908,145.652643033,1528.48398363,1449.82605433,24.1713,54.4866293025
 03/07  16:00:00,440.125750458,74.0588358526,0.0,0.0,220.879908,137.835547516,1433.21403122,1364.6828548,4.83426,63.6969164181
 03/07  17:00:00,434.316119956,73.2957110824,0.0,0.0,220.879908,133.019064,1303.48345463,1244.61720752,4.83426,54.0319871124
 03/07  18:00:00,354.522413412,73.2743189784,0.0,0.0,220.879908,53.238744,1404.15813593,1354.28365818,4.83426,45.0402177504
 03/07  19:00:00,366.506782989,73.2743189784,0.0,0.0,220.879908,53.238744,1535.7910029,1476.62634657,4.83426,54.3303963365
 03/07  20:00:00,372.485271185,73.2743189784,0.0,0.0,220.879908,53.238744,1635.91973741,1613.66024866,4.83426,17.4252287561
 03/07  21:00:00,372.511949883,73.2743189784,0.0,0.0,220.879908,53.238744,1741.29770753,1719.06899651,4.83426,17.3944510287
 03/07  22:00:00,118.662247643,1.38804010035,0.0,0.0,43.513341876,52.539744,14.0628740952,0.520236750886,4.83426,8.70837734429
 03/07  23:00:00,119.152704311,1.73505012543,0.0,0.0,43.513341876,52.539744,14.560388467,1.06664800372,4.83426,8.65948046332
 03/07  24:00:00,119.935583116,1.38804010035,0.0,0.0,43.513341876,52.539744,16.0135926417,2.53610631674,4.83426,8.64322632494
 03/08  01:00:00,121.805055868,4.30642402179,0.0,0.0,43.513341876,52.539744,8.82771832988,3.97345832988,4.83426,0.02
 03/08  02:00:00,122.107031997,4.60225747079,0.0,0.0,43.513341876,52.539744,12.0359417481,7.18168174808,4.83426,0.02
 03/08  03:00:00,127.786554139,10.2819487031,0.0,0.0,43.513341876,52.539744,26.8548547301,13.3951005746,4.83426,8.62549415551
 03/08  04:00:00,134.430974591,16.904151342,0.0,0.0,43.513341876,52.539744,26.9846641874,22.1304041874,4.83426,0.02
 03/08  05:00:00,138.974516389,21.007560137,0.0,0.0,43.513341876,52.539744,39.6058074743,34.7515474743,4.83426,0.02
 03/08  06:00:00,150.61729184,32.6288955901,0.0,0.0,43.513341876,52.539744,67.7298139923,54.2700062399,4.83426,8.62554775245
 03/08  07:00:00,197.946176472,73.2743189784,0.0,0.0,43.513341876,53.238744,3124.76699346,3119.91273346,4.83426,0.02
 03/08  08:00:00,359.038010765,73.2743189784,0.0,0.0,220.879908,53.238744,2676.39140228,2636.13756013,4.83426,35.4195821535
 03/08  09:00:00,447.427565568,73.2743189784,0.0,0.0,220.879908,145.652643033,2270.22265865,2189.27334741,36.25695,44.6923612362
 03/08  10:00:00,447.338286025,73.2743189784,0.0,0.0,220.879908,145.652643033,1999.7253935,1909.03651755,36.25695,54.4319259459
 03/08  11:00:00,453.272085253,73.2743189784,0.0,0.0,220.879908,151.653867033,1753.32330711,1645.288283,48.3426,59.6924241007
 03/08  12:00:00,454.404172484,73.4051938463,0.0,0.0,220.879908,151.653867033,1549.91048544,1433.62786059,48.3426,67.9400248508
 03/08  13:00:00,454.000461598,74.0671198191,0.0,0.0,220.879908,151.653867033,1426.70261037,1314.12770746,48.3426,64.2323029118
 03/08  14:00:00,448.586973652,75.0876102161,0.0,0.0,220.879908,145.652643033,1316.19306053,1218.43116703,24.1713,73.590593502
 03/08  15:00:00,448.209014469,75.4864781963,0.0,0.0,220.879908,145.652643033,1187.64200227,1108.99578505,24.1713,54.4749172257
 03/08  16:00:00,439.64090362,75.1044690819,0.0,0.0,220.879908,137.835547516,1096.83043278,1028.28907697,4.83426,63.7070958075
 03/08  17:00:00,432.536258488,73.3808023175,0.0,0.0,220.879908,133.019064,953.393262675,903.533809761,4.83426,45.0251929139
 03/08  18:00:00,352.80141076,73.2743189784,0.0,0.0,220.879908,53.238744,1098.68890732,1039.81310335,4.83426,54.0415439706
 03/08  19:00:00,364.855064054,73.2743189784,0.0,0.0,220.879908,53.238744,1128.84428271,1069.69043084,4.83426,54.3195918703
 03/08  20:00:00,371.39475814,73.2743189784,0.0,0.0,220.879908,53.238744,1137.50084817,1115.24234915,4.83426,17.4242390246
 03/08  21:00:00,371.493976797,73.2743189784,0.0,0.0,220.879908,53.238744,1158.77014952,1145.22847867,4.83426,8.70741084955
 03/08  22:00:00,117.596543498,0.0,0.0,0.0,43.513341876,52.539744,22.2302506469,0.0,4.83426,17.3959906469
 03/08  23:00:00,117.399345704,0.0,0.0,0.0,43.513341876,52.539744,13.4934842523,0.0,4.83426,8.65922425231
 03/08  24:00:00,118.51636845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,118.870599412,1.38804010035,0.0,0.0,43.513341876,52.539744,13.8320991779,0.372411695256,4.83426,8.62542748268
 03/09  02:00:00,119.23079552,1.73505012543,0.0,0.0,43.513341876,52.539744,5.28893875122,0.434678751219,4.83426,0.02
 03/09  03:00:00,118.877797189,1.38804010035,0.0,0.0,43.513341876,52.539744,13.8842281014,0.424577036155,4.83426,8.62539106522
 03/09  04:00:00,119.218869848,1.73505012543,0.0,0.0,43.513341876,52.539744,5.38968738783,0.535427387835,4.83426,0.02
 03/09  05:00:00,119.294084052,1.38804010035,0.0,0.0,43.513341876,52.539744,5.50057716866,0.646317168658,4.83426,0.02
 03/09  06:00:00,120.317678349,2.44268304717,0.0,0.0,43.513341876,52.539744,14.5246414381,1.06495243353,4.83426,8.62542900458
 03/09  07:00:00,195.012699076,73.2743189784,0.0,0.0,43.513341876,53.238744,1867.46044097,1862.60618097,4.83426,0.02
 03/09  08:00:00,353.916622489,73.2743189784,0.0,0.0,220.879908,53.238744,1648.38343892,1608.13113963,4.83426,35.418039292
 03/09  09:00:00,445.999344635,73.2743189784,0.0,0.0,220.879908,145.652643033,1401.90905609,1329.89557572,36.25695,35.7565303722
 03/09  10:00:00,445.928321847,73.2743189784,0.00157114379997,0.0,220.879908,145.652643033,1360.24445739,1260.47610533,36.25695,63.5114020621
 03/09  11:00:00,451.942050137,73.2743189784,0.00114696557383,0.0,220.879908,151.653867033,1339.46974277,1236.58648898,48.3426,54.5406537813
 03/09  12:00:00,452.978000276,73.2743189784,0.0,0.0,220.879908,151.653867033,1300.29383778,1187.97836865,48.3426,63.972869135
 03/09  13:00:00,451.774416625,73.2744747705,0.0,0.0,220.879908,151.653867033,1256.95716053,1135.2018209,48.3426,73.4127396247
 03/09  14:00:00,445.574119752,73.2906275587,0.0,0.0,220.879908,145.652643033,1205.93022771,1108.16469668,24.1713,73.5942310298
 03/09  15:00:00,445.49834788,73.31188452,0.0,0.0,220.879908,145.652643033,1169.53602692,1090.90278182,24.1713,54.4619451031
 03/09  16:00:00,437.526210972,73.3015521271,0.0,0.0,220.879908,137.835547516,1089.14169329,1020.59396609,4.83426,63.7134671925
 03/09  17:00:00,432.371329459,73.2743189784,0.0,0.0,220.879908,133.019064,942.301705751,892.428931527,4.83426,45.0385142247
 03/09  18:00:00,352.583636179,73.2743189784,0.0,0.0,220.879908,53.238744,1036.49149462,977.627820253,4.83426,54.0294143681
 03/09  19:00:00,364.63354985,73.2743189784,0.0,0.0,220.879908,53.238744,1076.77397267,1017.6333059,4.83426,54.3064067689
 03/09  20:00:00,371.076249369,73.2743189784,0.0,0.0,220.879908,53.238744,1064.74945837,1042.49082439,4.83426,17.424373975
 03/09  21:00:00,371.049362123,73.2743189784,0.0,0.0,220.879908,53.238744,1067.74770837,1054.20619435,4.83426,8.7072540182
 03/09  22:00:00,117.664445174,0.0,0.0,0.0,43.513341876,52.539744,22.2300697376,0.0,4.83426,17.3958097376
 03/09  23:00:00,117.450331822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.546124668,0.0,0.0,0.0,43.513341876,52.539744,13.4789634981,0.0,4.83426,8.64470349808
 03/10  01:00:00,117.52636562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.531354565,0.0,0.0,0.0,43.513341876,52.539744,13.4597238384,0.0,4.83426,8.62546383844
 03/10  03:00:00,117.532655744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.53237334,0.0,0.0,0.0,43.513341876,52.539744,13.4596847861,0.0,4.83426,8.62542478607
 03/10  05:00:00,119.650732153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.312840767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,194.199787046,73.2743189784,0.0,0.0,43.513341876,53.238744,1528.10172464,1514.64207825,4.83426,8.62538639053
 03/10  08:00:00,352.814631101,73.2743189784,0.0,0.0,220.879908,53.238744,1409.0193828,1377.6192245,4.83426,26.5658982975
 03/10  09:00:00,445.210700845,73.2743189784,0.00143326212997,0.0,220.879908,145.652643033,1271.45781706,1190.50920247,36.25695,44.6916645819
 03/10  10:00:00,445.178011748,73.2743189784,0.00197862277225,0.0,220.879908,145.652643033,1183.27818167,1092.56755802,36.25695,54.4536736438
 03/10  11:00:00,451.064163546,73.2743189784,0.00136472778347,0.0,220.879908,151.653867033,1129.67928849,1017.72132074,48.3426,63.6153677462
 03/10  12:00:00,452.037973738,73.286695224,0.0,0.0,220.879908,151.653867033,1066.93201102,954.624222403,48.3426,63.9651886156
 03/10  13:00:00,451.663613669,73.9926533322,0.0,0.0,220.879908,151.653867033,985.096410507,863.340747103,48.3426,73.4130634035
 03/10  14:00:00,447.055541387,75.5086588228,0.0,0.0,220.879908,145.652643033,845.325932345,756.762696839,24.1713,64.3919355065
 03/10  15:00:00,448.140937972,76.6883375641,0.0,0.0,220.879908,145.652643033,773.926110663,686.202171635,24.1713,63.5526390278
 03/10  16:00:00,440.840586209,77.2982965947,0.0,0.0,220.879908,137.835547516,661.6443526,602.203288766,4.83426,54.6068038339
 03/10  17:00:00,433.179351335,74.7805136821,0.0,0.0,220.879908,133.019064,537.639663837,478.768849232,4.83426,54.0365546046
 03/10  18:00:00,352.016046394,73.4168758806,0.0,0.0,220.879908,53.238744,669.233279178,619.37292308,4.83426,45.0260960981
 03/10  19:00:00,363.96188093,73.3046955329,0.0,0.0,220.879908,53.238744,791.042783304,722.845676976,4.83426,63.3628463279
 03/10  20:00:00,370.089401784,73.274480024,0.0,0.0,220.879908,53.238744,874.834160914,861.277453039,4.83426,8.72244787441
 03/10  21:00:00,370.438370117,73.2743189784,0.0,0.0,220.879908,53.238744,1030.67973069,1008.45183045,4.83426,17.3936402417
 03/10  22:00:00,117.36064645,0.0,0.0,0.0,43.513341876,52.539744,13.5412747434,0.0,4.83426,8.70701474336
 03/10  23:00:00,117.451796303,0.0,0.0,0.0,43.513341876,52.539744,13.4935057961,0.0,4.83426,8.65924579607
 03/10  24:00:00,118.548385182,0.0,0.0,0.0,43.513341876,52.539744,13.4770578136,0.0,4.83426,8.64279781358
 03/11  01:00:00,117.514316595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.518224026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.509732368,0.0,0.0,0.0,43.513341876,52.539744,13.4500742009,0.0,4.83426,8.61581420087
 03/11  04:00:00,117.501644312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.922710115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,117.887794777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,118.953110713,1.04103007526,0.0,0.0,43.513341876,52.539744,5.20421512648,0.349955126483,4.83426,0.02
 03/11  08:00:00,100.897642029,1.04103007526,0.0,0.0,43.513341876,52.539744,13.7414680427,0.293096454053,4.83426,8.61411158869
 03/11  09:00:00,99.8579491503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.8896845178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,99.8874016403,0.0,0.0,0.0,43.513341876,52.539744,31.1017570324,0.0,4.83426,26.2674970324
 03/11  12:00:00,100.848519036,0.0,0.0,0.0,43.513341876,52.539744,13.5094603799,0.0,4.83426,8.67520037993
 03/11  13:00:00,99.8821367727,0.0,0.0,0.0,43.513341876,52.539744,13.5100142449,0.0,4.83426,8.67575424488
 03/11  14:00:00,99.951678249,0.0,0.0,0.0,43.513341876,52.539744,13.5001779037,0.0,4.83426,8.66591790374
 03/11  15:00:00,99.9781984077,0.0,0.0,0.0,43.513341876,52.539744,13.4997785997,0.0,4.83426,8.6655185997
 03/11  16:00:00,99.9540278926,0.0,0.0,0.0,43.513341876,52.539744,13.4993826137,0.0,4.83426,8.66512261369
 03/11  17:00:00,99.7289039427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.7010462207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,108.653331883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.047510043,0.0,0.0,0.0,43.513341876,52.539744,13.450052658,0.0,4.83426,8.61579265804
 03/11  21:00:00,118.021211436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.819996267,0.0,0.0,0.0,43.513341876,52.539744,40.4063341954,0.0,4.83426,35.5720741954
 03/11  23:00:00,117.478519778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,119.490563633,1.04103007526,0.0,0.0,43.513341876,52.539744,5.15572394325,0.30146394325,4.83426,0.02
 03/12  01:00:00,120.229256584,2.75361194482,0.0,0.0,43.513341876,52.539744,14.3629936489,0.913236851191,4.83426,8.61549679769
 03/12  02:00:00,121.208829406,3.73506920625,0.0,0.0,43.513341876,52.539744,6.1680003537,1.3137403537,4.83426,0.02
 03/12  03:00:00,121.150595487,3.68022138476,0.0,0.0,43.513341876,52.539744,6.33309588223,1.47883588223,4.83426,0.02
 03/12  04:00:00,122.394573345,4.49656987139,0.0,0.0,43.513341876,52.539744,6.95600916342,2.10174916342,4.83426,0.02
 03/12  05:00:00,121.651635287,3.78590898416,0.0,0.0,43.513341876,52.539744,15.4045652715,1.954464043,4.83426,8.61584122846
 03/12  06:00:00,122.845292659,4.94926749588,0.0,0.0,43.513341876,52.539744,7.87558822801,3.02132822801,4.83426,0.02
 03/12  07:00:00,121.327436379,3.56804898953,0.0,0.0,43.513341876,52.539744,6.7133112802,1.8590512802,4.83426,0.02
 03/12  08:00:00,104.224872156,4.390882272,0.0,0.0,43.513341876,52.539744,16.100678716,2.64104615841,4.83426,8.62537255758
 03/12  09:00:00,103.479060131,3.62289681102,0.0,0.0,43.513341876,52.539744,6.97975310113,2.12549310113,4.83426,0.02
 03/12  10:00:00,102.927095471,3.08173289275,0.0,0.0,43.513341876,52.539744,24.0325529003,1.67823385379,4.83426,17.5200590465
 03/12  11:00:00,102.879526773,2.11109011068,0.0,0.0,43.513341876,52.539744,14.4609118702,0.951228911852,4.83426,8.67542295832
 03/12  12:00:00,99.7830010296,0.0,0.0,0.0,43.513341876,52.539744,13.5089698968,0.0,4.83426,8.67470989683
 03/12  13:00:00,99.8639250951,0.0,0.0,0.0,43.513341876,52.539744,13.5095142138,0.0,4.83426,8.67525421383
 03/12  14:00:00,99.8919307795,0.0,0.0,0.0,43.513341876,52.539744,13.5003234737,0.0,4.83426,8.66606347371
 03/12  15:00:00,99.8776753754,0.0,0.0,0.0,43.513341876,52.539744,13.4999189016,0.0,4.83426,8.66565890163
 03/12  16:00:00,99.699885089,0.0,0.0,0.0,43.513341876,52.539744,13.4500892069,0.0,4.83426,8.61582920691
 03/12  17:00:00,99.7100081452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.6999393668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,109.076275145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,117.996344552,0.0,0.0,0.0,43.513341876,52.539744,13.4499681566,0.0,4.83426,8.61570815657
 03/12  21:00:00,117.800619118,0.0,0.0,0.0,43.513341876,52.539744,40.4074897359,0.0,4.83426,35.5732297359
 03/12  22:00:00,117.466949432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,119.463821807,1.04103007526,0.0,0.0,43.513341876,52.539744,5.26997625521,0.415716255215,4.83426,0.02
 03/12  24:00:00,120.571198696,3.11535136505,0.0,0.0,43.513341876,52.539744,6.44414027708,1.58988027708,4.83426,0.02
 03/13  01:00:00,121.677245669,4.21737725945,0.0,0.0,43.513341876,52.539744,16.1456548611,2.68592195171,4.83426,8.6254729094
 03/13  02:00:00,121.804703681,4.34429420804,0.0,0.0,43.513341876,52.539744,8.08404945132,3.22978945132,4.83426,0.02
 03/13  03:00:00,121.674137534,4.21737725945,0.0,0.0,43.513341876,52.539744,18.1780992748,4.71841574824,4.83426,8.62542352654
 03/13  04:00:00,122.401653976,4.51779922058,0.0,0.0,43.513341876,52.539744,11.4953264277,6.64106642771,4.83426,0.02
 03/13  05:00:00,122.250448027,4.390882272,0.0,0.0,43.513341876,52.539744,13.6940178686,8.83975786855,4.83426,0.02
 03/13  06:00:00,195.130644136,73.2743189784,0.000728706787361,0.0,43.513341876,53.238744,1975.46063859,1962.00100709,4.83426,8.62537149517
 03/13  07:00:00,371.114241201,73.2743189784,0.0,0.0,220.879908,53.238744,1523.80081474,1492.40347309,4.83426,26.563081651
 03/13  08:00:00,445.146951915,73.2743189784,0.00239570283998,0.0,220.879908,145.652643033,1324.95713927,1244.01133014,36.25695,44.6888591279
 03/13  09:00:00,445.024686565,73.2743189784,0.00225006978891,0.0,220.879908,145.652643033,1205.00716077,1114.30507103,36.25695,54.4451397415
 03/13  10:00:00,450.878543933,73.2743189784,0.00150523609639,0.0,220.879908,151.653867033,1117.64085502,1005.67977613,48.3426,63.6184788921
 03/13  11:00:00,451.67082726,73.2743189784,0.0,0.0,220.879908,151.653867033,947.011974732,834.706451373,48.3426,63.9629233594
 03/13  12:00:00,450.470574239,73.2808682666,0.0,0.0,220.879908,151.653867033,679.257376926,566.679534156,48.3426,64.2352427708
 03/13  13:00:00,445.038283636,73.8410090591,0.0,0.0,220.879908,145.652643033,603.530677363,505.782695947,24.1713,73.5766814164
 03/13  14:00:00,445.63479908,74.4521461892,0.0,0.0,220.879908,145.652643033,553.668434092,465.940173316,24.1713,63.5569607755
 03/13  15:00:00,438.36116498,75.0191631156,0.0,0.0,220.879908,137.835547516,471.94273648,412.515504994,4.83426,54.5929714859
 03/13  16:00:00,431.721498841,73.4314282495,0.0,0.0,220.879908,133.019064,431.872937844,373.012231398,4.83426,54.0264464463
 03/13  17:00:00,351.805174773,73.323750412,0.0,0.0,220.879908,53.238744,479.834809094,429.973415328,4.83426,45.0271337657
 03/13  18:00:00,351.801813609,73.2775025718,0.0,0.0,220.879908,53.238744,566.955215131,507.794484715,4.83426,54.3264704167
 03/13  19:00:00,361.250195385,73.2743189784,0.0,0.0,220.879908,53.238744,675.833847348,653.575961245,4.83426,17.4236261034
 03/13  20:00:00,370.292866881,73.2743189784,0.0,0.0,220.879908,53.238744,786.25996757,764.030726211,4.83426,17.3949813589
 03/13  21:00:00,117.760520668,0.0,0.0,0.0,43.513341876,52.539744,13.541924214,0.0,4.83426,8.70766421396
 03/13  22:00:00,117.538006016,0.0,0.0,0.0,43.513341876,52.539744,13.4934093588,0.0,4.83426,8.6591493588
 03/13  23:00:00,118.59008603,0.0,0.0,0.0,43.513341876,52.539744,13.4788284665,0.0,4.83426,8.64456846645
 03/13  24:00:00,117.612871029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.620582459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.599451492,0.0,0.0,0.0,43.513341876,52.539744,13.4596386958,0.0,4.83426,8.62537869585
 03/14  03:00:00,117.592312397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.721173456,0.0,0.0,0.0,43.513341876,52.539744,13.4595865672,0.0,4.83426,8.62532656725
 03/14  05:00:00,119.3926107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,193.329370658,73.2743189784,0.0,0.0,43.513341876,53.238744,1179.34584115,1174.49158115,4.83426,0.02
 03/14  07:00:00,367.057400527,73.2743189784,0.0,0.0,220.879908,53.238744,1024.89456361,984.64706363,4.83426,35.4132399755
 03/14  08:00:00,444.530565314,73.2743189784,0.00180381597558,0.0,220.879908,145.652643033,928.465596139,847.522262034,36.25695,44.6863841052
 03/14  09:00:00,444.61627429,73.2743189784,0.00242830897178,0.0,220.879908,145.652643033,933.628573662,842.947409181,36.25695,54.4242144809
 03/14  10:00:00,450.631632925,73.2743189784,0.00166503537711,0.0,220.879908,151.653867033,929.361605311,820.99127878,48.3426,60.0277265312
 03/14  11:00:00,451.600089283,73.2743189784,0.0,0.0,220.879908,151.653867033,892.144750183,776.221802581,48.3426,67.5803476025
 03/14  12:00:00,450.672779535,73.2743189784,0.0,0.0,220.879908,151.653867033,908.305535899,795.744801608,48.3426,64.2181342909
 03/14  13:00:00,444.687513175,73.2982614522,0.0,0.0,220.879908,145.652643033,871.560815159,773.811796354,24.1713,73.5777188054
 03/14  14:00:00,444.764202939,73.4159246731,0.0,0.0,220.879908,145.652643033,805.885183431,727.251476191,24.1713,54.4624072406
 03/14  15:00:00,437.214565876,73.757175601,0.0,0.0,220.879908,137.835547516,688.539290855,620.007434619,4.83426,63.6975962359
 03/14  16:00:00,431.648482781,73.2774928155,0.0,0.0,220.879908,133.019064,528.903881808,479.042301011,4.83426,45.0273207973
 03/14  17:00:00,351.863382233,73.2743189784,0.0,0.0,220.879908,53.238744,632.762716829,573.900372386,4.83426,54.0280844421
 03/14  18:00:00,351.829234797,73.2743189784,0.0,0.0,220.879908,53.238744,587.799388988,528.660647898,4.83426,54.3044810907
 03/14  19:00:00,360.759670339,73.2743189784,0.0,0.0,220.879908,53.238744,551.152393692,528.894681116,4.83426,17.4234525762
 03/14  20:00:00,369.715860263,73.2743189784,0.0,0.0,220.879908,53.238744,551.882027335,538.33995842,4.83426,8.70780891503
 03/14  21:00:00,117.568995446,0.0,0.0,0.0,43.513341876,52.539744,22.2301690657,0.0,4.83426,17.3959090657
 03/14  22:00:00,117.625441105,0.0,0.0,0.0,43.513341876,52.539744,13.4931558417,0.0,4.83426,8.65889584169
 03/14  23:00:00,118.629495201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.669272289,0.0,0.0,0.0,43.513341876,52.539744,13.4595280392,0.0,4.83426,8.62526803918
 03/15  01:00:00,117.685068064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.677434288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.674200311,0.0,0.0,0.0,43.513341876,52.539744,13.4594690137,0.0,4.83426,8.62520901371
 03/15  04:00:00,118.095590842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.057477566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.410043839,73.2743189784,0.0,0.0,43.513341876,53.238744,1017.45450466,1003.99482541,4.83426,8.62541925322
 03/15  07:00:00,366.939930096,73.2743189784,0.0,0.0,220.879908,53.238744,858.563038717,826.770481586,4.83426,26.9582971313
 03/15  08:00:00,444.425790175,73.2743189784,0.00205725577951,0.0,220.879908,145.652643033,756.042070635,675.49425452,36.25695,44.2908661147
 03/15  09:00:00,444.502841816,73.2743189784,0.0025067514564,0.0,220.879908,145.652643033,782.873008532,684.053275136,36.25695,62.5627833969
 03/15  10:00:00,450.630447218,73.3991827958,0.0021033154052,0.0,220.879908,151.653867033,720.534204553,616.713095749,48.3426,55.4785088037
 03/15  11:00:00,452.161298618,74.021947182,0.0,0.0,220.879908,151.653867033,593.81746704,481.518961931,48.3426,63.9559051094
 03/15  12:00:00,452.37154188,75.1668932386,0.0,0.0,220.879908,151.653867033,532.377257632,410.634234078,48.3426,73.4004235533
 03/15  13:00:00,448.404745541,77.1682513684,0.0,0.0,220.879908,145.652643033,478.302982979,389.752338771,24.1713,64.3793442077
 03/15  14:00:00,448.960307974,77.7777723475,0.0,0.0,220.879908,145.652643033,408.195244725,320.478590898,24.1713,63.5453538269
 03/15  15:00:00,440.801461674,77.4760069711,0.0,0.0,220.879908,137.835547516,315.559721668,256.12959878,4.83426,54.5958628876
 03/15  16:00:00,433.027619459,74.7729279293,0.0,0.0,220.879908,133.019064,245.217017668,186.355917958,4.83426,54.0268397096
 03/15  17:00:00,351.978929884,73.5383913249,0.0,0.0,220.879908,53.238744,322.218458484,272.36332157,4.83426,45.0208769142
 03/15  18:00:00,351.865388321,73.4062737426,0.0,0.0,220.879908,53.238744,382.824302652,323.663287585,4.83426,54.3267550676
 03/15  19:00:00,361.164143021,73.3389599273,0.0,0.0,220.879908,53.238744,394.922634526,372.664072124,4.83426,17.4243024021
 03/15  20:00:00,370.061774927,73.2976361045,0.0,0.0,220.879908,53.238744,388.401875639,366.171873283,4.83426,17.3957423564
 03/15  21:00:00,117.964985711,0.0,0.0,0.0,43.513341876,52.539744,13.5422982501,0.0,4.83426,8.70803825011
 03/15  22:00:00,117.722816728,0.0,0.0,0.0,43.513341876,52.539744,13.4928363282,0.0,4.83426,8.65857632823
 03/15  23:00:00,118.680209943,0.0,0.0,0.0,43.513341876,52.539744,13.4785077477,0.0,4.83426,8.6442477477
 03/15  24:00:00,117.720310251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.707106271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.688475547,0.0,0.0,0.0,43.513341876,52.539744,13.4596522888,0.0,4.83426,8.62539228876
 03/16  03:00:00,117.655286641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.053186822,0.0,0.0,0.0,43.513341876,52.539744,13.4595923395,0.0,4.83426,8.62533233951
 03/16  05:00:00,118.00684747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,192.69378015,73.2743189784,0.00154170535871,0.0,43.513341876,53.238744,1356.57730407,1351.72304407,4.83426,0.02
 03/16  07:00:00,367.227350691,73.2743189784,0.0,0.0,220.879908,53.238744,1184.77703129,1144.53041115,4.83426,35.4123601371
 03/16  08:00:00,444.685484523,73.2743189784,0.00153114671149,0.0,220.879908,145.652643033,1027.25095923,946.306686153,36.25695,44.6873230779
 03/16  09:00:00,444.632393097,73.2979953319,0.0022187583424,0.0,220.879908,145.652643033,891.684966043,801.005314314,36.25695,54.4227017286
 03/16  10:00:00,450.89496691,73.6288324004,0.00152209628226,0.0,220.879908,151.653867033,787.317359063,675.346560795,48.3426,63.6281982679
 03/16  11:00:00,452.678931913,74.4863781159,0.0,0.0,220.879908,151.653867033,659.629040797,547.333144466,48.3426,63.9532963308
 03/16  12:00:00,452.846495991,75.6391505542,0.0,0.0,220.879908,151.653867033,570.218609013,457.662027074,48.3426,64.2139819388
 03/16  13:00:00,449.884260637,78.640687714,0.0,0.0,220.879908,145.652643033,544.758694298,447.01746649,24.1713,73.5699278076
 03/16  14:00:00,452.393615482,81.1744591039,0.0,0.0,220.879908,145.652643033,518.212785553,439.582523552,24.1713,54.4589620011
 03/16  15:00:00,446.04052593,82.7500780003,0.0,0.0,220.879908,137.835547516,401.812801804,333.286019678,4.83426,63.692522126
 03/16  16:00:00,436.82172136,78.6177700455,0.0,0.0,220.879908,133.019064,247.305569125,197.445663564,4.83426,45.0256455613
 03/16  17:00:00,354.107281344,75.7152284776,0.0,0.0,220.879908,53.238744,301.864360284,243.005962671,4.83426,54.0241376124
 03/16  18:00:00,352.77804593,74.3893220158,0.0,0.0,220.879908,53.238744,311.907826255,252.773763343,4.83426,54.2998029124
 03/16  19:00:00,361.527598713,73.7271389377,0.0,0.0,220.879908,53.238744,425.713172005,403.456109156,4.83426,17.4228028489
 03/16  20:00:00,370.256638008,73.4212398163,0.0,0.0,220.879908,53.238744,608.172088928,594.630342271,4.83426,8.70748665685
 03/16  21:00:00,117.804856088,0.0,0.0,0.0,43.513341876,52.539744,22.2295020089,0.0,4.83426,17.3952420089
 03/16  22:00:00,117.574025052,0.0,0.0,0.0,43.513341876,52.539744,13.4928752221,0.0,4.83426,8.65861522215
 03/16  23:00:00,118.636568943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.672562689,0.0,0.0,0.0,43.513341876,52.539744,13.4586481807,0.0,4.83426,8.62438818072
 03/17  01:00:00,117.685545492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.66330648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.636673409,0.0,0.0,0.0,43.513341876,52.539744,13.4596436351,0.0,4.83426,8.6253836351
 03/17  04:00:00,119.740885839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.400136898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,193.402292911,73.2743189784,0.00156245000485,0.0,43.513341876,53.238744,1353.01511633,1339.55553292,4.83426,8.62532341035
 03/17  07:00:00,367.373313882,73.2743189784,0.0,0.0,220.879908,53.238744,1237.77963483,1206.38163968,4.83426,26.5637351412
 03/17  08:00:00,444.992009329,73.2743189784,0.00134615204544,0.0,220.879908,145.652643033,1175.31276674,1094.37196218,36.25695,44.6838545602
 03/17  09:00:00,445.110423811,73.287595301,0.00162052315368,0.0,220.879908,145.652643033,1159.99567314,1069.29657983,36.25695,54.442143308
 03/17  10:00:00,451.318061799,73.3683915102,0.00118240005971,0.0,220.879908,151.653867033,1189.05442907,1077.11179343,48.3426,63.6000356417
 03/17  11:00:00,452.741074716,73.4465287617,0.0,0.0,220.879908,151.653867033,1223.19446756,1110.90220815,48.3426,63.9496594049
 03/17  12:00:00,452.010148797,73.5179911498,0.0,0.0,220.879908,151.653867033,1241.91960471,1125.72577035,48.3426,67.8512343604
 03/17  13:00:00,446.338265117,73.7277755292,0.0,0.0,220.879908,145.652643033,1238.55644576,1144.46505611,24.1713,69.9200896424
 03/17  14:00:00,446.695279184,73.9967333255,0.0,0.0,220.879908,145.652643033,1232.63551541,1144.9161115,24.1713,63.5481039152
 03/17  15:00:00,439.327742087,74.3611127412,0.0,0.0,220.879908,137.835547516,1157.01689815,1097.59640065,4.83426,54.5862374966
 03/17  16:00:00,432.825453992,73.3271226553,0.0,0.0,220.879908,133.019064,994.369794219,935.517216072,4.83426,54.0183181472
 03/17  17:00:00,352.952885174,73.2743189784,0.0,0.0,220.879908,53.238744,1066.51371772,1016.65484884,4.83426,45.0246088792
 03/17  18:00:00,353.127794451,73.2743189784,0.0,0.0,220.879908,53.238744,1120.73109854,1061.58033666,4.83426,54.3165018754
 03/17  19:00:00,362.19285926,73.2743189784,0.0,0.0,220.879908,53.238744,1113.99604231,1091.74037225,4.83426,17.4214100627
 03/17  20:00:00,371.156926299,73.2743189784,0.0,0.0,220.879908,53.238744,1129.21650782,1106.98866863,4.83426,17.3935791975
 03/17  21:00:00,117.346957112,0.0,0.0,0.0,43.513341876,52.539744,13.5411925771,0.0,4.83426,8.70693257714
 03/17  22:00:00,117.446366784,0.0,0.0,0.0,43.513341876,52.539744,13.4927838077,0.0,4.83426,8.65852380771
 03/17  23:00:00,118.551777211,0.0,0.0,0.0,43.513341876,52.539744,13.4782982578,0.0,4.83426,8.64403825783
 03/17  24:00:00,117.518493866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.526590417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.519036497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.510819954,0.0,0.0,0.0,43.513341876,52.539744,13.4499809472,0.0,4.83426,8.61572094722
 03/18  04:00:00,117.931759994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.896961307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.919258051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,114.801181261,0.0,0.0,0.0,43.513341876,52.539744,13.4498379136,0.0,4.83426,8.61557791356
 03/18  08:00:00,99.8602531298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.887846281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.8818546918,0.0,0.0,0.0,43.513341876,52.539744,31.1002190323,0.0,4.83426,26.2659590323
 03/18  11:00:00,100.82451503,0.0,0.0,0.0,43.513341876,52.539744,13.5096792229,0.0,4.83426,8.6754192229
 03/18  12:00:00,99.8291849433,0.0,0.0,0.0,43.513341876,52.539744,13.5089378041,0.0,4.83426,8.67467780415
 03/18  13:00:00,99.9007802483,0.0,0.0,0.0,43.513341876,52.539744,13.4991171461,0.0,4.83426,8.66485714605
 03/18  14:00:00,99.9253531257,0.0,0.0,0.0,43.513341876,52.539744,13.4997881867,0.0,4.83426,8.66552818667
 03/18  15:00:00,99.9009097847,0.0,0.0,0.0,43.513341876,52.539744,13.4993624361,0.0,4.83426,8.66510243609
 03/18  16:00:00,99.6972132379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.691788112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.683601831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,106.079011105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,117.994891451,0.0,0.0,0.0,43.513341876,52.539744,13.4499519893,0.0,4.83426,8.61569198935
 03/18  21:00:00,117.789700964,0.0,0.0,0.0,43.513341876,52.539744,40.4041848168,0.0,4.83426,35.5699248168
 03/18  22:00:00,117.445327834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,119.577557781,1.14459181768,0.0,0.0,43.513341876,52.539744,5.10080262338,0.24654262338,4.83426,0.02
 03/18  24:00:00,121.895106222,4.45221488931,0.0,0.0,43.513341876,52.539744,14.6246483911,1.17458986205,4.83426,8.61579852905
 03/19  01:00:00,125.592854067,8.15447231635,0.0,0.0,43.513341876,52.539744,7.54682471138,2.69256471138,4.83426,0.02
 03/19  02:00:00,126.87406452,9.4329474038,0.0,0.0,43.513341876,52.539744,9.3656223606,4.5113623606,4.83426,0.02
 03/19  03:00:00,131.285374998,13.844306315,0.0,0.0,43.513341876,52.539744,13.4778064392,8.62354643923,4.83426,0.02
 03/19  04:00:00,140.322335809,22.4308543216,0.0,0.0,43.513341876,52.539744,30.1356050953,16.6871987424,4.83426,8.61414635292
 03/19  05:00:00,147.371547706,29.5016129604,0.0,0.0,43.513341876,52.539744,29.2167564202,24.3624964202,4.83426,0.02
 03/19  06:00:00,154.138491717,36.2111051435,0.0,0.0,43.513341876,52.539744,41.6128680715,36.7586080715,4.83426,0.02
 03/19  07:00:00,127.043668699,15.2596510948,0.0,0.0,43.513341876,52.539744,29.3170439638,24.4627839638,4.83426,0.02
 03/19  08:00:00,119.23860693,19.3875249405,0.0,0.0,43.513341876,52.539744,43.5190238193,30.0593961684,4.83426,8.62536765094
 03/19  09:00:00,114.088233264,14.2352754351,0.0,0.0,43.513341876,52.539744,28.1328307082,23.2785707082,4.83426,0.02
 03/19  10:00:00,107.054071846,7.20919626778,0.0,0.0,43.513341876,52.539744,44.1935468816,21.839380853,4.83426,17.5199060286
 03/19  11:00:00,104.934714401,4.1707891955,0.0,0.0,43.513341876,52.539744,28.1367926091,14.6286676676,4.83426,8.67386494145
 03/19  12:00:00,104.497746432,4.73789229708,0.0,0.0,43.513341876,52.539744,24.9076158461,11.3980760551,4.83426,8.67527979102
 03/19  13:00:00,103.673799351,3.85223767606,0.0,0.0,43.513341876,52.539744,27.7345167595,5.5694231909,4.83426,17.3308335686
 03/19  14:00:00,102.20213833,2.36314904616,0.0,0.0,43.513341876,52.539744,7.29953471723,2.44527471723,4.83426,0.02
 03/19  15:00:00,100.852191183,1.04103007526,0.0,0.0,43.513341876,52.539744,14.1910036812,0.69103304875,4.83426,8.66571063246
 03/19  16:00:00,99.9559814786,0.347010025086,0.0,0.0,43.513341876,52.539744,13.6213117332,0.173060592517,4.83426,8.6139911407
 03/19  17:00:00,100.648244678,1.04103007526,0.0,0.0,43.513341876,52.539744,5.50399795103,0.649737951033,4.83426,0.02
 03/19  18:00:00,100.920654224,1.31861195969,0.0,0.0,43.513341876,52.539744,5.81542109709,0.961161097091,4.83426,0.02
 03/19  19:00:00,109.941022983,3.93382570866,0.0,0.0,43.513341876,52.539744,9.0748900611,4.2206300611,4.83426,0.02
 03/19  20:00:00,121.947989114,4.01724900088,0.0,0.0,43.513341876,52.539744,20.0083669797,6.5583056974,4.83426,8.61580128229
 03/19  21:00:00,122.354532821,4.60225747079,0.0,0.0,43.513341876,52.539744,56.8857676256,16.4783466649,4.83426,35.5731609608
 03/19  22:00:00,121.730160325,4.30642402179,0.0,0.0,43.513341876,52.539744,28.3151276366,23.4608676366,4.83426,0.02
 03/19  23:00:00,132.479986973,14.0489177177,0.0,0.0,43.513341876,52.539744,41.5491910161,36.6949310161,4.83426,0.02
 03/19  24:00:00,129.855802999,12.3938670849,0.0,0.0,43.513341876,52.539744,56.2498099698,51.3955499698,4.83426,0.02
 03/20  01:00:00,147.306950756,29.8255106347,0.0,0.0,43.513341876,52.539744,83.7136397535,70.2547877679,4.83426,8.62459198556
 03/20  02:00:00,150.74007026,33.2206301573,0.0,0.0,43.513341876,52.539744,98.7386034947,93.8843434947,4.83426,0.02
 03/20  03:00:00,150.665508692,33.1391509817,0.0,0.0,43.513341876,52.539744,117.285482427,103.825885725,4.83426,8.62533670172
 03/20  04:00:00,152.935195031,34.9246186024,0.0,0.0,43.513341876,52.539744,142.472694601,137.618434601,4.83426,0.02
 03/20  05:00:00,151.380263315,33.3796559629,0.0,0.0,43.513341876,52.539744,156.613143533,151.758883533,4.83426,0.02
 03/20  06:00:00,198.409242982,73.2743189784,0.0,0.0,43.513341876,53.238744,3342.96108648,3329.50148676,4.83426,8.62533971537
 03/20  07:00:00,369.179714798,73.2743189784,0.0,0.0,220.879908,53.238744,2705.89545636,2674.50213721,4.83426,26.5590591513
 03/20  08:00:00,447.744392639,73.2743189784,0.0,0.0,220.879908,145.652643033,2307.55121359,2226.60786325,36.25695,44.6864003473
 03/20  09:00:00,447.509334131,73.2743189784,0.0,0.0,220.879908,145.652643033,2078.88015868,1988.19484865,36.25695,54.4283600291
 03/20  10:00:00,453.330955887,73.2743189784,0.0,0.0,220.879908,151.653867033,1792.19568708,1680.25211308,48.3426,63.600974002
 03/20  11:00:00,454.256731593,73.2743189784,0.0,0.0,220.879908,151.653867033,1519.11127148,1406.82941742,48.3426,63.9392540597
 03/20  12:00:00,451.953830394,73.2743189784,0.0,0.0,220.879908,151.653867033,1260.66098095,1148.11287604,48.3426,64.2055049075
 03/20  13:00:00,445.35762033,73.3938188624,0.0,0.0,220.879908,145.652643033,1125.69208916,1027.96822171,24.1713,73.5525674447
 03/20  14:00:00,445.678880022,74.1159454323,0.0,0.0,220.879908,145.652643033,917.852174702,839.220026661,24.1713,54.4608480412
 03/20  15:00:00,438.049708987,74.4947210451,0.0,0.0,220.879908,137.835547516,786.208665917,717.697948368,4.83426,63.6764575484
 03/20  16:00:00,432.09887087,73.6897566473,0.0,0.0,220.879908,133.019064,634.46229628,580.359038085,4.83426,49.2689981948
 03/20  17:00:00,351.858659228,73.3039060644,0.0,0.0,220.879908,53.238744,691.814614213,637.217969118,4.83426,49.7623850957
 03/20  18:00:00,351.950725954,73.2743189784,0.0,0.0,220.879908,53.238744,801.218434172,742.08666498,4.83426,54.2975091922
 03/20  19:00:00,358.598731531,73.2743189784,0.0,0.0,220.879908,53.238744,926.990508125,904.734210761,4.83426,17.4220373648
 03/20  20:00:00,370.828269617,73.2743189784,0.0,0.0,220.879908,53.238744,1037.43765928,1023.89706126,4.83426,8.70633801875
 03/20  21:00:00,117.60298804,0.0,0.0,0.0,43.513341876,52.539744,22.2265371873,0.0,4.83426,17.3922771873
 03/20  22:00:00,117.400854145,0.0,0.0,0.0,43.513341876,52.539744,13.4926066316,0.0,4.83426,8.65834663159
 03/20  23:00:00,118.513545956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.473046248,0.0,0.0,0.0,43.513341876,52.539744,13.4584956638,0.0,4.83426,8.62423566375
 03/21  01:00:00,117.482573861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,118.519173953,1.04103007526,0.0,0.0,43.513341876,52.539744,5.19469848876,0.340438488761,4.83426,0.02
 03/21  03:00:00,119.207445994,1.73505012543,0.0,0.0,43.513341876,52.539744,14.2305130836,0.770956111219,4.83426,8.6252969724
 03/21  04:00:00,121.185022425,1.59516358518,0.0,0.0,43.513341876,52.539744,5.61159520579,0.757335205795,4.83426,0.02
 03/21  05:00:00,124.134333066,4.87880909628,0.0,0.0,43.513341876,52.539744,15.6734844482,2.21401070795,4.83426,8.6252137402
 03/21  06:00:00,197.181274459,73.2743189784,0.0,0.0,43.513341876,53.238744,2313.67473009,2308.82047009,4.83426,0.02
 03/21  07:00:00,366.977429609,73.2743189784,0.0,0.0,220.879908,53.238744,1970.19166461,1929.95078856,4.83426,35.4066160565
 03/21  08:00:00,447.184697639,73.2743189784,0.0,0.0,220.879908,145.652643033,1657.37353733,1585.36957413,36.25695,35.7470131942
 03/21  09:00:00,447.200029761,73.2743189784,0.0,0.0,220.879908,145.652643033,1540.83491286,1441.07626671,36.25695,63.5016961492
 03/21  10:00:00,452.161989943,73.2743189784,0.0,0.0,220.879908,151.653867033,1338.16160732,1235.31327991,48.3426,54.5057274182
 03/21  11:00:00,452.421694655,73.2777455275,0.0,0.0,220.879908,151.653867033,1173.13410325,1060.85406819,48.3426,63.9374350595
 03/21  12:00:00,451.161751683,73.4455399726,0.0,0.0,220.879908,151.653867033,1031.58676473,912.458248319,48.3426,70.7859164102
 03/21  13:00:00,444.978727972,73.4570898427,0.0,0.0,220.879908,145.652643033,934.658349129,843.536528087,24.1713,66.9505210423
 03/21  14:00:00,444.900096575,73.4387126895,0.0,0.0,220.879908,145.652643033,919.151124435,831.442129751,24.1713,63.537694684
 03/21  15:00:00,437.101237995,73.499542745,0.0,0.0,220.879908,137.835547516,846.620356209,787.212867183,4.83426,54.5732290264
 03/21  16:00:00,431.831069464,73.2743189784,0.0,0.0,220.879908,133.019064,749.961697852,691.117882701,4.83426,54.009555151
 03/21  17:00:00,352.075237331,73.2743189784,0.0,0.0,220.879908,53.238744,837.448908459,787.597270106,4.83426,45.0173783525
 03/21  18:00:00,352.131997538,73.2743189784,0.0,0.0,220.879908,53.238744,878.253535589,819.11586545,4.83426,54.3034101383
 03/21  19:00:00,358.173577404,73.2743189784,0.0,0.0,220.879908,53.238744,901.348073045,879.091468656,4.83426,17.4223443894
 03/21  20:00:00,370.233804464,73.2743189784,0.0,0.0,220.879908,53.238744,953.292237797,939.103620043,4.83426,9.35435775399
 03/21  21:00:00,117.352244676,0.0,0.0,0.0,43.513341876,52.539744,21.5797725537,0.0,4.83426,16.7455125537
 03/21  22:00:00,117.450518912,0.0,0.0,0.0,43.513341876,52.539744,13.4928504457,0.0,4.83426,8.65859044569
 03/21  23:00:00,118.545975338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.522000136,0.0,0.0,0.0,43.513341876,52.539744,13.4596063788,0.0,4.83426,8.62534637884
 03/22  01:00:00,117.539217007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.542827457,0.0,0.0,0.0,43.513341876,52.539744,13.4595150382,0.0,4.83426,8.62525503817
 03/22  03:00:00,117.534759517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,117.951767278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.918434505,0.0,0.0,0.0,43.513341876,52.539744,13.4594263865,0.0,4.83426,8.62516638648
 03/22  06:00:00,193.54107099,73.2743189784,0.0,0.0,43.513341876,53.238744,1565.35826673,1560.50400673,4.83426,0.02
 03/22  07:00:00,364.897197793,73.2743189784,0.0,0.0,220.879908,53.238744,1450.7947977,1410.55448617,4.83426,35.4060515318
 03/22  08:00:00,445.364923528,73.2743189784,0.00141012423759,0.0,220.879908,145.652643033,1295.66941773,1223.66942048,36.25695,35.7430472519
 03/22  09:00:00,445.332419828,73.2743189784,0.00189438384553,0.0,220.879908,145.652643033,1238.97757001,1139.23957845,36.25695,63.4810415599
 03/22  10:00:00,451.285549597,73.2743189784,0.00131541065912,0.0,220.879908,151.653867033,1207.83030321,1104.97656849,48.3426,54.511134726
 03/22  11:00:00,452.203269407,73.2743189784,0.0,0.0,220.879908,151.653867033,1142.65742377,1030.38168568,48.3426,63.9331380895
 03/22  12:00:00,451.068000109,73.2743189784,0.0,0.0,220.879908,151.653867033,1098.14394442,976.420791011,48.3426,73.3805534121
 03/22  13:00:00,445.061250294,73.2743189784,0.0,0.0,220.879908,145.652643033,1073.26738759,984.743133439,24.1713,64.3529541527
 03/22  14:00:00,445.13615975,73.2964278737,0.0,0.0,220.879908,145.652643033,1088.16657227,1000.47160956,24.1713,63.5236627034
 03/22  15:00:00,437.551993777,73.4152974096,0.0,0.0,220.879908,137.835547516,1051.03574073,991.622497469,4.83426,54.5789832581
 03/22  16:00:00,432.369988004,73.2743189784,0.0,0.0,220.879908,133.019064,935.243873299,876.398234092,4.83426,54.0113792072
 03/22  17:00:00,352.483837057,73.2743189784,0.0,0.0,220.879908,53.238744,967.996684397,918.150323932,4.83426,45.0121004651
 03/22  18:00:00,352.51423633,73.2743189784,0.0,0.0,220.879908,53.238744,1002.89254193,943.751865113,4.83426,54.3064168166
 03/22  19:00:00,359.033730087,73.2743189784,0.0,0.0,220.879908,53.238744,1029.83428096,1007.57835379,4.83426,17.4216671712
 03/22  20:00:00,371.137092522,73.2743189784,0.0,0.0,220.879908,53.238744,1093.12889473,1070.90162455,4.83426,17.3930101754
 03/22  21:00:00,117.630337315,0.0,0.0,0.0,43.513341876,52.539744,13.5408723451,0.0,4.83426,8.70661234511
 03/22  22:00:00,117.426349577,0.0,0.0,0.0,43.513341876,52.539744,13.4926237967,0.0,4.83426,8.65836379671
 03/22  23:00:00,118.531596758,0.0,0.0,0.0,43.513341876,52.539744,13.4778095398,0.0,4.83426,8.64354953979
 03/22  24:00:00,117.499571677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.509575445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.503118982,0.0,0.0,0.0,43.513341876,52.539744,13.459411211,0.0,4.83426,8.62515121104
 03/23  03:00:00,117.494647109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,118.957829692,1.04103007526,0.0,0.0,43.513341876,52.539744,5.14208264932,0.287822649322,4.83426,0.02
 03/23  05:00:00,121.271860485,3.3838074672,0.0,0.0,43.513341876,52.539744,14.7414426123,1.28320955807,4.83426,8.6239730542
 03/23  06:00:00,196.24425923,73.2743189784,0.0,0.0,43.513341876,53.238744,2332.53514496,2327.68088496,4.83426,0.02
 03/23  07:00:00,366.958047157,73.2743189784,0.0,0.0,220.879908,53.238744,2091.41855508,2051.17873228,4.83426,35.4055628057
 03/23  08:00:00,447.19711668,73.2743189784,0.0,0.0,220.879908,145.652643033,1853.84230541,1773.93533149,36.25695,43.6500239113
 03/23  09:00:00,447.233219015,73.2743189784,0.0,0.0,220.879908,145.652643033,1805.65643073,1713.96220986,36.25695,55.437270871
 03/23  10:00:00,453.234404162,73.2743189784,0.0,0.0,220.879908,151.653867033,1800.25897915,1697.40245487,48.3426,54.5139242809
 03/23  11:00:00,454.265470418,73.2743189784,0.0,0.0,220.879908,151.653867033,1757.56496274,1645.2878596,48.3426,63.93450314
 03/23  12:00:00,453.214868875,73.2743189784,0.0,0.0,220.879908,151.653867033,1731.87268903,1610.16527526,48.3426,73.3648137649
 03/23  13:00:00,447.237468568,73.2743189784,0.0,0.0,220.879908,145.652643033,1699.24881219,1610.72729525,24.1713,64.350216942
 03/23  14:00:00,447.223217717,73.2743189784,0.0,0.0,220.879908,145.652643033,1694.91144366,1607.22695737,24.1713,63.5131862923
