Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  15:00:00,439.365026819,73.2743189784,0.0,0.0,220.879908,137.835547516,1658.8624573,1599.45145703,4.83426,54.5767402634
 03/23  16:00:00,434.317707165,73.2743189784,0.0,0.0,220.879908,133.019064,1569.08714669,1510.24096884,4.83426,54.0119178442
 03/23  17:00:00,354.548257325,73.2743189784,0.0,0.0,220.879908,53.238744,1636.28830776,1586.44667157,4.83426,45.0073761874
 03/23  18:00:00,354.593016075,73.2743189784,0.0,0.0,220.879908,53.238744,1734.35077132,1675.20965244,4.83426,54.3068588732
 03/23  19:00:00,360.998779966,73.2743189784,0.0,0.0,220.879908,53.238744,1787.08696968,1764.83048285,4.83426,17.4222268274
 03/23  20:00:00,372.945686459,73.2743189784,0.0,0.0,220.879908,53.238744,1845.53992396,1823.31202546,4.83426,17.3936385062
 03/23  21:00:00,118.459167841,0.867525062716,0.0,0.0,43.513341876,52.539744,13.7459532847,0.20471167516,4.83426,8.70698160957
 03/23  22:00:00,118.802752254,1.38804010035,0.0,0.0,43.513341876,52.539744,14.0589709201,0.566001069706,4.83426,8.65870985038
 03/23  23:00:00,120.275732147,1.73505012543,0.0,0.0,43.513341876,52.539744,14.2853283663,0.80688193985,4.83426,8.64418642645
 03/23  24:00:00,120.17217023,2.67372704852,0.0,0.0,43.513341876,52.539744,6.89925556141,2.04499556141,4.83426,0.02
 03/24  01:00:00,121.807467021,4.30642402179,0.0,0.0,43.513341876,52.539744,8.63352330294,3.77926330294,4.83426,0.02
 03/24  02:00:00,126.377954412,8.87048938599,0.0,0.0,43.513341876,52.539744,21.683161464,8.22359663927,4.83426,8.62530482468
 03/24  03:00:00,128.298618339,10.7941365329,0.0,0.0,43.513341876,52.539744,18.7178911023,13.8636311023,4.83426,0.02
 03/24  04:00:00,137.393201268,17.7398706894,0.0,0.0,43.513341876,52.539744,35.9993488887,22.5398405578,4.83426,8.62524833091
 03/24  05:00:00,136.123006387,16.8129688028,0.0,0.0,43.513341876,52.539744,33.9249195878,29.0706595878,4.83426,0.02
 03/24  06:00:00,198.49143883,73.2743189784,0.0,0.0,43.513341876,53.238744,2924.65226233,2919.79800233,4.83426,0.02
 03/24  07:00:00,364.708930487,73.2743189784,0.0,0.0,220.879908,53.238744,2509.36926353,2469.12689073,4.83426,35.4081127975
 03/24  08:00:00,447.42819309,73.2743189784,0.0,0.0,220.879908,145.652643033,2328.23957752,2247.31120851,36.25695,44.671419017
 03/24  09:00:00,447.372623303,73.2743189784,0.0,0.0,220.879908,145.652643033,2160.15751303,2069.50481333,36.25695,54.3957497005
 03/24  10:00:00,453.281165749,73.2743189784,0.0,0.0,220.879908,151.653867033,1874.61458763,1771.75898854,48.3426,54.5129990903
 03/24  11:00:00,454.273698631,73.2743189784,0.0,0.0,220.879908,151.653867033,1693.75905134,1581.48941433,48.3426,63.9270370123
 03/24  12:00:00,453.215260435,73.2779614028,0.0,0.0,220.879908,151.653867033,1641.92295029,1520.22061003,48.3426,73.3597402568
 03/24  13:00:00,447.255033355,73.2994118979,0.0,0.0,220.879908,145.652643033,1600.3373945,1511.81894993,24.1713,64.347144571
 03/24  14:00:00,447.406584399,73.466814204,0.0,0.0,220.879908,145.652643033,1565.48391765,1477.80499951,24.1713,63.5076181411
 03/24  15:00:00,439.69228877,73.6158282526,0.0,0.0,220.879908,137.835547516,1428.26735234,1368.85699445,4.83426,54.5760978911
 03/24  16:00:00,434.293150716,73.2744013095,0.0,0.0,220.879908,133.019064,1262.20008503,1203.35633689,4.83426,54.0094881434
 03/24  17:00:00,354.5051866,73.2743189784,0.0,0.0,220.879908,53.238744,1334.01435162,1284.17491348,4.83426,45.0051781463
 03/24  18:00:00,354.512096081,73.2743189784,0.0,0.0,220.879908,53.238744,1376.80403357,1317.66613317,4.83426,54.3036403955
 03/24  19:00:00,360.470997825,73.2743189784,0.0,0.0,220.879908,53.238744,1421.1542402,1398.89812628,4.83426,17.4218539176
 03/24  20:00:00,372.448552396,73.2743189784,0.0,0.0,220.879908,53.238744,1533.24010821,1511.01259217,4.83426,17.3932560361
 03/24  21:00:00,117.282250506,0.0,0.0,0.0,43.513341876,52.539744,13.5409824747,0.0,4.83426,8.70672247471
 03/24  22:00:00,118.08755485,0.694020050173,0.0,0.0,43.513341876,52.539744,13.6392094572,0.146402802934,4.83426,8.65854665431
 03/24  23:00:00,119.9136936,1.38804010035,0.0,0.0,43.513341876,52.539744,13.771643786,0.293353533726,4.83426,8.64403025231
 03/24  24:00:00,119.220847327,1.73505012543,0.0,0.0,43.513341876,52.539744,5.4346371296,0.580377129599,4.83426,0.02
 03/25  01:00:00,119.246724868,1.76017978011,0.0,0.0,43.513341876,52.539744,5.6019989673,0.747738967299,4.83426,0.02
 03/25  02:00:00,122.44480591,4.94926749588,0.0,0.0,43.513341876,52.539744,7.92018052914,3.06592052914,4.83426,0.02
 03/25  03:00:00,124.86166816,7.37399952886,0.0,0.0,43.513341876,52.539744,19.0016169738,5.5516277188,4.83426,8.61572925501
 03/25  04:00:00,128.342535187,10.4126043473,0.0,0.0,43.513341876,52.539744,13.833499219,8.97923921905,4.83426,0.02
 03/25  05:00:00,126.97194722,9.08129229494,0.0,0.0,43.513341876,52.539744,14.4053607417,9.55110074167,4.83426,0.02
 03/25  06:00:00,134.231229198,16.2942233101,0.0,0.0,43.513341876,52.539744,22.8020222832,17.9477622832,4.83426,0.02
 03/25  07:00:00,120.368823124,11.5525962656,0.0,0.0,43.513341876,52.539744,24.9262834015,11.4762902313,4.83426,8.6157331702
 03/25  08:00:00,106.518581498,6.65656026196,0.0,0.0,43.513341876,52.539744,16.6778953052,11.8236353052,4.83426,0.02
 03/25  09:00:00,103.832368371,3.9594139967,0.0,0.0,43.513341876,52.539744,12.2316836443,7.37742364431,4.83426,0.02
 03/25  10:00:00,104.605879468,4.73498633785,0.0,0.0,43.513341876,52.539744,37.8766993616,6.77786523483,4.83426,26.2645741268
 03/25  11:00:00,102.185357601,1.38804010035,0.0,0.0,43.513341876,52.539744,15.8558129253,2.3464813063,4.83426,8.67507161898
 03/25  12:00:00,100.852766416,1.04103007526,0.0,0.0,43.513341876,52.539744,14.7979688081,1.28878847582,4.83426,8.67492033233
 03/25  13:00:00,100.925028405,1.04103007526,0.0,0.0,43.513341876,52.539744,14.1964846607,0.697765482718,4.83426,8.66445917798
 03/25  14:00:00,99.9116567289,0.0,0.0,0.0,43.513341876,52.539744,13.4993451985,0.0,4.83426,8.66508519853
 03/25  15:00:00,99.8971027215,0.0,0.0,0.0,43.513341876,52.539744,13.4988818685,0.0,4.83426,8.66462186846
 03/25  16:00:00,99.6885988941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.6576202327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.648104523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,103.058878405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,117.964452067,0.0,0.0,0.0,43.513341876,52.539744,13.4497438074,0.0,4.83426,8.61548380736
 03/25  21:00:00,118.805241888,1.04103007526,0.0,0.0,43.513341876,52.539744,40.952831553,0.551435162406,4.83426,35.5671363906
 03/25  22:00:00,120.871822516,3.44572055307,0.0,0.0,43.513341876,52.539744,6.94245953336,2.08819953336,4.83426,0.02
 03/25  23:00:00,123.022868634,4.60225747079,0.0,0.0,43.513341876,52.539744,9.85578465193,5.00152465193,4.83426,0.02
 03/25  24:00:00,121.737531732,4.30642402179,0.0,0.0,43.513341876,52.539744,21.2636542457,7.81366779128,4.83426,8.61572645443
 03/26  01:00:00,122.04215501,4.60225747079,0.0,0.0,43.513341876,52.539744,18.1829996333,13.3287396333,4.83426,0.02
 03/26  02:00:00,127.371112646,9.92256311416,0.0,0.0,43.513341876,52.539744,26.4563341021,21.6020741021,4.83426,0.02
 03/26  03:00:00,133.509519501,16.0325779233,0.0,0.0,43.513341876,52.539744,43.9393397702,39.0850797702,4.83426,0.02
 03/26  04:00:00,152.139637209,34.2218336351,0.0,0.0,43.513341876,52.539744,55.531148289,50.676888289,4.83426,0.02
 03/26  05:00:00,151.796812026,33.8579221595,0.0,0.0,43.513341876,52.539744,95.8590554702,82.4091057556,4.83426,8.61568971456
 03/26  06:00:00,155.132270053,37.1581613575,0.0,0.0,43.513341876,52.539744,95.3477553493,90.4934953493,4.83426,0.02
 03/26  07:00:00,129.100693683,20.2111746601,0.0,0.0,43.513341876,52.539744,99.3612410623,94.5069810623,4.83426,0.02
 03/26  08:00:00,112.731981535,12.8098027073,0.0,0.0,43.513341876,52.539744,87.3373434163,73.8778292054,4.83426,8.62525421086
 03/26  09:00:00,111.010817271,11.0276477946,0.0,0.0,43.513341876,52.539744,84.9971653966,80.1429053966,4.83426,0.02
 03/26  10:00:00,108.692763311,8.75477116904,0.0,0.0,43.513341876,52.539744,77.0123113446,54.6601192138,4.83426,17.5179321308
 03/26  11:00:00,110.400310341,9.54486541218,0.0,0.0,43.513341876,52.539744,56.2910378511,42.781854279,4.83426,8.67492357206
 03/26  12:00:00,104.11811507,4.30642402179,0.0,0.0,43.513341876,52.539744,39.3177186693,25.8083801653,4.83426,8.67507850396
 03/26  13:00:00,104.4673197,4.60225747079,0.0,0.0,43.513341876,52.539744,34.7524824557,21.2432996662,4.83426,8.67492278951
 03/26  14:00:00,104.176476999,4.30642402179,0.0,0.0,43.513341876,52.539744,28.01391484,14.5160362914,4.83426,8.66361854868
 03/26  15:00:00,103.147453206,3.31657052261,0.0,0.0,43.513341876,52.539744,20.6355330207,7.13609540024,4.83426,8.66517762041
 03/26  16:00:00,100.659875795,1.04103007526,0.0,0.0,43.513341876,52.539744,14.9015149082,1.45158516902,4.83426,8.61566973915
 03/26  17:00:00,103.531271118,3.90332779909,0.0,0.0,43.513341876,52.539744,14.0436830137,9.18942301368,4.83426,0.02
 03/26  18:00:00,104.031530138,4.40998576421,0.0,0.0,43.513341876,52.539744,13.9123229458,9.05806294581,4.83426,0.02
 03/26  19:00:00,106.670495802,3.63799225966,0.0,0.0,43.513341876,52.539744,15.0963027527,10.2420427527,4.83426,0.02
 03/26  20:00:00,122.90780677,4.94926749588,0.0,0.0,43.513341876,52.539744,28.1129433045,23.2586833045,4.83426,0.02
 03/26  21:00:00,127.701048082,9.89054352637,0.0,0.0,43.513341876,52.539744,105.241164973,55.9515328613,4.83426,44.4553721122
 03/26  22:00:00,127.890855864,10.3861362314,0.0,0.0,43.513341876,52.539744,82.465046724,77.610786724,4.83426,0.02
 03/26  23:00:00,146.427133363,27.9244035488,0.0,0.0,43.513341876,52.539744,95.6171475222,90.7628875222,4.83426,0.02
 03/26  24:00:00,140.987420843,23.4301434393,0.0,0.0,43.513341876,52.539744,119.03911909,114.18485909,4.83426,0.02
 03/27  01:00:00,152.24369572,34.678001594,0.0,0.0,43.513341876,52.539744,138.777348056,125.317953756,4.83426,8.62513430033
 03/27  02:00:00,155.906302031,38.2792710283,0.0,0.0,43.513341876,52.539744,161.394637698,156.540377698,4.83426,0.02
 03/27  03:00:00,156.297662347,38.6546911866,0.0,0.0,43.513341876,52.539744,174.380274206,169.526014206,4.83426,0.02
 03/27  04:00:00,166.762533665,48.6322460415,0.0,0.0,43.513341876,52.539744,203.755441495,190.29631358,4.83426,8.62486791462
 03/27  05:00:00,153.324377136,35.2081164595,0.0,0.0,43.513341876,52.539744,202.882182755,198.027922755,4.83426,0.02
 03/27  06:00:00,198.413327886,73.2743189784,0.0,0.0,43.513341876,53.238744,3248.4169888,3243.5627288,4.83426,0.02
 03/27  07:00:00,366.269847904,73.2743189784,0.0,0.0,220.879908,53.238744,2690.5625324,2650.32534786,4.83426,35.4029245396
 03/27  08:00:00,447.822554528,73.2743189784,0.0,0.0,220.879908,145.652643033,2294.20297561,2213.2741712,36.25695,44.6718544097
 03/27  09:00:00,447.548715423,73.2743189784,0.0,0.0,220.879908,145.652643033,2077.9940842,1987.34159577,36.25695,54.3955384327
 03/27  10:00:00,453.373181547,73.2743189784,0.0,0.0,220.879908,151.653867033,1843.23130661,1737.42635197,48.3426,57.462354639
 03/27  11:00:00,454.303438789,73.2743189784,0.0,0.0,220.879908,151.653867033,1621.20218561,1510.0813391,48.3426,62.7782465043
 03/27  12:00:00,453.2177265,73.2743189784,0.0,0.0,220.879908,151.653867033,1521.17297838,1401.3209721,48.3426,71.5094062819
 03/27  13:00:00,447.223859991,73.2914324196,0.0,0.0,220.879908,145.652643033,1434.60067043,1336.90446687,24.1713,73.5249035636
 03/27  14:00:00,447.481186753,73.6534295885,0.0,0.0,220.879908,145.652643033,1349.81720174,1271.22866545,24.1713,54.4172362899
 03/27  15:00:00,439.721250981,74.018180981,0.0,0.0,220.879908,137.835547516,1234.58172358,1175.177232,4.83426,54.5702315839
 03/27  16:00:00,433.869126467,73.3268942174,0.0,0.0,220.879908,133.019064,1140.88929189,1082.05156909,4.83426,54.0034628055
 03/27  17:00:00,354.363721449,73.2743189784,0.0,0.0,220.879908,53.238744,1246.11436328,1196.27940741,4.83426,45.0006958676
 03/27  18:00:00,354.494544289,73.2743189784,0.0,0.0,220.879908,53.238744,1290.47807277,1231.34828008,4.83426,54.2955326864
 03/27  19:00:00,357.900569494,73.2743189784,0.0,0.0,220.879908,53.238744,1325.16875012,1302.91326344,4.83426,17.421226673
 03/27  20:00:00,372.834310635,73.2743189784,0.0,0.0,220.879908,53.238744,1427.02077959,1404.793873,4.83426,17.3926465883
 03/27  21:00:00,117.578271274,0.0,0.0,0.0,43.513341876,52.539744,13.5406494574,0.0,4.83426,8.70638945738
 03/27  22:00:00,117.725129185,0.347010025086,0.0,0.0,43.513341876,52.539744,13.5723081067,0.0797130970044,4.83426,8.65833500972
 03/27  23:00:00,119.893388727,1.38804010035,0.0,0.0,43.513341876,52.539744,13.7788843422,0.300270955383,4.83426,8.64435338682
 03/27  24:00:00,118.855046176,1.38804010035,0.0,0.0,43.513341876,52.539744,5.26217835882,0.407918358817,4.83426,0.02
 03/28  01:00:00,119.205832789,1.73505012543,0.0,0.0,43.513341876,52.539744,5.655945534,0.801685533999,4.83426,0.02
 03/28  02:00:00,121.429528726,3.9594139967,0.0,0.0,43.513341876,52.539744,15.1038823449,1.64440250822,4.83426,8.62521983673
 03/28  03:00:00,122.437693028,4.94926749588,0.0,0.0,43.513341876,52.539744,9.95749399649,5.10323399649,4.83426,0.02
 03/28  04:00:00,130.05537716,10.4471265078,0.0,0.0,43.513341876,52.539744,15.2883033023,10.4340433023,4.83426,0.02
 03/28  05:00:00,136.544193528,17.2511613671,0.0,0.0,43.513341876,52.539744,29.9404879216,16.4810256764,4.83426,8.62520224525
 03/28  06:00:00,198.199752724,73.2743189784,0.0,0.0,43.513341876,53.238744,2800.37153862,2795.51727862,4.83426,0.02
 03/28  07:00:00,364.68230121,73.2743189784,0.0,0.0,220.879908,53.238744,2474.09734404,2433.86067726,4.83426,35.402406776
 03/28  08:00:00,447.344168846,73.2743189784,0.0,0.0,220.879908,145.652643033,2096.77776373,2021.94568066,36.25695,38.5751330738
 03/28  09:00:00,447.31080342,73.2743189784,0.0,0.0,220.879908,145.652643033,1869.81421332,1772.9874933,36.25695,60.56977002
 03/28  10:00:00,453.024663186,73.2743189784,0.0,0.0,220.879908,151.653867033,1537.26384151,1434.42680644,48.3426,54.4944350613
 03/28  11:00:00,452.88498178,73.275537736,0.0,0.0,220.879908,151.653867033,1251.32304566,1139.07118664,48.3426,63.9092590192
 03/28  12:00:00,451.586644608,73.4347542108,0.0,0.0,220.879908,151.653867033,1163.69000881,1041.99838403,48.3426,73.3490247725
 03/28  13:00:00,446.181489719,74.1742715678,0.0,0.0,220.879908,145.652643033,1077.78576599,989.286180005,24.1713,64.3282859895
 03/28  14:00:00,446.928308696,75.0877744543,0.0,0.0,220.879908,145.652643033,991.386027473,903.700197315,24.1713,63.5145301587
 03/28  15:00:00,439.416926933,75.6989337295,0.0,0.0,220.879908,137.835547516,795.21541966,735.830907786,4.83426,54.5502518741
 03/28  16:00:00,432.868012373,74.3697360153,0.0,0.0,220.879908,133.019064,635.686266286,576.861885052,4.83426,53.9901212338
 03/28  17:00:00,352.085762942,73.4400389313,0.0,0.0,220.879908,53.238744,714.843338148,665.005001822,4.83426,45.0040763262
 03/28  18:00:00,352.027547995,73.3061840237,0.0,0.0,220.879908,53.238744,795.515721409,736.404697693,4.83426,54.2767637161
 03/28  19:00:00,355.264435584,73.2749708687,0.0,0.0,220.879908,53.238744,931.628138166,909.373415808,4.83426,17.4204623581
 03/28  20:00:00,370.910526828,73.2743189784,0.0,0.0,220.879908,53.238744,1128.13703445,1114.59718605,4.83426,8.7055883933
 03/28  21:00:00,117.306389833,0.0,0.0,0.0,43.513341876,52.539744,22.2267515503,0.0,4.83426,17.3924915503
 03/28  22:00:00,117.415040085,0.0,0.0,0.0,43.513341876,52.539744,13.4920627901,0.0,4.83426,8.65780279009
 03/28  23:00:00,118.535037188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.494392244,0.0,0.0,0.0,43.513341876,52.539744,13.4592921375,0.0,4.83426,8.62503213749
 03/29  01:00:00,117.508303089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.505173331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.845615251,0.347010025086,0.0,0.0,43.513341876,52.539744,13.5695373838,0.110381515384,4.83426,8.62489586845
 03/29  04:00:00,119.309670296,1.38804010035,0.0,0.0,43.513341876,52.539744,5.19765706579,0.343397065788,4.83426,0.02
 03/29  05:00:00,119.275579232,1.38804010035,0.0,0.0,43.513341876,52.539744,6.80465265236,0.408086226275,4.83426,1.56230642608
 03/29  06:00:00,195.772008534,73.2743189784,0.0,0.0,43.513341876,53.238744,1961.3864927,1949.47046457,4.83426,7.08176813396
 03/29  07:00:00,360.700034748,73.2743189784,0.0,0.0,220.879908,53.238744,1699.6320077,1668.24185693,4.83426,26.5558907692
 03/29  08:00:00,446.790030196,73.2743189784,0.0,0.0,220.879908,145.652643033,1479.61155936,1398.6908002,36.25695,44.6638091643
 03/29  09:00:00,446.374250267,73.2743189784,0.00132265837384,0.0,220.879908,145.652643033,1386.68403639,1296.02049021,36.25695,54.4065961841
 03/29  10:00:00,451.837737941,73.2743189784,0.0010450664368,0.0,220.879908,151.653867033,1299.6311338,1187.72075279,48.3426,63.5677810121
 03/29  11:00:00,452.657477927,73.4590290998,0.0,0.0,220.879908,151.653867033,1154.46369717,1042.21326206,48.3426,63.9078351079
 03/29  12:00:00,452.122410974,74.1301775423,0.0,0.0,220.879908,151.653867033,1074.4066524,961.898460771,48.3426,64.1655916273
 03/29  13:00:00,446.7751939,74.9082644746,0.0,0.0,220.879908,145.652643033,1007.76896075,910.087671692,24.1713,73.5099890557
 03/29  14:00:00,448.086610494,76.2829297834,0.0,0.0,220.879908,145.652643033,934.394346483,855.798538607,24.1713,54.4245078755
 03/29  15:00:00,441.15549353,77.2734202101,0.0,0.0,220.879908,137.835547516,837.890177015,769.405661138,4.83426,63.6502558765
 03/29  16:00:00,433.926426169,75.2874256478,0.0,0.0,220.879908,133.019064,661.519276594,611.680742059,4.83426,45.0042745346
 03/29  17:00:00,352.419751402,73.6812639808,0.0,0.0,220.879908,53.238744,755.261127706,696.441083271,4.83426,53.9857844352
 03/29  18:00:00,352.16044806,73.3712353675,0.0,0.0,220.879908,53.238744,814.114842333,755.026095545,4.83426,54.2544867886
 03/29  19:00:00,355.615808319,73.2998832858,0.0,0.0,220.879908,53.238744,860.667050872,847.113362375,4.83426,8.719428497
 03/29  20:00:00,370.801831817,73.2743189784,0.0,0.0,220.879908,53.238744,1003.13557673,980.909637177,4.83426,17.3916795502
 03/29  21:00:00,117.64887334,0.0,0.0,0.0,43.513341876,52.539744,13.5401357886,0.0,4.83426,8.70587578861
 03/29  22:00:00,117.439135813,0.0,0.0,0.0,43.513341876,52.539744,13.4919767966,0.0,4.83426,8.65771679661
 03/29  23:00:00,118.549505621,0.0,0.0,0.0,43.513341876,52.539744,13.4779703612,0.0,4.83426,8.64371036121
 03/29  24:00:00,117.512603213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.524767084,0.0,0.0,0.0,43.513341876,52.539744,13.4591423893,0.0,4.83426,8.6248823893
 03/30  02:00:00,117.520592761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.513623521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.935965448,0.0,0.0,0.0,43.513341876,52.539744,13.4579595364,0.0,4.83426,8.62369953637
 03/30  05:00:00,117.902276425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,194.122654639,73.2743189784,0.0,0.0,43.513341876,53.238744,1716.97863176,1712.12437176,4.83426,0.02
 03/30  07:00:00,359.768765848,73.2743189784,0.0,0.0,220.879908,53.238744,1582.91589904,1542.68199746,4.83426,35.3996415724
 03/30  08:00:00,446.169330581,73.2743189784,0.0,0.0,220.879908,145.652643033,1410.78342596,1329.86267917,36.25695,44.6637967896
 03/30  09:00:00,446.046810316,73.2743189784,0.00159522820563,0.0,220.879908,145.652643033,1343.40925981,1252.77137966,36.25695,54.3809301502
 03/30  10:00:00,451.761955004,73.2743189784,0.00117268116681,0.0,220.879908,151.653867033,1288.17986132,1185.34102118,48.3426,54.4962401424
 03/30  11:00:00,452.53879541,73.2743189784,0.0,0.0,220.879908,151.653867033,1209.14035638,1096.89831615,48.3426,63.8994402326
 03/30  12:00:00,451.264569438,73.2981557631,0.0,0.0,220.879908,151.653867033,1135.66103685,1013.98577296,48.3426,73.3326638916
 03/30  13:00:00,445.155380212,73.3907629799,0.0,0.0,220.879908,145.652643033,1040.27998097,951.793343416,24.1713,64.3153375568
 03/30  14:00:00,445.302532265,73.7514421708,0.0,0.0,220.879908,145.652643033,926.016303633,838.349171788,24.1713,63.4958318457
 03/30  15:00:00,438.34338032,74.7162833542,0.0,0.0,220.879908,137.835547516,773.051002763,713.667159051,4.83426,54.5495837123
 03/30  16:00:00,432.33277988,73.8277083476,0.0,0.0,220.879908,133.019064,648.200430759,589.381846182,4.83426,53.9843245769
 03/30  17:00:00,352.004895333,73.3200102217,0.0,0.0,220.879908,53.238744,730.766667987,680.934499844,4.83426,44.9979081432
 03/30  18:00:00,351.963668155,73.276192067,0.0,0.0,220.879908,53.238744,750.892213074,691.785248438,4.83426,54.2727046352
 03/30  19:00:00,355.479601876,73.2743189784,0.0,0.0,220.879908,53.238744,813.292493109,791.03760422,4.83426,17.4206288886
 03/30  20:00:00,370.698770396,73.2743189784,0.0,0.0,220.879908,53.238744,964.25376059,950.713810354,4.83426,8.70569023576
 03/30  21:00:00,117.66867412,0.0,0.0,0.0,43.513341876,52.539744,22.2263279905,0.0,4.83426,17.3920679905
 03/30  22:00:00,117.445633086,0.0,0.0,0.0,43.513341876,52.539744,13.492227382,0.0,4.83426,8.65796738201
 03/30  23:00:00,118.548494289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.515645388,0.0,0.0,0.0,43.513341876,52.539744,13.4590858019,0.0,4.83426,8.62482580185
 03/31  01:00:00,117.525794165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.52032767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.513112754,0.0,0.0,0.0,43.513341876,52.539744,13.4593629701,0.0,4.83426,8.62510297008
 03/31  04:00:00,119.629496567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.291943887,0.0,0.0,0.0,43.513341876,52.539744,13.4592179981,0.0,4.83426,8.6249579981
 03/31  06:00:00,195.130805811,73.2743189784,0.0,0.0,43.513341876,53.238744,1781.55491283,1776.70065283,4.83426,0.02
 03/31  07:00:00,359.787335221,73.2743189784,0.0,0.0,220.879908,53.238744,1578.68447985,1540.41556465,4.83426,33.4346551969
 03/31  08:00:00,446.181158324,73.2743189784,0.0,0.0,220.879908,145.652643033,1403.56469232,1329.59942572,36.25695,37.7083165981
 03/31  09:00:00,446.058353102,73.2743189784,0.00162800769265,0.0,220.879908,145.652643033,1345.08993578,1254.43248605,36.25695,54.4004997286
 03/31  10:00:00,451.770237456,73.2743189784,0.00120289447286,0.0,220.879908,151.653867033,1299.14373883,1187.24159739,48.3426,63.5595414409
 03/31  11:00:00,452.686565492,73.2743189784,0.0,0.0,220.879908,151.653867033,1240.3040382,1128.05980443,48.3426,63.9016337791
 03/31  12:00:00,451.680597015,73.2871870699,0.0,0.0,220.879908,151.653867033,1227.68692602,1115.18572924,48.3426,64.1585967801
 03/31  13:00:00,445.829956569,73.3680355954,0.0,0.0,220.879908,145.652643033,1230.78787441,1133.11620539,24.1713,73.5003690232
 03/31  14:00:00,445.814840713,73.468698639,0.0,0.0,220.879908,145.652643033,1175.44603398,1096.86013883,24.1713,54.4145951502
 03/31  15:00:00,437.965812012,73.6279618439,0.0,0.0,220.879908,137.835547516,1073.08939709,1004.60551114,4.83426,63.6496259521
 03/31  16:00:00,432.3753573,73.2743189784,0.0,0.0,220.879908,133.019064,905.620221231,855.786770272,4.83426,44.9991909595
 03/31  17:00:00,352.579568712,73.2743189784,0.0,0.0,220.879908,53.238744,994.235012255,935.424806655,4.83426,53.9759455998
 03/31  18:00:00,352.674007598,73.2743189784,0.0,0.0,220.879908,53.238744,1032.1554437,973.078305199,4.83426,54.2428785037
 03/31  19:00:00,355.823373659,73.2743189784,0.0,0.0,220.879908,53.238744,1049.58187718,1036.02739126,4.83426,8.72022592008
 03/31  20:00:00,370.859573762,73.2743189784,0.0,0.0,220.879908,53.238744,1090.51038881,1068.28318588,4.83426,17.392942933
 03/31  21:00:00,117.351356199,0.0,0.0,0.0,43.513341876,52.539744,13.5407504285,0.0,4.83426,8.70649042855
 03/31  22:00:00,117.450090415,0.0,0.0,0.0,43.513341876,52.539744,13.4918928404,0.0,4.83426,8.65763284038
 03/31  23:00:00,118.550423327,0.0,0.0,0.0,43.513341876,52.539744,13.4784130343,0.0,4.83426,8.64415303428
 03/31  24:00:00,117.517791947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.52290491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.514941403,0.0,0.0,0.0,43.513341876,52.539744,13.4494383974,0.0,4.83426,8.61517839736
 04/01  03:00:00,117.507995476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.929758218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,117.895718441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,117.918995232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,105.842785198,0.0,0.0,0.0,43.513341876,52.539744,13.4496861734,0.0,4.83426,8.61542617344
 04/01  08:00:00,99.8930431551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,99.9530299267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,99.9868983551,0.0,0.0,0.0,43.513341876,52.539744,31.0943353005,0.0,4.83426,26.2600753005
 04/01  11:00:00,100.945332346,0.0,0.0,0.0,43.513341876,52.539744,13.5065939791,0.0,4.83426,8.6723339791
 04/01  12:00:00,100.018948933,0.0,0.0,0.0,43.513341876,52.539744,13.5080381972,0.0,4.83426,8.67377819718
 04/01  13:00:00,100.087676939,0.0,0.0,0.0,43.513341876,52.539744,13.4982550666,0.0,4.83426,8.66399506658
 04/01  14:00:00,100.103771559,0.0,0.0,0.0,43.513341876,52.539744,13.4988239139,0.0,4.83426,8.6645639139
 04/01  15:00:00,100.094009209,0.0,0.0,0.0,43.513341876,52.539744,13.4983122113,0.0,4.83426,8.6640522113
 04/01  16:00:00,99.8967093854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.8952315098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.9031961339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,103.333909409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.228589539,0.0,0.0,0.0,43.513341876,52.539744,13.4497890707,0.0,4.83426,8.6155290707
 04/01  21:00:00,118.008794624,0.0,0.0,0.0,43.513341876,52.539744,40.3873666926,0.0,4.83426,35.5531066926
 04/01  22:00:00,117.653584852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.554912405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.602353783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.563817919,0.0,0.0,0.0,43.513341876,52.539744,13.4496933854,0.0,4.83426,8.61543338542
 04/02  02:00:00,117.5520107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.551093555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,117.962422153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,117.924321319,0.0,0.0,0.0,43.513341876,52.539744,13.449734997,0.0,4.83426,8.61547499701
 04/02  06:00:00,117.928185683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,105.829830684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,99.9004670796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,99.9998665009,0.0,0.0,0.0,43.513341876,52.539744,13.4591099259,0.0,4.83426,8.62484992589
 04/02  10:00:00,100.058388962,0.0,0.0,0.0,43.513341876,52.539744,22.3468153028,0.0,4.83426,17.5125553028
 04/02  11:00:00,100.98161207,0.0,0.0,0.0,43.513341876,52.539744,13.5076039268,0.0,4.83426,8.67334392684
 04/02  12:00:00,100.081487612,0.0,0.0,0.0,43.513341876,52.539744,13.5080113312,0.0,4.83426,8.67375133115
 04/02  13:00:00,100.130199241,0.0,0.0,0.0,43.513341876,52.539744,13.5084240836,0.0,4.83426,8.67416408355
 04/02  14:00:00,100.142436171,0.0,0.0,0.0,43.513341876,52.539744,13.4991134524,0.0,4.83426,8.66485345241
 04/02  15:00:00,100.108403376,0.0,0.0,0.0,43.513341876,52.539744,13.4985896143,0.0,4.83426,8.66432961426
 04/02  16:00:00,99.8974699584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.8957096444,0.0,0.0,0.0,43.513341876,52.539744,13.4498593678,0.0,4.83426,8.61559936779
 04/02  18:00:00,99.8633654908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,100.243183818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.105987604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,117.883732116,0.0,0.0,0.0,43.513341876,52.539744,40.384829624,0.0,4.83426,35.550569624
 04/02  22:00:00,117.529118318,0.0,0.0,0.0,43.513341876,52.539744,13.4497321408,0.0,4.83426,8.61547214077
 04/02  23:00:00,118.493537952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.494417336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.485672625,0.0,0.0,0.0,43.513341876,52.539744,13.4589371095,0.0,4.83426,8.62467710948
 04/03  02:00:00,117.481075939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.475637942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,117.898652337,0.0,0.0,0.0,43.513341876,52.539744,13.4591947992,0.0,4.83426,8.62493479915
 04/03  05:00:00,117.865916461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,194.754300205,73.2743189784,0.0,0.0,43.513341876,53.238744,1805.80088296,1800.94662296,4.83426,0.02
 04/03  07:00:00,356.664230731,73.2743189784,0.0,0.0,220.879908,53.238744,1590.13278171,1549.90677715,4.83426,35.3917445613
 04/03  08:00:00,445.523633061,73.2743189784,0.000835063386533,0.0,220.879908,145.652643033,1328.14192767,1247.23176911,36.25695,44.6532085598
 04/03  09:00:00,445.202023024,73.2743189784,0.00191578844395,0.0,220.879908,145.652643033,1187.72588479,1097.10829077,36.25695,54.3606440156
 04/03  10:00:00,450.820106136,73.2801462077,0.00143333724964,0.0,220.879908,151.653867033,998.824051241,896.00851275,48.3426,54.4729384905
 04/03  11:00:00,451.630404644,73.3452450382,0.0,0.0,220.879908,151.653867033,828.561521105,716.337377645,48.3426,63.8815434597
 04/03  12:00:00,450.59549401,73.4192267502,0.0,0.0,220.879908,151.653867033,697.349553039,582.692517914,48.3426,66.3144351252
 04/03  13:00:00,444.643272084,73.4682973355,0.0,0.0,220.879908,145.652643033,687.782287556,592.309908307,24.1713,71.3010792491
 04/03  14:00:00,444.930077079,73.7317349495,0.0,0.0,220.879908,145.652643033,705.405428797,626.816388494,24.1713,54.4177403027
 04/03  15:00:00,437.51030862,74.1800909508,0.0,0.0,220.879908,137.835547516,618.738255198,550.28420332,4.83426,63.6197918777
 04/03  16:00:00,431.669268984,73.4306532192,0.0,0.0,220.879908,133.019064,471.554101586,421.736170787,4.83426,44.9836707988
 04/03  17:00:00,351.741885195,73.2743434032,0.0,0.0,220.879908,53.238744,604.185525122,545.376576161,4.83426,53.9746889606
 04/03  18:00:00,351.880632475,73.2743189784,0.0,0.0,220.879908,53.238744,750.756014436,691.680941445,4.83426,54.2408129915
 04/03  19:00:00,352.540641901,73.2743189784,0.0,0.0,220.879908,53.238744,884.843410574,871.289903012,4.83426,8.7192475626
 04/03  20:00:00,370.714003662,73.2743189784,0.0,0.0,220.879908,53.238744,1007.15686194,984.9312653,4.83426,17.3913366397
 04/03  21:00:00,117.646161784,0.0,0.0,0.0,43.513341876,52.539744,13.539894935,0.0,4.83426,8.70563493503
 04/03  22:00:00,117.432841036,0.0,0.0,0.0,43.513341876,52.539744,13.4919690115,0.0,4.83426,8.65770901154
 04/03  23:00:00,118.546340558,0.0,0.0,0.0,43.513341876,52.539744,13.4780052922,0.0,4.83426,8.6437452922
 04/03  24:00:00,117.506640266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.51866564,0.0,0.0,0.0,43.513341876,52.539744,13.4592459151,0.0,4.83426,8.62498591509
 04/04  02:00:00,117.514461178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.50620672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.621647501,0.0,0.0,0.0,43.513341876,52.539744,13.4590699609,0.0,4.83426,8.62480996088
 04/04  05:00:00,119.280992752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,196.549951412,73.2743189784,0.0,0.0,43.513341876,53.238744,2280.28243559,2275.42817559,4.83426,0.02
 04/04  07:00:00,357.90545726,73.2743189784,0.0,0.0,220.879908,53.238744,2028.35572032,1988.12814815,4.83426,35.393312176
 04/04  08:00:00,447.171008487,73.2743189784,0.0,0.0,220.879908,145.652643033,1770.6236225,1689.71412192,36.25695,44.6525505773
 04/04  09:00:00,447.221555952,73.2743189784,0.0,0.0,220.879908,145.652643033,1671.7819195,1581.16420086,36.25695,54.3607686398
 04/04  10:00:00,453.220012856,73.2743189784,0.0,0.0,220.879908,151.653867033,1606.90140086,1504.08565101,48.3426,54.4731498482
 04/04  11:00:00,454.273076003,73.2927746222,0.0,0.0,220.879908,151.653867033,1500.38260512,1388.1623095,48.3426,63.8776956113
 04/04  12:00:00,453.509122343,73.5732577165,0.0,0.0,220.879908,151.653867033,1449.40782231,1327.75807404,48.3426,73.3071482691
 04/04  13:00:00,448.113625387,74.1506770444,0.0,0.0,220.879908,145.652643033,1412.14185353,1323.68348876,24.1713,64.2870647693
 04/04  14:00:00,448.526310679,74.574989385,0.0,0.0,220.879908,145.652643033,1390.3630195,1311.77535626,24.1713,54.4163632377
 04/04  15:00:00,440.692496913,74.6030024192,0.0,0.0,220.879908,137.835547516,1329.85605279,1261.40868727,4.83426,63.6131055184
 04/04  16:00:00,434.724544666,73.6952912247,0.0,0.0,220.879908,133.019064,1158.03439493,1108.22042387,4.83426,44.9797110543
 04/04  17:00:00,354.402375311,73.2897234759,0.0,0.0,220.879908,53.238744,1217.73188694,1158.92519979,4.83426,53.9724271454
 04/04  18:00:00,354.372940067,73.2743189784,0.0,0.0,220.879908,53.238744,1231.43183912,1172.3597286,4.83426,54.2378505244
 04/04  19:00:00,354.465061443,73.2743189784,0.0,0.0,220.879908,53.238744,1227.28926859,1213.73580023,4.83426,8.71920835937
 04/04  20:00:00,372.407106815,73.2743189784,0.0,0.0,220.879908,53.238744,1273.91181138,1251.68623257,4.83426,17.3913188159
 04/04  21:00:00,117.305169574,0.0,0.0,0.0,43.513341876,52.539744,13.5398426567,0.0,4.83426,8.70558265672
 04/04  22:00:00,117.415214467,0.0,0.0,0.0,43.513341876,52.539744,13.4919678136,0.0,4.83426,8.65770781358
 04/04  23:00:00,118.536667811,0.0,0.0,0.0,43.513341876,52.539744,13.4780135252,0.0,4.83426,8.64375352521
 04/04  24:00:00,117.494853462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.508671011,0.0,0.0,0.0,43.513341876,52.539744,13.4588700422,0.0,4.83426,8.62461004224
 04/05  02:00:00,117.507674149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,118.542093896,1.04103007526,0.0,0.0,43.513341876,52.539744,5.0126253685,0.158365368499,4.83426,0.02
 04/05  04:00:00,119.658096576,1.73505012543,0.0,0.0,43.513341876,52.539744,13.7973767744,0.338291693954,4.83426,8.62482508047
 04/05  05:00:00,121.274124777,3.38419444624,0.0,0.0,43.513341876,52.539744,5.49781112075,0.643551120746,4.83426,0.02
 04/05  06:00:00,196.263534675,73.2743189784,0.0,0.0,43.513341876,53.238744,2326.58205624,2321.72779624,4.83426,0.02
 04/05  07:00:00,357.972117466,73.2743189784,0.0,0.0,220.879908,53.238744,2076.42293299,2036.19671733,4.83426,35.3919556615
 04/05  08:00:00,447.174278578,73.2743189784,0.0,0.0,220.879908,145.652643033,1753.90110067,1672.99404903,36.25695,44.6501016368
 04/05  09:00:00,447.21204995,73.2743189784,0.0,0.0,220.879908,145.652643033,1572.12241198,1481.50902061,36.25695,54.3564413712
 04/05  10:00:00,452.810574827,73.2743189784,0.0,0.0,220.879908,151.653867033,1397.41518444,1294.60437173,48.3426,54.4682127096
 04/05  11:00:00,453.143084,73.3448512207,0.0,0.0,220.879908,151.653867033,1261.62855249,1149.41468348,48.3426,63.8712690036
 04/05  12:00:00,452.171941118,73.7277653013,0.0,0.0,220.879908,151.653867033,1194.5064956,1076.94969981,48.3426,69.2141957917
 04/05  13:00:00,446.785122822,74.437912176,0.0,0.0,220.879908,145.652643033,1149.06134685,1056.51820761,24.1713,68.3718392346
 04/05  14:00:00,447.599694577,75.1756539302,0.0,0.0,220.879908,145.652643033,1133.20388575,1054.6229607,24.1713,54.4096250462
 04/05  15:00:00,440.149144159,75.637107685,0.0,0.0,220.879908,137.835547516,1043.53934839,975.094910703,4.83426,63.6101776829
 04/05  16:00:00,433.123397709,74.0589122926,0.0,0.0,220.879908,133.019064,849.199050463,799.381253406,4.83426,44.983537057
 04/05  17:00:00,352.384514378,73.3416159136,0.0,0.0,220.879908,53.238744,898.096169337,839.296102767,4.83426,53.9658065702
 04/05  18:00:00,352.272058672,73.2827901223,0.0,0.0,220.879908,53.238744,898.370432303,839.30572851,4.83426,54.2304437926
 04/05  19:00:00,352.798502163,73.2743189784,0.0,0.0,220.879908,53.238744,930.111483512,916.559483555,4.83426,8.71773995622
 04/05  20:00:00,371.520445712,73.2743189784,0.0,0.0,220.879908,53.238744,1154.71925504,1132.49438751,4.83426,17.3906075287
 04/05  21:00:00,117.621193744,0.0,0.0,0.0,43.513341876,52.539744,13.5390467915,0.0,4.83426,8.70478679153
 04/05  22:00:00,117.423472949,0.0,0.0,0.0,43.513341876,52.539744,13.4922040557,0.0,4.83426,8.65794405566
 04/05  23:00:00,118.547415021,0.0,0.0,0.0,43.513341876,52.539744,13.4780251039,0.0,4.83426,8.64376510393
 04/05  24:00:00,117.505315019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.519907559,0.0,0.0,0.0,43.513341876,52.539744,13.4589839758,0.0,4.83426,8.62472397585
 04/06  02:00:00,117.518684693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.511411191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,117.933208269,0.0,0.0,0.0,43.513341876,52.539744,13.4592165268,0.0,4.83426,8.62495652675
 04/06  05:00:00,118.246735853,0.347010025086,0.0,0.0,43.513341876,52.539744,4.94533309797,0.0910730979712,4.83426,0.02
 04/06  06:00:00,195.050260749,73.2743189784,0.0,0.0,43.513341876,53.238744,1821.45288882,1816.59862882,4.83426,0.02
 04/06  07:00:00,356.989570739,73.2743189784,0.0,0.0,220.879908,53.238744,1607.4256574,1567.20381575,4.83426,35.3875816494
 04/06  08:00:00,446.1495963,73.2743189784,0.0,0.0,220.879908,145.652643033,1419.55262199,1338.64989482,36.25695,44.645777167
 04/06  09:00:00,446.028521727,73.2743189784,0.00144466653422,0.0,220.879908,145.652643033,1357.43045795,1266.82591983,36.25695,54.3475881195
 04/06  10:00:00,451.748399204,73.2743189784,0.0010881545225,0.0,220.879908,151.653867033,1309.5480199,1206.74739248,48.3426,54.4580274229
 04/06  11:00:00,452.840459296,73.2743189784,0.0,0.0,220.879908,151.653867033,1301.09278514,1188.88168129,48.3426,63.868503847
 04/06  12:00:00,451.771656442,73.2743189784,0.0,0.0,220.879908,151.653867033,1277.52992566,1165.05741485,48.3426,64.1299108108
 04/06  13:00:00,445.690638964,73.2743189784,0.0,0.0,220.879908,145.652643033,1267.76522928,1170.13590882,24.1713,73.4580204603
 04/06  14:00:00,445.67306228,73.2743189784,0.0,0.0,220.879908,145.652643033,1246.27422669,1167.70519806,24.1713,54.3977286378
 04/06  15:00:00,437.671113733,73.2743189784,0.0,0.0,220.879908,137.835547516,1146.64918857,1078.20065431,4.83426,63.6142742568
 04/06  16:00:00,432.433554492,73.2743189784,0.0,0.0,220.879908,133.019064,968.094357721,918.279216488,4.83426,44.9808812329
 04/06  17:00:00,352.673457771,73.2743189784,0.0,0.0,220.879908,53.238744,1070.36465874,1012.77981552,4.83426,52.7505832159
 04/06  18:00:00,352.656641702,73.2743189784,0.0,0.0,220.879908,53.238744,1061.25206468,1008.65689704,4.83426,47.7609076441
 04/06  19:00:00,353.087574598,73.2743189784,0.0,0.0,220.879908,53.238744,1052.49100361,1031.53727177,4.83426,16.1194718422
 04/06  20:00:00,370.961384755,73.2743189784,0.0,0.0,220.879908,53.238744,1056.07430829,1033.84952829,4.83426,17.3905199941
 04/06  21:00:00,117.679596247,0.0,0.0,0.0,43.513341876,52.539744,13.539472505,0.0,4.83426,8.70521250504
 04/06  22:00:00,117.465849634,0.0,0.0,0.0,43.513341876,52.539744,13.491906768,0.0,4.83426,8.65764676801
 04/06  23:00:00,118.552874929,0.0,0.0,0.0,43.513341876,52.539744,13.4775063518,0.0,4.83426,8.64324635182
 04/06  24:00:00,117.524849237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  01:00:00,117.525306314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.511017616,0.0,0.0,0.0,43.513341876,52.539744,13.4590180317,0.0,4.83426,8.62475803165
 04/07  03:00:00,117.498833904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,119.616609737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.278291129,0.0,0.0,0.0,43.513341876,52.539744,13.4588185421,0.0,4.83426,8.62455854211
 04/07  06:00:00,195.106993938,73.2743189784,0.0,0.0,43.513341876,53.238744,1776.38091532,1771.52665532,4.83426,0.02
 04/07  07:00:00,356.73794646,73.2743189784,0.0,0.0,220.879908,53.238744,1620.43816962,1580.21636094,4.83426,35.3875486784
 04/07  08:00:00,446.197429718,73.2743189784,0.0,0.0,220.879908,145.652643033,1421.98467391,1350.01122837,36.25695,35.7164955405
 04/07  09:00:00,446.254817152,73.2743189784,0.00153816468186,0.0,220.879908,145.652643033,1391.68596098,1291.99383778,36.25695,63.4351732019
 04/07  10:00:00,451.889538013,73.2743189784,0.00119408986627,0.0,220.879908,151.653867033,1313.68841613,1210.90250236,48.3426,54.4433137758
 04/07  11:00:00,452.553236383,73.2743189784,0.0,0.0,220.879908,151.653867033,1209.97003049,1097.76617873,48.3426,63.8612517672
 04/07  12:00:00,451.088336027,73.3693663553,0.0,0.0,220.879908,151.653867033,1001.18614645,888.722981621,48.3426,64.1205648317
 04/07  13:00:00,445.526343031,74.113309693,0.0,0.0,220.879908,145.652643033,806.91661292,709.285188269,24.1713,73.4601246509
 04/07  14:00:00,446.178733823,74.9686233991,0.0,0.0,220.879908,145.652643033,573.835299652,495.282129841,24.1713,54.3818698111
 04/07  15:00:00,438.827046435,75.5718612078,0.0,0.0,220.879908,137.835547516,350.77555197,291.412481309,4.83426,54.5288106605
 04/07  16:00:00,432.668233213,74.512165191,0.0,0.0,220.879908,133.019064,165.18648231,106.386091598,4.83426,53.9661307122
 04/07  17:00:00,351.916290785,73.5730248049,0.0,0.0,220.879908,53.238744,218.042043774,168.235114574,4.83426,44.9726692008
 04/07  18:00:00,351.758014513,73.4132359509,0.0,0.0,220.879908,53.238744,287.010958802,227.929922095,4.83426,54.2467767069
 04/07  19:00:00,351.685181922,73.331478918,0.0,0.0,220.879908,53.238744,378.302643147,356.050146546,4.83426,17.4182366014
 04/07  20:00:00,369.668616467,73.2889959178,0.0,0.0,220.879908,53.238744,563.368049116,549.828840086,4.83426,8.70494902927
 04/07  21:00:00,117.457872467,0.0,0.0,0.0,43.513341876,52.539744,22.2246464405,0.0,4.83426,17.3903864405
 04/07  22:00:00,117.511791798,0.0,0.0,0.0,43.513341876,52.539744,13.4917645714,0.0,4.83426,8.65750457142
 04/07  23:00:00,118.598884975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.584978315,0.0,0.0,0.0,43.513341876,52.539744,13.4588829756,0.0,4.83426,8.62462297557
 04/08  01:00:00,117.59674498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.59337557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,117.562551247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,117.967419772,0.0,0.0,0.0,43.513341876,52.539744,13.4495460682,0.0,4.83426,8.61528606816
 04/08  05:00:00,117.928325001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,117.951136046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,102.889804054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,99.9251189979,0.0,0.0,0.0,43.513341876,52.539744,13.4495415472,0.0,4.83426,8.61528154724
 04/08  09:00:00,100.006483089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.048653259,0.0,0.0,0.0,43.513341876,52.539744,22.345038864,0.0,4.83426,17.510778864
 04/08  11:00:00,100.961788569,0.0,0.0,0.0,43.513341876,52.539744,13.5074033215,0.0,4.83426,8.6731433215
 04/08  12:00:00,100.0188117,0.0,0.0,0.0,43.513341876,52.539744,13.5077577959,0.0,4.83426,8.67349779592
 04/08  13:00:00,100.102116764,0.0,0.0,0.0,43.513341876,52.539744,13.4984645866,0.0,4.83426,8.6642045866
 04/08  14:00:00,100.13871765,0.0,0.0,0.0,43.513341876,52.539744,13.4978921258,0.0,4.83426,8.6636321258
 04/08  15:00:00,100.094745277,0.0,0.0,0.0,43.513341876,52.539744,13.4983952416,0.0,4.83426,8.66413524159
 04/08  16:00:00,99.8575814052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,99.8380880258,0.0,0.0,0.0,43.513341876,52.539744,13.4497454221,0.0,4.83426,8.61548542212
 04/08  18:00:00,99.8101110509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,100.20079965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.076043456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,117.856871422,0.0,0.0,0.0,43.513341876,52.539744,40.3709085041,0.0,4.83426,35.5366485041
 04/08  22:00:00,117.507574414,0.0,0.0,0.0,43.513341876,52.539744,13.4496153692,0.0,4.83426,8.61535536921
 04/08  23:00:00,118.49281892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.495115228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.489000443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.483424797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.477734653,0.0,0.0,0.0,43.513341876,52.539744,13.4496025369,0.0,4.83426,8.61534253687
 04/09  04:00:00,117.900714947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,117.868440559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,117.892908147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,99.8382521852,0.0,0.0,0.0,43.513341876,52.539744,13.449589616,0.0,4.83426,8.61532961598
 04/09  08:00:00,99.8598374374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,99.9049760242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,99.9147371312,0.0,0.0,0.0,43.513341876,52.539744,31.0889494092,0.0,4.83426,26.2546894092
 04/09  11:00:00,100.858368921,0.0,0.0,0.0,43.513341876,52.539744,13.5079598969,0.0,4.83426,8.67369989693
 04/09  12:00:00,99.9144369806,0.0,0.0,0.0,43.513341876,52.539744,13.5070717788,0.0,4.83426,8.67281177875
 04/09  13:00:00,99.9996724135,0.0,0.0,0.0,43.513341876,52.539744,13.5074139447,0.0,4.83426,8.6731539447
 04/09  14:00:00,100.021437958,0.0,0.0,0.0,43.513341876,52.539744,13.4976593237,0.0,4.83426,8.66339932367
 04/09  15:00:00,99.9721093324,0.0,0.0,0.0,43.513341876,52.539744,13.4981502732,0.0,4.83426,8.6638902732
 04/09  16:00:00,99.7564237059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.7405590009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.7189732994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,100.124711539,0.0,0.0,0.0,43.513341876,52.539744,13.4495648268,0.0,4.83426,8.61530482684
 04/09  20:00:00,115.026613642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.80941425,0.0,0.0,0.0,43.513341876,52.539744,40.374845849,0.0,4.83426,35.540585849
 04/09  22:00:00,117.467470713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.454623869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.458486168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
