Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  01:00:00,117.455308427,0.0,0.0,0.0,43.513341876,52.539744,13.4590165134,0.0,4.83426,8.62475651341
 04/10  02:00:00,117.451197914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.794027438,0.347010025086,0.0,0.0,43.513341876,52.539744,13.7213716994,0.262582063676,4.83426,8.62452963571
 04/10  04:00:00,119.46779615,1.59516358518,0.0,0.0,43.513341876,52.539744,5.72184523161,0.867585231608,4.83426,0.02
 04/10  05:00:00,121.486964012,3.64286632798,0.0,0.0,43.513341876,52.539744,6.74965721015,1.89539721015,4.83426,0.02
 04/10  06:00:00,196.319961148,73.2743189784,0.0,0.0,43.513341876,53.238744,2255.55538438,2242.09639721,4.83426,8.62472717315
 04/10  07:00:00,354.782466016,73.2743189784,0.0,0.0,220.879908,53.238744,1756.17646342,1724.79952191,4.83426,26.5426815122
 04/10  08:00:00,446.319154596,73.2743189784,0.0,0.0,220.879908,145.652643033,1444.66855016,1363.77799256,36.25695,44.6336075999
 04/10  09:00:00,446.183327839,73.2743189784,0.00120023554311,0.0,220.879908,145.652643033,1388.08494094,1297.48547934,36.25695,54.3425115947
 04/10  10:00:00,452.009470627,73.2743189784,0.000897139519055,0.0,220.879908,151.653867033,1354.70619259,1251.91529041,48.3426,54.4483021813
 04/10  11:00:00,452.749676297,73.2743189784,0.0,0.0,220.879908,151.653867033,1274.18019416,1161.9937423,48.3426,63.8438518613
 04/10  12:00:00,451.3682052,73.2743189784,0.0,0.0,220.879908,151.653867033,1184.05265079,1066.29983691,48.3426,69.41021388
 04/10  13:00:00,445.488013295,73.5358697916,0.0,0.0,220.879908,145.652643033,1106.95595976,1014.67354016,24.1713,68.1111196008
 04/10  14:00:00,446.344990233,74.1295612419,0.0,0.0,220.879908,145.652643033,1144.0174323,1065.46128771,24.1713,54.3848445903
 04/10  15:00:00,438.835948117,74.2808913879,0.0,0.0,220.879908,137.835547516,1110.91127596,1042.48607183,4.83426,63.5909441289
 04/10  16:00:00,432.830489457,73.3387741807,0.0,0.0,220.879908,133.019064,999.479411584,949.677364749,4.83426,44.9677868349
 04/10  17:00:00,353.181005937,73.2743189784,0.0,0.0,220.879908,53.238744,1113.71439987,1061.25639785,4.83426,47.6237420131
 04/10  18:00:00,353.607276585,73.2743189784,0.0,0.0,220.879908,53.238744,1181.42986029,1125.0332096,4.83426,51.562390698
 04/10  19:00:00,354.784139555,73.2743189784,0.0,0.0,220.879908,53.238744,1236.95277405,1214.70165261,4.83426,17.4168614439
 04/10  20:00:00,369.81605237,73.2743189784,0.0,0.0,220.879908,53.238744,1294.93789325,1272.71530069,4.83426,17.3883325604
 04/10  21:00:00,117.60787231,0.0,0.0,0.0,43.513341876,52.539744,13.5383209615,0.0,4.83426,8.70406096147
 04/10  22:00:00,117.406234082,0.0,0.0,0.0,43.513341876,52.539744,13.4919470615,0.0,4.83426,8.65768706149
 04/10  23:00:00,118.522192517,0.0,0.0,0.0,43.513341876,52.539744,13.4773544279,0.0,4.83426,8.64309442789
 04/10  24:00:00,117.483434376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.497331944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.494953426,0.0,0.0,0.0,43.513341876,52.539744,13.4590425964,0.0,4.83426,8.62478259643
 04/11  03:00:00,117.48831628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.606292099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.309817009,1.04103007526,0.0,0.0,43.513341876,52.539744,13.6127391566,0.153716554956,4.83426,8.62476260164
 04/11  06:00:00,196.462231146,73.2743189784,0.0,0.0,43.513341876,53.238744,1931.87621279,1927.02195279,4.83426,0.02
 04/11  07:00:00,354.846262523,73.2743189784,0.0,0.0,220.879908,53.238744,1752.72565277,1712.50918295,4.83426,35.3822098205
 04/11  08:00:00,447.11166765,73.2743189784,0.0,0.0,220.879908,145.652643033,1502.44595602,1430.47718201,36.25695,35.7118240024
 04/11  09:00:00,446.846280182,73.2743189784,0.0,0.0,220.879908,145.652643033,1420.02420665,1329.41111685,36.25695,54.3561397958
 04/11  10:00:00,452.387093467,73.2743189784,0.000927091024236,0.0,220.879908,151.653867033,1373.17187814,1261.31867338,48.3426,63.5106047581
 04/11  11:00:00,453.051290567,73.2743189784,0.0,0.0,220.879908,151.653867033,1283.65482992,1171.46985622,48.3426,63.842373697
 04/11  12:00:00,451.715136803,73.2743189784,0.0,0.0,220.879908,151.653867033,1227.31882304,1114.88190307,48.3426,64.0943199757
 04/11  13:00:00,445.395449734,73.2743189784,0.0,0.0,220.879908,145.652643033,1162.07122664,1073.65227248,24.1713,64.2476541587
 04/11  14:00:00,445.329777946,73.2743189784,0.0,0.0,220.879908,145.652643033,1162.91811738,1075.30312395,24.1713,63.4436934263
 04/11  15:00:00,437.539754859,73.2800499112,0.0,0.0,220.879908,137.835547516,1103.37938012,1044.05175669,4.83426,54.4933634324
 04/11  16:00:00,432.379520107,73.2743189784,0.0,0.0,220.879908,133.019064,940.853884818,891.063558722,4.83426,44.9560660962
 04/11  17:00:00,352.614261982,73.2743189784,0.0,0.0,220.879908,53.238744,1037.69024037,978.907027968,4.83426,53.9489523992
 04/11  18:00:00,352.686461226,73.2743189784,0.0,0.0,220.879908,53.238744,1063.31841908,1004.27504348,4.83426,54.2091155958
 04/11  19:00:00,352.779984326,73.2743189784,0.0,0.0,220.879908,53.238744,1059.25635482,1045.70426245,4.83426,8.71783236943
 04/11  20:00:00,367.988362822,73.2743189784,0.0,0.0,220.879908,53.238744,1134.99766364,1112.77483021,4.83426,17.3885734283
 04/11  21:00:00,117.31490395,0.0,0.0,0.0,43.513341876,52.539744,13.5384061949,0.0,4.83426,8.70414619487
 04/11  22:00:00,117.422206294,0.0,0.0,0.0,43.513341876,52.539744,13.4918925859,0.0,4.83426,8.65763258591
 04/11  23:00:00,118.537988183,0.0,0.0,0.0,43.513341876,52.539744,13.4777736407,0.0,4.83426,8.64351364067
 04/11  24:00:00,117.499128714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.512007298,0.0,0.0,0.0,43.513341876,52.539744,13.4588334817,0.0,4.83426,8.62457348167
 04/12  02:00:00,117.508007923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.501891215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,117.923544958,0.0,0.0,0.0,43.513341876,52.539744,13.4590103309,0.0,4.83426,8.62475033089
 04/12  05:00:00,117.888589642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,195.756544521,73.2743189784,0.0,0.0,43.513341876,53.238744,1954.12140534,1949.26714534,4.83426,0.02
 04/12  07:00:00,354.660369158,73.2743189784,0.0,0.0,220.879908,53.238744,1699.97958059,1659.76795091,4.83426,35.3773696792
 04/12  08:00:00,446.352201119,73.2743189784,0.0,0.0,220.879908,145.652643033,1401.70626119,1329.74035322,36.25695,35.7089579641
 04/12  09:00:00,445.694400042,73.2743189784,0.00165978507923,0.0,220.879908,145.652643033,1256.16198895,1156.51361894,36.25695,63.3914200063
 04/12  10:00:00,451.226037956,73.2743189784,0.00110015068233,0.0,220.879908,151.653867033,1131.5632635,1028.7978083,48.3426,54.4228552013
 04/12  11:00:00,452.053024393,73.2743189784,0.0,0.0,220.879908,151.653867033,1050.01966106,937.843697491,48.3426,63.8333635728
 04/12  12:00:00,450.942742811,73.2896628994,0.0,0.0,220.879908,151.653867033,1016.60051461,904.16763571,48.3426,64.0902788999
 04/12  13:00:00,445.069012043,73.5097417057,0.0,0.0,220.879908,145.652643033,948.460581041,850.872022642,24.1713,73.4172583993
 04/12  14:00:00,445.041759978,73.5170490646,0.0,0.0,220.879908,145.652643033,931.856757421,853.332003126,24.1713,54.353454295
 04/12  15:00:00,437.33084043,73.6171493574,0.0,0.0,220.879908,137.835547516,887.351828172,828.022142866,4.83426,54.4954253061
 04/12  16:00:00,431.774547049,73.2754749819,0.0,0.0,220.879908,133.019064,689.094910772,630.323060807,4.83426,53.9375899648
 04/12  17:00:00,351.917750853,73.2743189784,0.0,0.0,220.879908,53.238744,716.730948653,666.937179321,4.83426,44.9595093313
 04/12  18:00:00,351.920783723,73.2743189784,0.0,0.0,220.879908,53.238744,741.569671399,682.524000639,4.83426,54.2114107595
 04/12  19:00:00,352.40036631,73.2743189784,0.0,0.0,220.879908,53.238744,779.226526297,756.975829137,4.83426,17.41643716
 04/12  20:00:00,367.700712802,73.2743189784,0.0,0.0,220.879908,53.238744,974.275144672,960.737444831,4.83426,8.70343984071
 04/12  21:00:00,117.643334066,0.0,0.0,0.0,43.513341876,52.539744,17.433537474,0.0,4.83426,12.599277474
 04/12  22:00:00,117.440647181,0.0,0.0,0.0,43.513341876,52.539744,9.61533357122,0.0,4.83426,4.78107357122
 04/12  23:00:00,118.556572341,0.0,0.0,0.0,43.513341876,52.539744,13.4772783904,0.0,4.83426,8.6430183904
 04/12  24:00:00,117.517020489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.530180846,0.0,0.0,0.0,43.513341876,52.539744,13.4589769916,0.0,4.83426,8.62471699157
 04/13  02:00:00,117.527071552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.519952007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.941507748,0.0,0.0,0.0,43.513341876,52.539744,13.4587232284,0.0,4.83426,8.62446322838
 04/13  05:00:00,117.906112559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,194.938153007,73.2743189784,0.0,0.0,43.513341876,53.238744,1864.71525735,1859.86099735,4.83426,0.02
 04/13  07:00:00,353.407609322,73.2743189784,0.0,0.0,220.879908,53.238744,1506.23416636,1466.02015346,4.83426,35.3797528975
 04/13  08:00:00,445.20278082,73.2743189784,0.00116048146575,0.0,220.879908,145.652643033,1203.75085092,1122.86578074,36.25695,44.6281201787
 04/13  09:00:00,444.895246748,73.2743189784,0.00168635209426,0.0,220.879908,145.652643033,1033.83181061,943.256748931,36.25695,54.3181116771
 04/13  10:00:00,450.689400719,73.3356987308,0.00119322818034,0.0,220.879908,151.653867033,862.579927029,759.8127202,48.3426,54.4246068298
 04/13  11:00:00,451.869744113,73.5800670712,0.0,0.0,220.879908,151.653867033,788.281769761,676.109649606,48.3426,63.8295201551
 04/13  12:00:00,451.726599611,74.3307744598,0.0,0.0,220.879908,151.653867033,817.636969079,705.213808827,48.3426,64.0805602523
 04/13  13:00:00,446.872551677,75.3739214558,0.0,0.0,220.879908,145.652643033,840.140776809,742.554240654,24.1713,73.4152361548
 04/13  14:00:00,447.841522314,76.3012256975,0.0,0.0,220.879908,145.652643033,826.293809662,747.770076674,24.1713,54.3524329878
 04/13  15:00:00,440.737464336,76.9616756184,0.0,0.0,220.879908,137.835547516,795.607873846,736.278894141,4.83426,54.4947197052
 04/13  16:00:00,433.367012035,74.663602697,0.0,0.0,220.879908,133.019064,720.265101901,661.494707074,4.83426,53.9361348273
 04/13  17:00:00,352.317142921,73.4781200147,0.0,0.0,220.879908,53.238744,797.794314925,748.002329987,4.83426,44.9577249375
 04/13  18:00:00,352.299187274,73.3530487477,0.0,0.0,220.879908,53.238744,874.20691584,815.16361033,4.83426,54.2090455101
 04/13  19:00:00,352.927687947,73.2867360904,0.0,0.0,220.879908,53.238744,972.098995537,949.84800081,4.83426,17.4167347268
 04/13  20:00:00,368.29725441,73.2743189784,0.0,0.0,220.879908,53.238744,1086.40996846,1072.87211805,4.83426,8.7035904166
 04/13  21:00:00,117.654080016,0.0,0.0,0.0,43.513341876,52.539744,22.2210851893,0.0,4.83426,17.3868251893
 04/13  22:00:00,117.450843381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.565868029,0.0,0.0,0.0,43.513341876,52.539744,13.4774710069,0.0,4.83426,8.64321100688
 04/13  24:00:00,117.528206096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.541374551,0.0,0.0,0.0,43.513341876,52.539744,13.4587664476,0.0,4.83426,8.62450644764
 04/14  02:00:00,117.537821785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.530353206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.645926896,0.0,0.0,0.0,43.513341876,52.539744,13.4589227259,0.0,4.83426,8.62466272592
 04/14  05:00:00,119.308885564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,191.740512008,73.2743189784,0.0,0.0,43.513341876,53.238744,1664.3830456,1650.9243839,4.83426,8.6244016988
 04/14  07:00:00,353.622818002,73.2743189784,0.0,0.0,220.879908,53.238744,1529.40554914,1498.03294189,4.83426,26.5383472511
 04/14  08:00:00,445.212197225,73.2743189784,0.00127085822455,0.0,220.879908,145.652643033,1161.06447339,1080.18165765,36.25695,44.6258657448
 04/14  09:00:00,444.628645004,73.2743189784,0.0018353306603,0.0,220.879908,145.652643033,885.581730585,795.009583998,36.25695,54.3151965864
 04/14  10:00:00,450.623714161,73.4261714077,0.0013161222632,0.0,220.879908,151.653867033,722.714664623,619.950701789,48.3426,54.421362834
 04/14  11:00:00,452.16198367,74.0349508232,0.0,0.0,220.879908,151.653867033,614.211307439,502.048348451,48.3426,63.8203589876
 04/14  12:00:00,452.345967023,75.1725251513,0.0,0.0,220.879908,151.653867033,572.41259325,459.995459897,48.3426,64.074533353
 04/14  13:00:00,448.017840891,76.8158021187,0.0,0.0,220.879908,145.652643033,543.891489723,446.312831283,24.1713,73.4073584397
 04/14  14:00:00,449.769449046,78.6088765599,0.0,0.0,220.879908,145.652643033,480.510936547,401.992361728,24.1713,54.3472748192
 04/14  15:00:00,443.067680115,79.7417828301,0.0,0.0,220.879908,137.835547516,441.953148929,382.630130426,4.83426,54.4887585029
 04/14  16:00:00,434.66063108,76.3685529875,0.0,0.0,220.879908,133.019064,393.018778509,334.253630129,4.83426,53.9308883807
 04/14  17:00:00,352.699348197,74.1871815269,0.0,0.0,220.879908,53.238744,536.311718224,486.525033511,4.83426,44.952424713
 04/14  18:00:00,352.345710195,73.7064764665,0.0,0.0,220.879908,53.238744,702.364233673,643.327467213,4.83426,54.2025064602
 04/14  19:00:00,352.199122444,73.4055705344,0.0,0.0,220.879908,53.238744,821.036123548,798.786236241,4.83426,17.4156273066
 04/14  20:00:00,367.357217513,73.3199747808,0.0,0.0,220.879908,53.238744,961.437063624,947.899752584,4.83426,8.70305104083
 04/14  21:00:00,117.36433275,0.0,0.0,0.0,43.513341876,52.539744,13.5363134489,0.0,4.83426,8.70205344892
 04/14  22:00:00,117.462013244,0.0,0.0,0.0,43.513341876,52.539744,13.4916074669,0.0,4.83426,8.65734746692
 04/14  23:00:00,118.575360701,0.0,0.0,0.0,43.513341876,52.539744,13.4770268792,0.0,4.83426,8.64276687921
 04/14  24:00:00,117.537831133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.547873261,0.0,0.0,0.0,43.513341876,52.539744,13.4495219778,0.0,4.83426,8.61526197782
 04/15  02:00:00,117.541758859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.533349801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,117.953464968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,117.917411368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,114.95096947,0.0,0.0,0.0,43.513341876,52.539744,13.4494552521,0.0,4.83426,8.61519525214
 04/15  07:00:00,99.8943740106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,99.9273704867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.012639425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.077253503,0.0,0.0,0.0,43.513341876,52.539744,31.0847732102,0.0,4.83426,26.2505132102
 04/15  11:00:00,101.000224848,0.0,0.0,0.0,43.513341876,52.539744,13.5070037425,0.0,4.83426,8.67274374247
 04/15  12:00:00,100.085188955,0.0,0.0,0.0,43.513341876,52.539744,13.5072813682,0.0,4.83426,8.67302136824
 04/15  13:00:00,100.175906501,0.0,0.0,0.0,43.513341876,52.539744,13.4975448952,0.0,4.83426,8.66328489518
 04/15  14:00:00,100.226278875,0.0,0.0,0.0,43.513341876,52.539744,13.4960301811,0.0,4.83426,8.66177018113
 04/15  15:00:00,100.218895569,0.0,0.0,0.0,43.513341876,52.539744,13.4973301076,0.0,4.83426,8.6630701076
 04/15  16:00:00,100.018054866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,101.430045448,1.41421275304,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.843836672,0.854218672885,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.589454824,0.211375198796,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,115.246395279,0.0,0.0,0.0,43.513341876,52.539744,13.4494232939,0.0,4.83426,8.61516329385
 04/15  21:00:00,117.997735265,0.0,0.0,0.0,43.513341876,52.539744,40.3612662191,0.0,4.83426,35.5270062191
 04/15  22:00:00,117.631005741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.565025213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.616728914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.616576603,0.0,0.0,0.0,43.513341876,52.539744,13.4494474484,0.0,4.83426,8.61518744841
 04/16  02:00:00,117.605180515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.601922358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.030554647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.998401706,0.0,0.0,0.0,43.513341876,52.539744,13.4493710685,0.0,4.83426,8.61511106852
 04/16  06:00:00,115.035504045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,99.9720443893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.9784895606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,99.9941454583,0.0,0.0,0.0,43.513341876,52.539744,13.4587528437,0.0,4.83426,8.62449284372
 04/16  10:00:00,99.9838460538,0.0,0.0,0.0,43.513341876,52.539744,22.3407125473,0.0,4.83426,17.5064525473
 04/16  11:00:00,100.920048086,0.0,0.0,0.0,43.513341876,52.539744,13.5068197621,0.0,4.83426,8.67255976211
 04/16  12:00:00,100.04517067,0.0,0.0,0.0,43.513341876,52.539744,13.5064457397,0.0,4.83426,8.67218573969
 04/16  13:00:00,100.160720236,0.0,0.0,0.0,43.513341876,52.539744,13.5067118377,0.0,4.83426,8.67245183771
 04/16  14:00:00,100.210901537,0.0,0.0,0.0,43.513341876,52.539744,13.4972920229,0.0,4.83426,8.66303202286
 04/16  15:00:00,100.20793088,0.0,0.0,0.0,43.513341876,52.539744,13.4977056445,0.0,4.83426,8.66344564453
 04/16  16:00:00,100.03902154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,101.828151267,1.62822476012,0.0935607166071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,101.870984549,1.79736780912,0.02711481747,0.0,43.513341876,52.539744,13.4480841802,0.0,4.83426,8.6138241802
 04/16  19:00:00,100.446971852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,115.306967455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.036991848,0.0,0.0,0.0,43.513341876,52.539744,40.3624727155,0.0,4.83426,35.5282127155
 04/16  22:00:00,117.664781862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.580020805,0.0,0.0,0.0,43.513341876,52.539744,13.4495707265,0.0,4.83426,8.61531072653
 04/16  24:00:00,117.65561926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.643894479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.634957787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.611054961,0.0,0.0,0.0,43.513341876,52.539744,13.4587456104,0.0,4.83426,8.6244856104
 04/17  04:00:00,118.020032294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,117.982234835,0.0,0.0,0.0,43.513341876,52.539744,13.4584552889,0.0,4.83426,8.62419528894
 04/17  06:00:00,189.796152173,73.2743189784,0.0,0.0,43.513341876,53.238744,1246.08151052,1241.22725052,4.83426,0.02
 04/17  07:00:00,352.30524042,73.2743189784,0.0,0.0,220.879908,53.238744,1119.52506994,1088.15923011,4.83426,26.5315798328
 04/17  08:00:00,444.684250787,73.2743189784,0.00189005312864,0.0,220.879908,145.652643033,970.255555529,889.374590817,36.25695,44.6240147117
 04/17  09:00:00,444.652801602,73.3323551522,0.0028186499214,0.0,220.879908,145.652643033,806.343829961,715.771238787,36.25695,54.3156411738
 04/17  10:00:00,450.833976075,73.6209799508,0.00194454516112,0.0,220.879908,151.653867033,610.154174875,507.393586325,48.3426,54.4179885492
 04/17  11:00:00,452.61669614,74.5188241439,0.0,0.0,220.879908,151.653867033,470.54799212,358.408545711,48.3426,63.7968464086
 04/17  12:00:00,453.23519002,76.0875481466,0.0,0.0,220.879908,151.653867033,346.37553548,233.974619382,48.3426,64.0583160983
 04/17  13:00:00,454.678554482,78.5498481749,4.63090736014,0.0,220.879908,145.652643033,258.368030045,160.824076389,24.1713,73.3726536555
 04/17  14:00:00,461.0038127,80.4532280045,9.13294652178,0.0,220.879908,145.652643033,239.364412078,160.852432891,24.1713,54.340679187
 04/17  15:00:00,448.335673863,81.6651201585,3.31214551291,0.0,220.879908,137.835547516,191.096277745,131.780838715,4.83426,54.4811790295
 04/17  16:00:00,435.736283044,77.5245127179,0.0,0.0,220.879908,133.019064,162.286129605,103.5292579,4.83426,53.9226117047
 04/17  17:00:00,353.351324685,74.9285563708,0.0,0.0,220.879908,53.238744,289.415096948,239.644539087,4.83426,44.9362978603
 04/17  18:00:00,352.591609874,74.160465439,0.0,0.0,220.879908,53.238744,351.347667665,292.322360435,4.83426,54.1910472308
 04/17  19:00:00,352.588665465,73.719438192,0.0,0.0,220.879908,53.238744,430.117589135,407.868125131,4.83426,17.4152040042
 04/17  20:00:00,364.285474077,73.4602749023,0.0,0.0,220.879908,53.238744,522.174723683,508.637608703,4.83426,8.70285498039
 04/17  21:00:00,117.838485441,0.0,0.0,0.0,43.513341876,52.539744,22.2194917734,0.0,4.83426,17.3852317734
 04/17  22:00:00,117.614451625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.651032377,0.0,0.0,0.0,43.513341876,52.539744,13.4769902476,0.0,4.83426,8.64273024759
 04/17  24:00:00,117.667612522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.683658796,0.0,0.0,0.0,43.513341876,52.539744,13.4587792989,0.0,4.83426,8.62451929887
 04/18  02:00:00,117.705114735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.687854948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.778783705,0.0,0.0,0.0,43.513341876,52.539744,13.4584769359,0.0,4.83426,8.62421693589
 04/18  05:00:00,119.439637488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,190.199430453,73.2743189784,0.00165767892985,0.0,43.513341876,53.238744,1181.53982566,1176.68556566,4.83426,0.02
 04/18  07:00:00,352.082457974,73.2743189784,0.0,0.0,220.879908,53.238744,1001.24127829,961.036982324,4.83426,35.3700359687
 04/18  08:00:00,444.442004064,73.2798730392,0.00161569051324,0.0,220.879908,145.652643033,794.728805496,717.88948544,36.25695,40.5823700557
 04/18  09:00:00,444.549551535,73.3622512882,0.00212171013565,0.0,220.879908,145.652643033,742.280915775,647.638628111,36.25695,58.3853376643
 04/18  10:00:00,450.603256543,73.4385340694,0.00153898394253,0.0,220.879908,151.653867033,680.168053466,577.433447936,48.3426,54.3920055302
 04/18  11:00:00,451.645682554,73.5528476682,0.0,0.0,220.879908,151.653867033,618.513457706,506.372786369,48.3426,63.7980713371
 04/18  12:00:00,451.047556354,73.8867909108,0.0,0.0,220.879908,151.653867033,584.646287899,472.255939817,48.3426,64.0477480811
 04/18  13:00:00,445.234116077,74.0093465072,0.0,0.0,220.879908,145.652643033,624.884708545,536.517788994,24.1713,64.1956195513
 04/18  14:00:00,445.392303716,74.1418226976,0.0,0.0,220.879908,145.652643033,655.491669431,576.44074555,24.1713,54.8796238805
 04/18  15:00:00,437.46008971,74.0672823924,0.0,0.0,220.879908,137.835547516,595.386586329,527.54428759,4.83426,63.0080387395
 04/18  16:00:00,431.592507411,73.2963811584,0.0,0.0,220.879908,133.019064,420.590384835,370.817432874,4.83426,44.9386919608
 04/18  17:00:00,351.795158096,73.2743189784,0.0,0.0,220.879908,53.238744,529.758691087,474.847827043,4.83426,50.0766040438
 04/18  18:00:00,351.787199221,73.2743189784,0.0,0.0,220.879908,53.238744,513.081349358,459.221094403,4.83426,49.0259949549
 04/18  19:00:00,351.730441299,73.2743189784,0.0,0.0,220.879908,53.238744,428.127921257,405.878617123,4.83426,17.4150441343
 04/18  20:00:00,363.675089135,73.2743189784,0.0,0.0,220.879908,53.238744,392.552669046,379.016060055,4.83426,8.70234899166
 04/18  21:00:00,117.653459855,0.0,0.0,0.0,43.513341876,52.539744,22.2219833031,0.0,4.83426,17.3877233031
 04/18  22:00:00,117.724797454,0.0,0.0,0.0,43.513341876,52.539744,13.489146968,0.0,4.83426,8.65488696796
 04/18  23:00:00,118.707190794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,117.773138629,0.0,0.0,0.0,43.513341876,52.539744,13.4584968906,0.0,4.83426,8.62423689062
 04/19  01:00:00,117.808045981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,117.875263541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.880334782,0.0,0.0,0.0,43.513341876,52.539744,13.4585962282,0.0,4.83426,8.62433622816
 04/19  04:00:00,118.290700919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.257264797,0.0,0.0,0.0,43.513341876,52.539744,13.4587019434,0.0,4.83426,8.62444194335
 04/19  06:00:00,188.169782794,73.2743189784,1.91210528106,0.0,43.513341876,53.238744,487.602885153,482.748625153,4.83426,0.02
 04/19  07:00:00,351.915025583,73.2743189784,0.0,0.0,220.879908,53.238744,421.500840459,390.13761281,4.83426,26.5289676486
 04/19  08:00:00,450.934298391,73.348887701,6.28732551023,0.0,220.879908,145.652643033,312.476231166,231.605524428,36.25695,44.6137567384
 04/19  09:00:00,444.62032509,73.332576979,0.0,0.0,220.879908,145.652643033,724.483587296,633.923258027,36.25695,54.3033792693
 04/19  10:00:00,450.867228962,73.3197277408,0.0014168536658,0.0,220.879908,151.653867033,1087.21948738,984.472732219,48.3426,54.4041551625
 04/19  11:00:00,452.00741393,73.3772283733,0.0,0.0,220.879908,151.653867033,1063.82914556,951.700870562,48.3426,63.7856750028
 04/19  12:00:00,451.090067925,73.4029576702,0.0,0.0,220.879908,151.653867033,1048.73275206,936.344221018,48.3426,64.0459310443
 04/19  13:00:00,445.253721839,73.5171394614,0.0,0.0,220.879908,145.652643033,1047.87674196,950.344316499,24.1713,73.3611254607
 04/19  14:00:00,445.467528144,73.714907875,0.0,0.0,220.879908,145.652643033,1022.98392931,944.489316322,24.1713,54.3233129877
 04/19  15:00:00,438.477310228,74.5333624185,0.0,0.0,220.879908,137.835547516,920.433136483,861.137479029,4.83426,54.4613974537
 04/19  16:00:00,432.012848109,73.3480944745,0.0,0.0,220.879908,133.019064,745.33305438,686.59342949,4.83426,53.9053648898
 04/19  17:00:00,352.072579214,73.2743189784,0.0,0.0,220.879908,53.238744,783.782832842,734.015301095,4.83426,44.9332717468
 04/19  18:00:00,352.089662264,73.2743189784,0.0,0.0,220.879908,53.238744,816.732410991,757.726616562,4.83426,54.1715344299
 04/19  19:00:00,352.576941829,73.2743189784,0.0,0.0,220.879908,53.238744,834.213410975,820.664083045,4.83426,8.7150679301
 04/19  20:00:00,364.537369818,73.2743189784,0.0,0.0,220.879908,53.238744,873.499682243,851.280392754,4.83426,17.3850294886
 04/19  21:00:00,117.733363822,0.0,0.0,0.0,43.513341876,52.539744,13.5365147377,0.0,4.83426,8.70225473771
 04/19  22:00:00,117.515318317,0.0,0.0,0.0,43.513341876,52.539744,13.4905002653,0.0,4.83426,8.65624026534
 04/19  23:00:00,118.598589423,0.0,0.0,0.0,43.513341876,52.539744,13.4772011828,0.0,4.83426,8.64294118276
 04/19  24:00:00,117.599594835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.595731178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.579567166,0.0,0.0,0.0,43.513341876,52.539744,13.4585258253,0.0,4.83426,8.62426582529
 04/20  03:00:00,117.564953648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,117.967088733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,117.93661931,0.0,0.0,0.0,43.513341876,52.539744,13.4586197984,0.0,4.83426,8.62435979843
 04/20  06:00:00,187.193464189,73.2743189784,0.0011938068151,0.0,43.513341876,53.238744,1462.5250204,1457.6707604,4.83426,0.02
 04/20  07:00:00,352.60646952,73.2743189784,0.0,0.0,220.879908,53.238744,1315.31975523,1275.12056941,4.83426,35.3649258191
 04/20  08:00:00,445.02213613,73.2743189784,0.0012768110035,0.0,220.879908,145.652643033,1172.91767935,1100.96839511,36.25695,35.6923342348
 04/20  09:00:00,445.022952076,73.2743189784,0.0015490421956,0.0,220.879908,145.652643033,1127.02024463,1036.45220283,36.25695,54.3110918036
 04/20  10:00:00,450.995354506,73.2743189784,0.0011535144032,0.0,220.879908,151.653867033,1111.60656768,999.791985825,48.3426,63.4719818571
 04/20  11:00:00,451.939747593,73.2743189784,0.0,0.0,220.879908,151.653867033,1030.28710757,927.282777947,48.3426,54.6617296217
 04/20  12:00:00,450.886360549,73.3127193271,0.0,0.0,220.879908,151.653867033,989.802706644,872.886844928,48.3426,68.5732617162
 04/20  13:00:00,445.075525874,73.427529731,0.0,0.0,220.879908,145.652643033,1005.97520714,913.002078988,24.1713,68.8018281478
 04/20  14:00:00,445.419278077,73.7471839305,0.0,0.0,220.879908,145.652643033,982.383853777,903.884215428,24.1713,54.3283383484
 04/20  15:00:00,438.124035662,74.4457687048,0.0,0.0,220.879908,137.835547516,804.923196149,745.622227738,4.83426,54.4667084105
 04/20  16:00:00,431.847055753,73.4168851442,0.0,0.0,220.879908,133.019064,601.136372021,542.392923621,4.83426,53.9091884004
 04/20  17:00:00,351.96329174,73.2743189784,0.0,0.0,220.879908,53.238744,731.869303316,682.103994351,4.83426,44.9310489651
 04/20  18:00:00,352.07270223,73.2743189784,0.0,0.0,220.879908,53.238744,824.353624814,765.345517635,4.83426,54.1738471796
 04/20  19:00:00,352.556431651,73.2743189784,0.0,0.0,220.879908,53.238744,841.158416728,822.241260796,4.83426,14.0828959327
 04/20  20:00:00,364.581419983,73.2743189784,0.0,0.0,220.879908,53.238744,899.296175324,882.434806189,4.83426,12.0271091357
 04/20  21:00:00,117.70964917,0.0,0.0,0.0,43.513341876,52.539744,13.5375385465,0.0,4.83426,8.70327854646
 04/20  22:00:00,117.500658993,0.0,0.0,0.0,43.513341876,52.539744,13.4906378993,0.0,4.83426,8.65637789929
 04/20  23:00:00,118.590702894,0.0,0.0,0.0,43.513341876,52.539744,13.4768563428,0.0,4.83426,8.64259634276
 04/20  24:00:00,117.589225188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.602416664,0.0,0.0,0.0,43.513341876,52.539744,13.4583975379,0.0,4.83426,8.62413753788
 04/21  02:00:00,117.605442296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.611070636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.73662939,0.0,0.0,0.0,43.513341876,52.539744,13.4584798627,0.0,4.83426,8.62421986266
 04/21  05:00:00,119.405001484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,187.40737147,73.2743189784,0.0,0.0,43.513341876,53.238744,1188.19174362,1183.33748362,4.83426,0.02
 04/21  07:00:00,352.215128361,73.2743189784,0.0,0.0,220.879908,53.238744,1096.58380242,1056.38836652,4.83426,35.3611759021
 04/21  08:00:00,444.616036521,73.2743189784,0.00178307773118,0.0,220.879908,145.652643033,979.994609162,908.049957113,36.25695,35.6877020492
 04/21  09:00:00,444.641153204,73.2743189784,0.00230581983493,0.0,220.879908,145.652643033,945.82018444,855.250069179,36.25695,54.3131652611
 04/21  10:00:00,450.575666979,73.2743189784,0.00169479720867,0.0,220.879908,151.653867033,874.790469737,763.001249162,48.3426,63.446620575
 04/21  11:00:00,451.443461985,73.2743189784,0.0,0.0,220.879908,151.653867033,709.240357971,606.23545113,48.3426,54.6623068409
 04/21  12:00:00,450.452512777,73.2758892124,0.0,0.0,220.879908,151.653867033,618.66752388,497.145203364,48.3426,73.1797205161
 04/21  13:00:00,444.544396083,73.2920353985,0.0,0.0,220.879908,145.652643033,676.892211847,588.550301416,24.1713,64.1706104316
 04/21  14:00:00,444.636337892,73.3609265693,0.0,0.0,220.879908,145.652643033,738.34672544,659.848191609,24.1713,54.3272338311
 04/21  15:00:00,437.108660176,73.686618218,0.0,0.0,220.879908,137.835547516,664.736882306,603.837942997,4.83426,56.0646793097
 04/21  16:00:00,431.613131736,73.2848323923,0.0,0.0,220.879908,133.019064,524.253972998,467.098309559,4.83426,52.321403439
 04/21  17:00:00,351.907595597,73.2743189784,0.0,0.0,220.879908,53.238744,706.77844456,657.018839736,4.83426,44.9253448239
 04/21  18:00:00,352.037106724,73.2743189784,0.0,0.0,220.879908,53.238744,825.991244706,766.986416693,4.83426,54.1705680135
 04/21  19:00:00,352.135800046,73.2743189784,0.0,0.0,220.879908,53.238744,871.822268761,849.574920327,4.83426,17.4130884346
 04/21  20:00:00,364.16562411,73.2743189784,0.0,0.0,220.879908,53.238744,908.620749823,895.084655272,4.83426,8.70183455103
 04/21  21:00:00,117.427927395,0.0,0.0,0.0,43.513341876,52.539744,13.5375970041,0.0,4.83426,8.70333700412
 04/21  22:00:00,117.513234508,0.0,0.0,0.0,43.513341876,52.539744,13.4907603218,0.0,4.83426,8.65650032175
 04/21  23:00:00,118.580802,0.0,0.0,0.0,43.513341876,52.539744,13.4769912548,0.0,4.83426,8.64273125476
 04/21  24:00:00,117.57939186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.582982864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.575485115,0.0,0.0,0.0,43.513341876,52.539744,13.4492676046,0.0,4.83426,8.61500760464
 04/22  03:00:00,117.569055596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,117.991347029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,117.957788368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,112.005913708,0.0,0.0,0.0,43.513341876,52.539744,13.4493946629,0.0,4.83426,8.61513466288
 04/22  07:00:00,99.9324999823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,99.9484943988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,99.9861180244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.012105341,0.0,0.0,0.0,43.513341876,52.539744,31.0784288007,0.0,4.83426,26.2441688007
 04/22  11:00:00,100.94358946,0.0,0.0,0.0,43.513341876,52.539744,13.5053921413,0.0,4.83426,8.6711321413
 04/22  12:00:00,99.9887928486,0.0,0.0,0.0,43.513341876,52.539744,13.5055787774,0.0,4.83426,8.67131877742
 04/22  13:00:00,100.065205853,0.0,0.0,0.0,43.513341876,52.539744,13.4969263765,0.0,4.83426,8.66266637647
 04/22  14:00:00,100.093832496,0.0,0.0,0.0,43.513341876,52.539744,13.4962145507,0.0,4.83426,8.66195455074
 04/22  15:00:00,100.062253504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,99.8547713754,0.0,0.0,0.0,43.513341876,52.539744,13.4493450409,0.0,4.83426,8.61508504093
 04/22  17:00:00,99.8451479254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.818992086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.221318125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,112.111535948,0.0,0.0,0.0,43.513341876,52.539744,13.4492106366,0.0,4.83426,8.61495063664
 04/22  21:00:00,117.857069675,0.0,0.0,0.0,43.513341876,52.539744,40.3409081117,0.0,4.83426,35.5066481117
 04/22  22:00:00,117.507931464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.493089368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.495638754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.489665134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.483222325,0.0,0.0,0.0,43.513341876,52.539744,13.4493517858,0.0,4.83426,8.61509178575
 04/23  03:00:00,117.476934828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.899548577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.865803093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,111.914226921,0.0,0.0,0.0,43.513341876,52.539744,13.4492058223,0.0,4.83426,8.61494582232
 04/23  07:00:00,99.8579841713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,99.8909253102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,99.9625742003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.00528709,0.0,0.0,0.0,43.513341876,52.539744,31.0774177876,0.0,4.83426,26.2431577876
 04/23  11:00:00,100.953612709,0.0,0.0,0.0,43.513341876,52.539744,13.5056895135,0.0,4.83426,8.67142951348
 04/23  12:00:00,100.041672768,0.0,0.0,0.0,43.513341876,52.539744,13.505867229,0.0,4.83426,8.67160722898
 04/23  13:00:00,100.140024871,0.0,0.0,0.0,43.513341876,52.539744,13.5060464066,0.0,4.83426,8.67178640662
 04/23  14:00:00,100.184420327,0.0,0.0,0.0,43.513341876,52.539744,13.4963497666,0.0,4.83426,8.66208976662
 04/23  15:00:00,100.165463909,0.0,0.0,0.0,43.513341876,52.539744,13.4966732553,0.0,4.83426,8.66241325531
 04/23  16:00:00,99.9480687261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.9260908987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,99.9145279367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.323605556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,112.20457744,0.0,0.0,0.0,43.513341876,52.539744,13.4493718212,0.0,4.83426,8.61511182125
 04/23  21:00:00,117.940910845,0.0,0.0,0.0,43.513341876,52.539744,40.3434588303,0.0,4.83426,35.5091988303
 04/23  22:00:00,117.57449409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.515201196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.534647699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.527544279,0.0,0.0,0.0,43.513341876,52.539744,13.4583981151,0.0,4.83426,8.62413811509
 04/24  02:00:00,117.516084449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.491309667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.903803728,0.0,0.0,0.0,43.513341876,52.539744,13.4584451478,0.0,4.83426,8.62418514776
 04/24  05:00:00,118.076963025,0.207123484837,0.0,0.0,43.513341876,52.539744,4.92924881336,0.0749888133557,4.83426,0.02
 04/24  06:00:00,189.846004463,73.2743189784,0.0,0.0,43.513341876,53.238744,2028.63584899,2023.78158899,4.83426,0.02
 04/24  07:00:00,354.731450008,73.2743189784,0.0,0.0,220.879908,53.238744,1695.31738906,1655.12219466,4.83426,35.3609343942
 04/24  08:00:00,446.48941462,73.2743189784,0.0,0.0,220.879908,145.652643033,1401.16378603,1329.2252223,36.25695,35.6816137304
 04/24  09:00:00,445.815528684,73.2743189784,0.0013563494127,0.0,220.879908,145.652643033,1266.97830773,1176.42075774,36.25695,54.3005999906
 04/24  10:00:00,451.469997456,73.2743189784,0.000932463274263,0.0,220.879908,151.653867033,1201.37450146,1089.61355975,48.3426,63.4183417057
 04/24  11:00:00,452.122365222,73.3164866877,0.0,0.0,220.879908,151.653867033,1016.22462156,913.237745029,48.3426,54.6442765352
 04/24  12:00:00,451.125731074,73.605698324,0.0,0.0,220.879908,151.653867033,909.485811319,787.991237042,48.3426,73.1519742775
 04/24  13:00:00,445.831766716,74.4137723806,0.0,0.0,220.879908,145.652643033,796.0948302,707.770834873,24.1713,64.1526953269
 04/24  14:00:00,446.504872618,75.2012437081,0.0,0.0,220.879908,145.652643033,682.742967648,604.265745363,24.1713,54.3059222844
 04/24  15:00:00,439.058964789,75.6358679321,0.0,0.0,220.879908,137.835547516,588.292081906,529.019624614,4.83426,54.4381972925
 04/24  16:00:00,432.415292703,74.0719234173,0.0,0.0,220.879908,133.019064,505.764622829,447.043872041,4.83426,53.8864907884
 04/24  17:00:00,351.929242309,73.3980036193,0.0,0.0,220.879908,53.238744,596.908064517,547.158179611,4.83426,44.9156249065
 04/24  18:00:00,351.871197918,73.3373829241,0.0,0.0,220.879908,53.238744,625.713626313,566.733746855,4.83426,54.1456194579
 04/24  19:00:00,352.260931423,73.3004365166,0.0,0.0,220.879908,53.238744,631.519491839,617.968567006,4.83426,8.71666483362
 04/24  20:00:00,361.271786841,73.2749080073,0.0,0.0,220.879908,53.238744,746.007203099,723.788686081,4.83426,17.384257018
 04/24  21:00:00,117.73174457,0.0,0.0,0.0,43.513341876,52.539744,13.5368843574,0.0,4.83426,8.70262435745
 04/24  22:00:00,117.514317583,0.0,0.0,0.0,43.513341876,52.539744,13.490457699,0.0,4.83426,8.65619769904
 04/24  23:00:00,118.59954359,0.0,0.0,0.0,43.513341876,52.539744,13.4762736849,0.0,4.83426,8.64201368485
 04/24  24:00:00,117.577919652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.589352694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.57863131,0.0,0.0,0.0,43.513341876,52.539744,13.4585288561,0.0,4.83426,8.62426885614
 04/25  03:00:00,117.557413002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.657085326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.317368505,0.0,0.0,0.0,43.513341876,52.539744,13.4581538827,0.0,4.83426,8.62389388268
 04/25  06:00:00,185.594151419,73.2743189784,0.00133183928699,0.0,43.513341876,53.238744,1706.78982388,1701.93556388,4.83426,0.02
 04/25  07:00:00,353.303255963,73.2743189784,0.0,0.0,220.879908,53.238744,1484.38900827,1444.19868299,4.83426,35.3560652763
 04/25  08:00:00,445.474610087,73.2743189784,0.00130433560441,0.0,220.879908,145.652643033,1276.77680987,1204.84480197,36.25695,35.675057902
 04/25  09:00:00,445.327317761,73.2743189784,0.00175419450933,0.0,220.879908,145.652643033,1213.53038791,1122.99814476,36.25695,54.275293151
 04/25  10:00:00,451.188560446,73.2743189784,0.00128583343732,0.0,220.879908,151.653867033,1171.36079662,1068.64613904,48.3426,54.3720575864
 04/25  11:00:00,452.142490071,73.2743189784,0.0,0.0,220.879908,151.653867033,1128.25547933,1016.17024124,48.3426,63.7426380827
 04/25  12:00:00,451.137695724,73.2743189784,0.0,0.0,220.879908,151.653867033,1125.96902151,1013.63072189,48.3426,63.9956996248
 04/25  13:00:00,445.174364553,73.2743189784,0.0,0.0,220.879908,145.652643033,1127.06809427,1038.7536087,24.1713,64.1431855704
 04/25  14:00:00,445.161009521,73.2743189784,0.0,0.0,220.879908,145.652643033,1123.2572513,1035.73576292,24.1713,63.3501883869
 04/25  15:00:00,437.295090005,73.2743189784,0.0,0.0,220.879908,137.835547516,1042.69494214,983.445865013,4.83426,54.4148171241
 04/25  16:00:00,432.328994425,73.2743189784,0.0,0.0,220.879908,133.019064,952.713057499,902.966503565,4.83426,44.9122939335
 04/25  17:00:00,352.516831333,73.2743189784,0.0,0.0,220.879908,53.238744,1019.68673658,969.949043306,4.83426,44.9034332747
 04/25  18:00:00,352.458227938,73.2743189784,0.0,0.0,220.879908,53.238744,1011.46417793,952.467344056,4.83426,54.1625738766
 04/25  19:00:00,352.426014197,73.2743189784,0.0,0.0,220.879908,53.238744,981.386864027,959.141271897,4.83426,17.41133213
 04/25  20:00:00,361.39227834,73.2743189784,0.0,0.0,220.879908,53.238744,988.119806981,974.584312816,4.83426,8.70123416457
 04/25  21:00:00,117.402247098,0.0,0.0,0.0,43.513341876,52.539744,22.2194354183,0.0,4.83426,17.3851754183
 04/25  22:00:00,117.494638391,0.0,0.0,0.0,43.513341876,52.539744,13.4897721391,0.0,4.83426,8.65551213908
 04/25  23:00:00,118.570433269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.556775904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.559602302,0.0,0.0,0.0,43.513341876,52.539744,13.4583334503,0.0,4.83426,8.62407345034
 04/26  02:00:00,117.545088039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.532899743,0.0,0.0,0.0,43.513341876,52.539744,13.4583574834,0.0,4.83426,8.62409748343
 04/26  04:00:00,117.955256445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,117.929588199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,184.473064076,73.2743189784,0.0,0.0,43.513341876,53.238744,1528.17302977,1514.71464518,4.83426,8.62412458767
 04/26  07:00:00,352.643326406,73.2743189784,0.0,0.0,220.879908,53.238744,1325.72035816,1294.36729071,4.83426,26.5188074476
 04/26  08:00:00,444.893150879,73.2743189784,0.00158362230354,0.0,220.879908,145.652643033,1137.01864418,1056.17397153,36.25695,44.5877226502
 04/26  09:00:00,444.858974702,73.2743189784,0.00194321808328,0.0,220.879908,145.652643033,1069.81049659,979.305356963,36.25695,54.2481896226
 04/26  10:00:00,450.84145149,73.2743189784,0.00147216052494,0.0,220.879908,151.653867033,1059.58876611,956.900729926,48.3426,54.3454361837
 04/26  11:00:00,451.773306677,73.2743189784,0.0,0.0,220.879908,151.653867033,991.512638792,888.478024518,48.3426,54.6920142738
 04/26  12:00:00,450.854767162,73.2743189784,0.0,0.0,220.879908,151.653867033,1039.56533071,918.142030921,48.3426,73.0806997941
 04/26  13:00:00,444.962810284,73.2743189784,0.0,0.0,220.879908,145.652643033,1062.65484902,974.346931969,24.1713,64.1366170549
 04/26  14:00:00,444.834988876,73.2743189784,0.0,0.0,220.879908,145.652643033,981.768836877,903.302614031,24.1713,54.2949228462
 04/26  15:00:00,436.85664585,73.2743189784,0.0,0.0,220.879908,137.835547516,843.817500878,784.554892152,4.83426,54.4283487259
 04/26  16:00:00,431.762822737,73.2743189784,0.0,0.0,220.879908,133.019064,704.68637632,645.976868988,4.83426,53.8752473322
 04/26  17:00:00,352.048151505,73.2743189784,0.0,0.0,220.879908,53.238744,817.378920646,767.639581914,4.83426,44.9050787319
 04/26  18:00:00,352.175364748,73.2743189784,0.0,0.0,220.879908,53.238744,899.697358874,840.731463663,4.83426,54.1316352116
 04/26  19:00:00,352.726511149,73.2743189784,0.0,0.0,220.879908,53.238744,937.695483952,924.145726887,4.83426,8.71549706553
 04/26  20:00:00,361.918737494,73.2743189784,0.0,0.0,220.879908,53.238744,1052.31582479,1030.0978406,4.83426,17.3837241866
 04/26  21:00:00,117.650172449,0.0,0.0,0.0,43.513341876,52.539744,13.53574614,0.0,4.83426,8.70148613999
 04/26  22:00:00,117.436846633,0.0,0.0,0.0,43.513341876,52.539744,13.4904124705,0.0,4.83426,8.65615247055
 04/26  23:00:00,118.537210925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.505996989,0.0,0.0,0.0,43.513341876,52.539744,13.4584394833,0.0,4.83426,8.62417948333
 04/27  01:00:00,117.516698651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.511289591,0.0,0.0,0.0,43.513341876,52.539744,13.4584474146,0.0,4.83426,8.6241874146
 04/27  03:00:00,117.503928408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,117.9251725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,117.889904278,0.0,0.0,0.0,43.513341876,52.539744,13.4568513952,0.0,4.83426,8.62259139525
 04/27  06:00:00,186.86771017,73.2743189784,0.0,0.0,43.513341876,53.238744,2046.28487199,2041.43061199,4.83426,0.02
 04/27  07:00:00,354.850681502,73.2743189784,0.0,0.0,220.879908,53.238744,1730.82157634,1699.46908581,4.83426,26.5182305355
 04/27  08:00:00,447.12036788,73.2743189784,0.0,0.0,220.879908,145.652643033,1482.79865435,1401.95407276,36.25695,44.5876315805
 04/27  09:00:00,446.55828529,73.2743189784,0.00128553943171,0.0,220.879908,145.652643033,1348.85301177,1258.33925644,36.25695,54.2568053364
 04/27  10:00:00,452.033544178,73.2743189784,0.000923616783144,0.0,220.879908,151.653867033,1278.9414102,1176.24349826,48.3426,54.3553119399
 04/27  11:00:00,452.818853339,73.3040338705,0.0,0.0,220.879908,151.653867033,1198.62240153,1086.54567092,48.3426,63.7341306089
 04/27  12:00:00,451.763611295,73.3725678302,0.0,0.0,220.879908,151.653867033,1179.6726588,1067.35140563,48.3426,63.9786531757
