Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  13:00:00,445.660904582,73.5411706691,0.0,0.0,220.879908,145.652643033,1101.99102341,1013.69552083,24.1713,64.1242025794
 04/27  14:00:00,446.215630977,74.176017943,0.0,0.0,220.879908,145.652643033,1046.10945647,967.635174787,24.1713,54.3029816807
 04/27  15:00:00,438.587271796,74.3733039271,0.0,0.0,220.879908,137.835547516,993.073034795,924.742501769,4.83426,63.496273026
 04/27  16:00:00,432.253823092,73.3335183308,0.0,0.0,220.879908,133.019064,825.328487854,775.59372086,4.83426,44.9005069942
 04/27  17:00:00,352.380017086,73.2743189784,0.0,0.0,220.879908,53.238744,908.775394101,859.037420782,4.83426,44.9037133195
 04/27  18:00:00,352.467038694,73.2743189784,0.0,0.0,220.879908,53.238744,963.674503282,904.705045018,4.83426,54.1351982644
 04/27  19:00:00,353.012901629,73.2743189784,0.0,0.0,220.879908,53.238744,979.56979848,966.02052536,4.83426,8.71501312008
 04/27  20:00:00,362.287378925,73.2743189784,0.0,0.0,220.879908,53.238744,1085.19077195,1062.97341662,4.83426,17.3830953351
 04/27  21:00:00,117.630345781,0.0,0.0,0.0,43.513341876,52.539744,13.5353969437,0.0,4.83426,8.7011369437
 04/27  22:00:00,117.433048632,0.0,0.0,0.0,43.513341876,52.539744,13.4899394617,0.0,4.83426,8.65567946171
 04/27  23:00:00,118.552850827,0.0,0.0,0.0,43.513341876,52.539744,13.474574021,0.0,4.83426,8.64031402104
 04/27  24:00:00,117.514078179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.528991747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.527784511,0.0,0.0,0.0,43.513341876,52.539744,13.4582276146,0.0,4.83426,8.62396761456
 04/28  03:00:00,117.520350248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.636488606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.299333583,0.0,0.0,0.0,43.513341876,52.539744,13.4582292749,0.0,4.83426,8.62396927485
 04/28  06:00:00,186.058309292,73.2743189784,0.0,0.0,43.513341876,53.238744,1719.68492009,1714.83066009,4.83426,0.02
 04/28  07:00:00,353.160406041,73.2743189784,0.0,0.0,220.879908,53.238744,1467.14596638,1426.95969231,4.83426,35.3520140751
 04/28  08:00:00,445.335620726,73.2743189784,0.0012298230727,0.0,220.879908,145.652643033,1274.64723771,1202.72174602,36.25695,35.6685416929
 04/28  09:00:00,445.31646465,73.2743189784,0.00169656708679,0.0,220.879908,145.652643033,1229.51797198,1139.00134637,36.25695,54.2596756113
 04/28  10:00:00,451.180581325,73.2743189784,0.0012524558825,0.0,220.879908,151.653867033,1180.32037338,1077.62353397,48.3426,54.3542394048
 04/28  11:00:00,451.995703573,73.2743189784,0.0,0.0,220.879908,151.653867033,1074.16939823,962.101116154,48.3426,63.7256820797
 04/28  12:00:00,450.85928383,73.2743189784,0.0,0.0,220.879908,151.653867033,1010.97186701,898.652641399,48.3426,63.9766256103
 04/28  13:00:00,444.687806046,73.2743189784,0.0,0.0,220.879908,145.652643033,885.089477611,796.797207039,24.1713,64.1209705716
 04/28  14:00:00,444.583728675,73.2743189784,0.0,0.0,220.879908,145.652643033,803.469793027,724.994910415,24.1713,54.3035826116
 04/28  15:00:00,436.717678545,73.3518850981,0.0,0.0,220.879908,137.835547516,637.967240523,569.656492778,4.83426,63.476487745
 04/28  16:00:00,431.52623122,73.2743189784,0.0,0.0,220.879908,133.019064,402.783210902,353.050507827,4.83426,44.8984430744
 04/28  17:00:00,351.766041746,73.2743189784,0.0,0.0,220.879908,53.238744,525.832103137,476.101104819,4.83426,44.8967383187
 04/28  18:00:00,351.820270146,73.2743189784,0.0,0.0,220.879908,53.238744,623.329609784,564.362289147,4.83426,54.1330606371
 04/28  19:00:00,351.820138073,73.2743189784,0.0,0.0,220.879908,53.238744,633.826296941,620.276677277,4.83426,8.71535966475
 04/28  20:00:00,360.823967083,73.2743189784,0.0,0.0,220.879908,53.238744,704.784522104,682.566471869,4.83426,17.3837902351
 04/28  21:00:00,117.475493451,0.0,0.0,0.0,43.513341876,52.539744,13.5357134082,0.0,4.83426,8.70145340818
 04/28  22:00:00,117.55836178,0.0,0.0,0.0,43.513341876,52.539744,13.4903330608,0.0,4.83426,8.65607306079
 04/28  23:00:00,118.606627292,0.0,0.0,0.0,43.513341876,52.539744,13.4764255403,0.0,4.83426,8.64216554032
 04/28  24:00:00,117.632649331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.644198681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.637711865,0.0,0.0,0.0,43.513341876,52.539744,13.4492965654,0.0,4.83426,8.61503656541
 04/29  03:00:00,117.639426568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.067950229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.198513661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.441912408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.38558822,0.0,0.0,0.0,43.513341876,52.539744,13.4490860536,0.0,4.83426,8.61482605362
 04/29  08:00:00,100.422176646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.495481989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.527428271,0.0,0.0,0.0,43.513341876,52.539744,22.3322358587,0.0,4.83426,17.4979758587
 04/29  11:00:00,101.245592508,0.0,0.0,0.0,43.513341876,52.539744,22.1557109184,0.0,4.83426,17.3214509184
 04/29  12:00:00,100.208010302,0.0,0.0,0.0,43.513341876,52.539744,13.5045370757,0.0,4.83426,8.67027707569
 04/29  13:00:00,100.190067426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,100.207154133,0.0,0.0,0.0,43.513341876,52.539744,13.4957558321,0.0,4.83426,8.66149583209
 04/29  15:00:00,100.145206485,0.0,0.0,0.0,43.513341876,52.539744,13.495998229,0.0,4.83426,8.661738229
 04/29  16:00:00,99.892488691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,99.8636407645,0.0,0.0,0.0,43.513341876,52.539744,13.449172185,0.0,4.83426,8.61491218502
 04/29  18:00:00,99.8422926647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,100.253238113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,109.174691912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,117.92390679,0.0,0.0,0.0,43.513341876,52.539744,40.3263644686,0.0,4.83426,35.4921044686
 04/29  22:00:00,117.579556534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.542996304,0.0,0.0,0.0,43.513341876,52.539744,13.4491270569,0.0,4.83426,8.61486705689
 04/29  24:00:00,117.567915919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.563771378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.558629891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.553473772,0.0,0.0,0.0,43.513341876,52.539744,13.4491639247,0.0,4.83426,8.61490392473
 04/30  04:00:00,117.977015512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,117.944537479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.005524635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,99.9234885391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,99.934585551,0.0,0.0,0.0,43.513341876,52.539744,13.4580033006,0.0,4.83426,8.62374330058
 04/30  09:00:00,99.970366959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,99.9726062562,0.0,0.0,0.0,43.513341876,52.539744,22.3299510877,0.0,4.83426,17.4956910877
 04/30  11:00:00,100.886218533,0.0,0.0,0.0,43.513341876,52.539744,13.5045589142,0.0,4.83426,8.67029891416
 04/30  12:00:00,99.9691449476,0.0,0.0,0.0,43.513341876,52.539744,13.5046439326,0.0,4.83426,8.67038393264
 04/30  13:00:00,100.057989259,0.0,0.0,0.0,43.513341876,52.539744,13.5047296339,0.0,4.83426,8.67046963388
 04/30  14:00:00,100.076241617,0.0,0.0,0.0,43.513341876,52.539744,13.4956689001,0.0,4.83426,8.66140890009
 04/30  15:00:00,100.036846457,0.0,0.0,0.0,43.513341876,52.539744,13.4958970232,0.0,4.83426,8.66163702317
 04/30  16:00:00,99.829704657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,99.827977056,0.0,0.0,0.0,43.513341876,52.539744,13.4491548029,0.0,4.83426,8.61489480295
 04/30  18:00:00,99.8194517043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,100.239873706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,109.164286718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,117.912599857,0.0,0.0,0.0,43.513341876,52.539744,40.32368193,0.0,4.83426,35.48942193
 04/30  22:00:00,117.569792536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.513659064,0.0,0.0,0.0,43.513341876,52.539744,13.4490403366,0.0,4.83426,8.61478033657
 04/30  24:00:00,117.575040661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.580065717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.584105849,0.0,0.0,0.0,43.513341876,52.539744,13.4580558138,0.0,4.83426,8.62379581378
 05/01  03:00:00,117.587156442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.017451047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,117.998504629,0.0,0.0,0.0,43.513341876,52.539744,13.4580222641,0.0,4.83426,8.62376226405
 05/01  06:00:00,180.940948402,73.2743189784,0.0,0.0,43.513341876,53.238744,1186.74076086,1181.88650086,4.83426,0.02
 05/01  07:00:00,352.098937986,73.2743189784,0.0,0.0,220.879908,53.238744,930.101912216,898.755536112,4.83426,26.512116104
 05/01  08:00:00,444.41219623,73.2743189784,0.00198729689804,0.0,220.879908,145.652643033,780.255529608,699.425464279,36.25695,44.573115329
 05/01  09:00:00,444.442389313,73.2743189784,0.00295931649941,0.0,220.879908,145.652643033,708.936396783,618.448062858,36.25695,54.2313839247
 05/01  10:00:00,450.414918937,73.2743189784,0.00191039763577,0.0,220.879908,151.653867033,609.959459917,507.290143667,48.3426,54.3267162504
 05/01  11:00:00,451.332397634,73.2746324891,0.0,0.0,220.879908,151.653867033,519.068820075,407.015763478,48.3426,63.7104565967
 05/01  12:00:00,450.616340872,73.4771455465,0.0,0.0,220.879908,151.653867033,447.733389544,335.439450558,48.3426,63.951338986
 05/01  13:00:00,445.342085741,74.1697272579,0.0,0.0,220.879908,145.652643033,364.242108312,275.977689215,24.1713,64.0931190973
 05/01  14:00:00,454.464846157,74.9554117748,8.13419633453,0.0,220.879908,145.652643033,259.829797188,181.393636501,24.1713,54.2648606869
 05/01  15:00:00,463.409323556,75.766107574,23.8524995419,0.0,220.879908,137.835547516,162.981602533,103.752381122,4.83426,54.3949614111
 05/01  16:00:00,468.940587107,74.2046127588,35.8904290583,0.0,220.879908,133.019064,80.7304197014,31.0140769495,4.83426,44.8820827519
 05/01  17:00:00,371.337864237,73.5305721486,19.0695557703,0.0,220.879908,53.238744,144.114949081,85.4290946351,4.83426,53.8515944458
 05/01  18:00:00,351.879614287,73.4493043036,0.0,0.0,220.879908,53.238744,267.384794131,217.440968971,4.83426,45.1095651599
 05/01  19:00:00,352.197073609,73.3681751817,0.0,0.0,220.879908,53.238744,332.539942824,310.297254627,4.83426,17.4084281971
 05/01  20:00:00,361.081831209,73.3232597075,0.0,0.0,220.879908,53.238744,339.41179408,325.876697725,4.83426,8.70083635491
 05/01  21:00:00,117.915706397,0.0,0.0,0.0,43.513341876,52.539744,22.2156357224,0.0,4.83426,17.3813757224
 05/01  22:00:00,117.693637403,0.0,0.0,0.0,43.513341876,52.539744,13.489687502,0.0,4.83426,8.65542750204
 05/01  23:00:00,118.672576624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.720604075,0.0,0.0,0.0,43.513341876,52.539744,13.4581336222,0.0,4.83426,8.62387362221
 05/02  01:00:00,117.707579171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.684715377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.666131283,0.0,0.0,0.0,43.513341876,52.539744,13.4580753365,0.0,4.83426,8.6238153365
 05/02  04:00:00,119.75407819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.389727332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,181.59410988,73.2743189784,0.00138783252048,0.0,43.513341876,53.238744,1469.58103766,1456.12300793,4.83426,8.62376972526
 05/02  07:00:00,352.347809244,73.2743189784,0.0,0.0,220.879908,53.238744,1173.45503186,1142.11184346,4.83426,26.5089284055
 05/02  08:00:00,444.668120654,73.3028467698,0.00138033783877,0.0,220.879908,145.652643033,944.296310281,868.478114882,36.25695,39.561245399
 05/02  09:00:00,444.764605479,73.4738918291,0.00190224053388,0.0,220.879908,145.652643033,801.253521327,714.704404042,36.25695,50.2921672847
 05/02  10:00:00,450.848985869,73.6502436383,0.00135504987485,0.0,220.879908,151.653867033,675.061537685,563.341728213,48.3426,63.3772094719
 05/02  11:00:00,452.330828337,74.247062595,0.0,0.0,220.879908,151.653867033,505.023305571,402.09610158,48.3426,54.5846039904
 05/02  12:00:00,452.648449002,75.5480591424,0.0,0.0,220.879908,151.653867033,416.974771601,304.692092373,48.3426,63.9400792285
 05/02  13:00:00,448.770062417,77.6542945915,0.0,0.0,220.879908,145.652643033,338.127370807,246.083506677,24.1713,67.8725641303
 05/02  14:00:00,467.337936965,79.73982777,16.2417089088,0.0,220.879908,145.652643033,234.796653861,155.048792285,24.1713,55.5765615761
 05/02  15:00:00,508.884452971,81.6359956713,63.2151394437,0.0,220.879908,137.835547516,123.622699716,60.4179741947,4.83426,58.3704655218
 05/02  16:00:00,538.388452575,77.9253665901,101.232146517,0.0,220.879908,133.019064,68.8264310639,19.1072909711,4.83426,44.8848800928
 05/02  17:00:00,464.357244576,75.7836045645,109.070945559,0.0,220.879908,53.238744,83.4634788046,33.7506663731,4.83426,44.8785524315
 05/02  18:00:00,447.784291554,75.5574757938,92.8323664739,0.0,220.879908,53.238744,107.237584908,48.2936022832,4.83426,54.1097226244
 05/02  19:00:00,411.984418918,74.9073036064,58.0333395784,0.0,220.879908,53.238744,81.0472798917,67.4988852022,4.83426,8.71413468956
 05/02  20:00:00,361.561870801,74.1939461419,2.99462264309,0.0,220.879908,53.238744,210.398035716,188.182321096,4.83426,17.3814546202
 05/02  21:00:00,117.562654475,0.0,0.0,0.0,43.513341876,52.539744,13.5344508443,0.0,4.83426,8.70019084435
 05/02  22:00:00,117.621478897,0.0,0.0,0.0,43.513341876,52.539744,13.4893678503,0.0,4.83426,8.65510785032
 05/02  23:00:00,118.671246941,0.0,0.0,0.0,43.513341876,52.539744,13.476224862,0.0,4.83426,8.64196486204
 05/02  24:00:00,117.678925267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.687399313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.679131645,0.0,0.0,0.0,43.513341876,52.539744,13.457833872,0.0,4.83426,8.62357387203
 05/03  03:00:00,117.658781582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.067590054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.034142525,0.0,0.0,0.0,43.513341876,52.539744,13.4581808087,0.0,4.83426,8.62392080866
 05/03  06:00:00,180.647644756,73.2743189784,0.00178347513821,0.0,43.513341876,53.238744,1236.55344552,1231.69918552,4.83426,0.02
 05/03  07:00:00,352.143956812,73.2743189784,0.0,0.0,220.879908,53.238744,1021.70603182,981.531962199,4.83426,35.3398096162
 05/03  08:00:00,444.527943139,73.3662023555,0.00172650729449,0.0,220.879908,145.652643033,717.441837427,645.531740947,36.25695,35.6531464802
 05/03  09:00:00,444.848797879,73.7160670074,0.00262353740815,0.0,220.879908,145.652643033,504.302604751,413.821178494,36.25695,54.2244762567
 05/03  10:00:00,463.415447087,74.3579843856,11.7693134804,0.0,220.879908,151.653867033,328.565482296,225.904064465,48.3426,54.3188178314
 05/03  11:00:00,537.331968225,75.9091492352,82.3330485137,0.0,220.879908,151.653867033,182.531910991,70.4935749621,48.3426,63.6957360285
 05/03  12:00:00,646.845132947,78.3229975768,189.509764272,0.0,220.879908,151.653867033,115.784764786,3.51021834967,48.3426,63.9319464365
 05/03  13:00:00,820.371579776,81.8218029688,363.374477429,0.0,220.879908,145.652643033,88.2537674956,0.00515457534459,24.1713,64.0773129202
 05/03  14:00:00,897.078619964,85.1768966684,434.292160697,0.0,220.879908,145.652643033,78.4236857332,0.0,24.1713,54.2523857332
 05/03  15:00:00,910.5524385,88.1613084287,451.993888315,0.0,220.879908,137.835547516,59.2140347049,0.0,4.83426,54.3797747049
 05/03  16:00:00,927.69671576,82.2837534237,480.74151361,0.0,220.879908,133.019064,49.7223247328,0.0109640929873,4.83426,44.8771006398
 05/03  17:00:00,772.560406711,78.632434795,410.780330897,0.0,220.879908,53.238744,49.7044248534,0.0,4.83426,44.8701648534
 05/03  18:00:00,777.136587491,78.0583833662,417.622045109,0.0,220.879908,53.238744,58.9550300623,0.0,4.83426,54.1207700623
 05/03  19:00:00,664.760455964,76.743353595,306.633021878,0.0,220.879908,53.238744,22.242009652,0.0,4.83426,17.407749652
 05/03  20:00:00,493.115375214,75.2481434397,131.662635353,0.0,220.879908,53.238744,44.1054153158,30.5724026239,4.83426,8.69875269182
 05/03  21:00:00,118.147790406,0.0,0.0,0.0,43.513341876,52.539744,22.2156490625,0.0,4.83426,17.3813890625
 05/03  22:00:00,117.871676002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  23:00:00,118.800442471,0.0,0.0,0.0,43.513341876,52.539744,13.475791162,0.0,4.83426,8.64153116195
 05/03  24:00:00,117.851455601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.842595632,0.0,0.0,0.0,43.513341876,52.539744,13.4578078934,0.0,4.83426,8.6235478934
 05/04  02:00:00,117.820233307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.795477228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.211419292,0.0,0.0,0.0,43.513341876,52.539744,13.4581401902,0.0,4.83426,8.62388019021
 05/04  05:00:00,118.168604618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,180.22968005,73.2743189784,0.00286888036561,0.0,43.513341876,53.238744,760.766513704,755.912253704,4.83426,0.02
 05/04  07:00:00,351.8950244,73.2743189784,0.0,0.0,220.879908,53.238744,658.847623545,618.676416271,4.83426,35.3369472738
 05/04  08:00:00,444.912832301,73.8302626159,0.00222651677568,0.0,220.879908,145.652643033,402.305410479,330.395785807,36.25695,35.6526746723
 05/04  09:00:00,512.912422884,74.790072809,66.1242596393,0.0,220.879908,145.652643033,255.650633426,165.160436009,36.25695,54.233247417
 05/04  10:00:00,543.467782211,75.294099743,89.5824753976,0.0,220.879908,151.653867033,218.844063566,116.178423438,48.3426,54.3230401284
 05/04  11:00:00,584.331435297,76.0046174889,128.200537809,0.0,220.879908,151.653867033,147.58178111,35.5647357218,48.3426,63.6744453878
 05/04  12:00:00,654.841246165,76.9122666735,198.303189213,0.0,220.879908,151.653867033,112.267888097,0.0,48.3426,63.9252880972
 05/04  13:00:00,766.346472518,77.7855991108,314.268544375,0.0,220.879908,145.652643033,88.2445686468,0.00572327354438,24.1713,64.0675453732
 05/04  14:00:00,881.284075583,80.0973608763,425.387088898,0.0,220.879908,145.652643033,78.4299546278,0.0,24.1713,54.2586546278
 05/04  15:00:00,900.820593785,83.1743710225,448.607800895,0.0,220.879908,137.835547516,59.2175399559,0.0,4.83426,54.3832799559
 05/04  16:00:00,907.942725918,77.9073119024,466.3459573,0.0,220.879908,133.019064,57.587462457,0.0127774252608,4.83426,52.7404250317
 05/04  17:00:00,799.031992938,75.3098678517,440.038227936,0.0,220.879908,53.238744,50.7977349075,0.0,4.83426,45.9634749075
 05/04  18:00:00,777.93426679,74.9975291906,419.928435898,0.0,220.879908,53.238744,49.9197399293,0.0,4.83426,45.0854799293
 05/04  19:00:00,676.720330775,74.7606710772,319.454605757,0.0,220.879908,53.238744,22.2423888487,0.0,4.83426,17.4081288487
 05/04  20:00:00,577.40322172,74.3688819046,215.525924713,0.0,220.879908,53.238744,37.9445841103,24.4095887535,4.83426,8.70073535684
 05/04  21:00:00,118.278437838,0.0,0.0,0.0,43.513341876,52.539744,22.2151823559,0.0,4.83426,17.3809223559
 05/04  22:00:00,117.990124989,0.0,0.0,0.0,43.513341876,52.539744,13.4874656404,0.0,4.83426,8.65320564044
 05/04  23:00:00,118.912854522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,117.986358782,0.0,0.0,0.0,43.513341876,52.539744,13.4579344131,0.0,4.83426,8.6236744131
 05/05  01:00:00,117.945952824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.893132204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.838075406,0.0,0.0,0.0,43.513341876,52.539744,13.4578393911,0.0,4.83426,8.62357939115
 05/05  04:00:00,119.963042567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.640320124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,180.877628471,73.2743189784,0.00318817096118,0.0,43.513341876,53.238744,546.509879919,533.052123797,4.83426,8.62349612249
 05/05  07:00:00,351.906581475,73.2743189784,0.0,0.0,220.879908,53.238744,481.310868763,449.971661266,4.83426,26.5049474974
 05/05  08:00:00,445.399915729,74.2665667396,0.00250623702052,0.0,220.879908,145.652643033,367.745239433,294.506515419,36.25695,36.981774014
 05/05  09:00:00,499.630853168,75.7205735025,52.0158095608,0.0,220.879908,145.652643033,234.315738976,145.173020321,36.25695,52.885768655
 05/05  10:00:00,654.560660468,77.4459876567,197.743444195,0.0,220.879908,151.653867033,112.011953567,8.70651437699,48.3426,54.9628391905
 05/05  11:00:00,864.54478856,80.2099622361,402.402224198,0.0,220.879908,151.653867033,111.364743008,0.0,48.3426,63.0221430078
 05/05  12:00:00,903.335804714,84.6931469748,436.254959734,0.0,220.879908,151.653867033,112.258857336,0.0,48.3426,63.9162573355
 05/05  13:00:00,924.997852751,89.7925275276,457.540876044,0.0,220.879908,145.652643033,88.2406474763,0.00879596735368,24.1713,64.0605515089
 05/05  14:00:00,955.509237728,93.7140953634,483.576420569,0.0,220.879908,145.652643033,78.4299941181,0.0,24.1713,54.2586941181
 05/05  15:00:00,977.249361459,97.4048536583,509.228055837,0.0,220.879908,137.835547516,59.2160050473,0.0,4.83426,54.3817450473
 05/05  16:00:00,1004.24180395,91.1203166646,548.195803227,0.0,220.879908,133.019064,58.677661843,0.00981436288672,4.83426,53.8335874801
 05/05  17:00:00,899.864118023,83.8186064461,531.535832796,0.0,220.879908,53.238744,49.7018426066,0.0,4.83426,44.8675826066
 05/05  18:00:00,880.809618293,81.0307072323,515.279530945,0.0,220.879908,53.238744,49.9055651977,0.0,4.83426,45.0713051977
 05/05  19:00:00,863.576625975,80.5801291329,499.015251155,0.0,220.879908,53.238744,22.2410929654,0.0,4.83426,17.4068329654
 05/05  20:00:00,849.985164922,78.8764309521,481.928660634,0.0,220.879908,53.238744,13.5336362065,0.0,4.83426,8.69937620654
 05/05  21:00:00,118.144353976,0.0,0.0,0.0,43.513341876,52.539744,22.2153771059,0.0,4.83426,17.3811171059
 05/05  22:00:00,118.168166152,0.0,0.0,0.0,43.513341876,52.539744,13.4891940224,0.0,4.83426,8.65493402241
 05/05  23:00:00,119.067607665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.161147702,0.0,0.0,0.0,43.513341876,52.539744,13.4579543175,0.0,4.83426,8.6236943175
 05/06  01:00:00,118.104517622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.042426824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.9922426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.428830479,0.0,0.0,0.0,43.513341876,52.539744,13.4488709134,0.0,4.83426,8.61461091342
 05/06  05:00:00,118.380452067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,106.450639557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.38478041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.476137453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.635186489,0.0,0.0,0.0,43.513341876,52.539744,13.4579395765,0.0,4.83426,8.62367957647
 05/06  10:00:00,100.745971832,0.0,0.0,0.0,43.513341876,52.539744,22.3251033999,0.0,4.83426,17.4908433999
 05/06  11:00:00,174.375008601,3.09106058331,69.2012865809,0.0,43.513341876,52.539744,13.5043152586,0.0,4.83426,8.67005525858
 05/06  12:00:00,430.167472556,10.4508706233,315.864531244,0.0,43.513341876,52.539744,13.5028773873,0.0,4.83426,8.66861738733
 05/06  13:00:00,445.839417945,9.79984902187,331.595897094,0.0,43.513341876,52.539744,13.4943555846,0.0,4.83426,8.66009558459
 05/06  14:00:00,489.636894672,13.1514806874,371.541475049,0.0,43.513341876,52.539744,13.4954211682,0.0,4.83426,8.66116116816
 05/06  15:00:00,488.179004548,11.3170082364,372.0740439,0.0,43.513341876,52.539744,13.4953582257,0.0,4.83426,8.66109822574
 05/06  16:00:00,499.198926888,13.200276406,381.282597539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,487.025069057,9.87264121497,372.639801429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,479.835260601,9.97709868001,365.377485437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,429.440986849,5.59417545419,319.373644441,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,403.554399642,3.85347892045,289.509002382,0.0,43.513341876,52.539744,13.4490782523,0.0,4.83426,8.61481825234
 05/06  21:00:00,378.025363984,3.4890849018,253.098076725,0.0,43.513341876,52.539744,40.3185232438,0.0,4.83426,35.4842632438
 05/06  22:00:00,183.052353659,0.896493712644,63.2342761447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,119.044108275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.198393061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.148817022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.13271845,0.0,0.0,0.0,43.513341876,52.539744,13.4488937149,0.0,4.83426,8.61463371488
 05/07  03:00:00,118.125706884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.608337895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.537769666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,106.58363048,0.0,0.0,0.0,43.513341876,52.539744,13.4488475805,0.0,4.83426,8.61458758049
 05/07  07:00:00,100.490445764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.505618886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.5599306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.605762806,0.0,0.0,0.0,43.513341876,52.539744,31.0625887028,0.0,4.83426,26.2283287028
 05/07  11:00:00,242.82331126,1.70608105517,137.789132989,0.0,43.513341876,52.539744,13.5028695158,0.0,4.83426,8.66860951581
 05/07  12:00:00,361.920665417,3.29611437317,254.405456551,0.0,43.513341876,52.539744,13.5041628762,0.0,4.83426,8.66990287622
 05/07  13:00:00,434.209866897,6.80049980658,323.013710569,0.0,43.513341876,52.539744,13.5044012523,0.0,4.83426,8.67014125226
 05/07  14:00:00,485.457866449,9.98807560511,370.698322168,0.0,43.513341876,52.539744,8.88637853922,0.0,4.83426,4.05211853922
 05/07  15:00:00,463.865600568,11.2268958984,347.656476519,0.0,43.513341876,52.539744,9.46138014661,0.0,4.83426,4.62712014661
 05/07  16:00:00,523.468716973,10.803816896,406.21845915,0.0,43.513341876,52.539744,13.4483361383,0.0,4.83426,8.61407613834
 05/07  17:00:00,479.228725324,8.81650318036,364.769146781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,496.809057374,7.69492914664,383.925381328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,439.311025245,4.15282892467,330.16653769,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,351.266272381,3.93730241522,237.729784791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,171.960812183,1.11825330306,51.6986318183,0.0,43.513341876,52.539744,40.3164312963,0.0,4.83426,35.4821712963
 05/07  22:00:00,161.080237955,0.972632193556,41.5129722691,0.0,43.513341876,52.539744,13.4488714203,0.0,4.83426,8.61461142026
 05/07  23:00:00,118.862218242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.990522156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.985255249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.994624421,0.0,0.0,0.0,43.513341876,52.539744,13.4576390792,0.0,4.83426,8.62337907918
 05/08  03:00:00,118.044160173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.565225772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.518134005,0.0,0.0,0.0,43.513341876,52.539744,13.4579186574,0.0,4.83426,8.62365865738
 05/08  06:00:00,407.636511906,73.6229738201,227.063989217,0.0,43.513341876,53.238744,136.252411558,131.398151558,4.83426,0.02
 05/08  07:00:00,544.894392315,73.2743189784,190.301544728,0.0,220.879908,53.238744,182.764668505,151.428487533,4.83426,26.5019209718
 05/08  08:00:00,637.535898896,76.500630423,187.638107776,0.0,220.879908,145.652643033,158.596283011,77.791052209,36.25695,44.5482808017
 05/08  09:00:00,624.21284176,77.6219855629,173.53076324,0.0,220.879908,145.652643033,165.419946747,74.9759044289,36.25695,54.1870923183
 05/08  10:00:00,624.808698976,78.3172979265,167.529091509,0.0,220.879908,151.653867033,172.958742789,70.3391191214,48.3426,54.2770236671
 05/08  11:00:00,605.760698644,78.9977812248,147.121176274,0.0,220.879908,151.653867033,157.464504069,54.5636446984,48.3426,54.5582593705
 05/08  12:00:00,606.047465584,79.9632622813,147.352740151,0.0,220.879908,151.653867033,147.719622567,35.4841689856,48.3426,63.892853581
 05/08  13:00:00,606.383974736,80.9902421748,152.673347923,0.0,220.879908,145.652643033,128.469729548,40.2625220691,24.1713,64.035907479
 05/08  14:00:00,642.365383303,81.1391941574,188.243302425,0.0,220.879908,145.652643033,115.310107133,36.8918169873,24.1713,54.2469901457
 05/08  15:00:00,778.500922755,81.6642557172,330.630840372,0.0,220.879908,137.835547516,72.813029223,4.56232031203,4.83426,63.416448911
 05/08  16:00:00,753.769809184,77.0091222198,315.530714771,0.0,220.879908,133.019064,55.8039724529,6.11935877251,4.83426,44.8503536804
 05/08  17:00:00,567.825179568,74.5493663523,212.351380101,0.0,220.879908,53.238744,81.1244097188,31.4372088551,4.83426,44.8529408637
 05/08  18:00:00,594.479081129,74.2485691929,238.786558994,0.0,220.879908,53.238744,83.020488851,33.1247740532,4.83426,45.0614547978
 05/08  19:00:00,719.553190905,74.1882805146,362.129320433,0.0,220.879908,53.238744,30.744309831,8.50337543642,4.83426,17.4066743946
 05/08  20:00:00,765.536950695,74.0029859681,401.901262928,0.0,220.879908,53.238744,24.6711349862,11.1383663245,4.83426,8.6985086618
 05/08  21:00:00,118.266812186,0.0,0.0,0.0,43.513341876,52.539744,22.2123964154,0.0,4.83426,17.3781364154
 05/08  22:00:00,117.861244193,0.0,0.0,0.0,43.513341876,52.539744,13.4884271789,0.0,4.83426,8.65416717886
 05/08  23:00:00,118.759744577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.812203837,0.0,0.0,0.0,43.513341876,52.539744,13.4577414447,0.0,4.83426,8.62348144472
 05/09  01:00:00,117.790708274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.778681258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.771545846,0.0,0.0,0.0,43.513341876,52.539744,13.4575946857,0.0,4.83426,8.62333468567
 05/09  04:00:00,119.862537176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.509403902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,178.088287339,73.2743189784,0.00268104162863,0.0,43.513341876,53.238744,1013.90995466,1000.45209265,4.83426,8.62360200186
 05/09  07:00:00,352.121962488,73.2743189784,0.0,0.0,220.879908,53.238744,999.406192919,968.070290473,4.83426,26.5016424464
 05/09  08:00:00,444.745767088,73.3793263047,0.00172013835788,0.0,220.879908,145.652643033,931.389508652,859.494017989,36.25695,35.6385406625
 05/09  09:00:00,445.209219454,73.7856016858,0.0,0.0,220.879908,145.652643033,907.846256105,817.381688485,36.25695,54.2076176196
 05/09  10:00:00,451.717206268,74.3039359644,0.00160716287601,0.0,220.879908,151.653867033,853.909150651,751.273652751,48.3426,54.2928979005
 05/09  11:00:00,453.412631003,75.1145712321,0.0,0.0,220.879908,151.653867033,721.320480293,609.340373711,48.3426,63.6375065822
 05/09  12:00:00,453.385513062,76.0679295874,0.0,0.0,220.879908,151.653867033,661.891316099,549.662587332,48.3426,63.8861287663
 05/09  13:00:00,448.384254113,77.0374113496,0.0,0.0,220.879908,145.652643033,638.381415287,550.18675622,24.1713,64.0233590674
 05/09  14:00:00,450.031717793,78.6991690395,0.0,0.0,220.879908,145.652643033,597.477997146,519.090163314,24.1713,54.216533832
 05/09  15:00:00,442.832403312,79.3331900668,0.0,0.0,220.879908,137.835547516,560.762290474,501.589332835,4.83426,54.3386976384
 05/09  16:00:00,433.993752482,75.5986244982,0.0,0.0,220.879908,133.019064,439.61470729,389.928660802,4.83426,44.8517864878
 05/09  17:00:00,352.404427006,73.8350528329,0.0,0.0,220.879908,53.238744,555.739599407,506.061949167,4.83426,44.8433902405
 05/09  18:00:00,352.212374585,73.6470564785,0.0,0.0,220.879908,53.238744,577.762620444,518.855605227,4.83426,54.0727552166
 05/09  19:00:00,352.033386196,73.4816565245,0.0,0.0,220.879908,53.238744,580.163209743,566.61607484,4.83426,8.7128749036
 05/09  20:00:00,358.044263064,73.3908564877,0.0,0.0,220.879908,53.238744,735.478775811,713.265548999,4.83426,17.3789668114
 05/09  21:00:00,117.493717798,0.0,0.0,0.0,43.513341876,52.539744,13.5330950134,0.0,4.83426,8.69883501341
 05/09  22:00:00,117.593669408,0.0,0.0,0.0,43.513341876,52.539744,13.4885612714,0.0,4.83426,8.65430127136
 05/09  23:00:00,118.650386407,0.0,0.0,0.0,43.513341876,52.539744,13.4755108367,0.0,4.83426,8.64125083671
 05/09  24:00:00,117.676296678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.69403996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.708497139,0.0,0.0,0.0,43.513341876,52.539744,13.457689678,0.0,4.83426,8.62342967799
 05/10  03:00:00,117.71879857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.146087829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.112725797,0.0,0.0,0.0,43.513341876,52.539744,13.4575403644,0.0,4.83426,8.62328036436
 05/10  06:00:00,177.28821987,73.2743189784,0.00167257737868,0.0,43.513341876,53.238744,863.47866569,858.62440569,4.83426,0.02
 05/10  07:00:00,351.934973091,73.2743189784,0.0,0.0,220.879908,53.238744,794.193320407,762.860330981,4.83426,26.4987294263
 05/10  08:00:00,444.409285264,73.2762886089,0.00182736984475,0.0,220.879908,145.652643033,731.740522595,650.942920369,36.25695,44.5406522253
 05/10  09:00:00,444.535974458,73.3682705644,0.00243676931225,0.0,220.879908,145.652643033,679.883600346,589.452919207,36.25695,54.173731139
 05/10  10:00:00,450.852053599,73.6962810216,0.00170157265187,0.0,220.879908,151.653867033,617.719706819,515.115026797,48.3426,54.2620800218
 05/10  11:00:00,452.451152833,74.3859643967,0.0,0.0,220.879908,151.653867033,502.064282289,399.187139682,48.3426,54.5345426066
 05/10  12:00:00,452.796335217,75.6621206448,0.0,0.0,220.879908,151.653867033,403.432643344,291.219523282,48.3426,63.8705200623
 05/10  13:00:00,447.962991332,76.7980684131,0.0,0.0,220.879908,145.652643033,366.75409262,278.571618118,24.1713,64.0111745021
 05/10  14:00:00,449.579705322,78.4340459744,0.0,0.0,220.879908,145.652643033,322.237846969,243.839738912,24.1713,54.2268080569
 05/10  15:00:00,442.904144508,79.6338818831,0.0,0.0,220.879908,137.835547516,225.821307779,166.641601084,4.83426,54.3454466944
 05/10  16:00:00,434.093488367,75.8783426187,0.0,0.0,220.879908,133.019064,134.559626398,84.884911225,4.83426,44.8404551729
 05/10  17:00:00,352.765203096,74.348865184,0.0,0.0,220.879908,53.238744,231.061247253,172.421707369,4.83426,53.8052798839
 05/10  18:00:00,352.518286427,74.0983424128,0.0,0.0,220.879908,53.238744,272.978492248,223.07626565,4.83426,45.0679665985
 05/10  19:00:00,352.525547814,73.6824768238,0.0,0.0,220.879908,53.238744,359.228768225,336.988398802,4.83426,17.4061094233
 05/10  20:00:00,355.316984752,73.473518286,0.0,0.0,220.879908,53.238744,477.804431205,464.270697044,4.83426,8.69947416099
 05/10  21:00:00,117.888451009,0.0,0.0,0.0,43.513341876,52.539744,22.2118931282,0.0,4.83426,17.3776331282
 05/10  22:00:00,117.668814563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.669825615,0.0,0.0,0.0,43.513341876,52.539744,13.4753437482,0.0,4.83426,8.64108374821
 05/10  24:00:00,117.689892177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.66683235,0.0,0.0,0.0,43.513341876,52.539744,13.4576288266,0.0,4.83426,8.62336882663
 05/11  02:00:00,117.666155859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.667624925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.091732077,0.0,0.0,0.0,43.513341876,52.539744,13.4574654173,0.0,4.83426,8.62320541725
 05/11  05:00:00,118.064019353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,177.408381869,73.2743189784,0.00171363368408,0.0,43.513341876,53.238744,1067.67439713,1062.82013713,4.83426,0.02
 05/11  07:00:00,351.9805481,73.2743189784,0.0,0.0,220.879908,53.238744,887.636074596,847.480369904,4.83426,35.3214446928
 05/11  08:00:00,444.390839626,73.2950079161,0.0018324147109,0.0,220.879908,145.652643033,656.0107704,584.121147029,36.25695,35.6326733709
 05/11  09:00:00,444.575966199,73.4573962981,0.00230242058669,0.0,220.879908,145.652643033,573.651064047,483.215652894,36.25695,54.1784611531
 05/11  10:00:00,450.922608995,73.7993333278,0.00175375723541,0.0,220.879908,151.653867033,511.100879706,408.491519263,48.3426,54.2667604435
 05/11  11:00:00,457.777691775,74.5399250044,5.12403830828,0.0,220.879908,151.653867033,338.263736043,235.381223193,48.3426,54.5399128503
 05/11  12:00:00,493.518141439,75.0607180781,40.7748780297,0.0,220.879908,151.653867033,251.288554302,139.082644689,48.3426,63.8633096133
 05/11  13:00:00,503.450744943,75.538756662,56.0101319024,0.0,220.879908,145.652643033,223.850303977,134.459280621,24.1713,65.2197233557
 05/11  14:00:00,494.622674205,75.8260388959,47.0507497599,0.0,220.879908,145.652643033,226.969169442,149.774784145,24.1713,53.0230852974
 05/11  15:00:00,446.332448166,75.8854118785,7.06677301647,0.0,220.879908,137.835547516,253.128934099,188.951274325,4.83426,59.3433997733
 05/11  16:00:00,432.070213161,73.8444077872,0.0,0.0,220.879908,133.019064,161.867339469,108.183502624,4.83426,48.849576845
 05/11  17:00:00,351.824735072,73.3870357339,0.0,0.0,220.879908,53.238744,234.717304965,185.044229496,4.83426,44.8388154692
 05/11  18:00:00,351.811911128,73.3579850259,0.0,0.0,220.879908,53.238744,273.842946354,223.954297871,4.83426,45.0543884827
 05/11  19:00:00,352.186086716,73.3313212247,0.0,0.0,220.879908,53.238744,291.846559383,269.608762172,4.83426,17.4035372112
 05/11  20:00:00,355.133608916,73.3119520795,0.0,0.0,220.879908,53.238744,343.847934341,330.315208072,4.83426,8.69846626932
 05/11  21:00:00,117.960648137,0.0,0.0,0.0,43.513341876,52.539744,22.2126908372,0.0,4.83426,17.3784308372
 05/11  22:00:00,117.729128343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.719979086,0.0,0.0,0.0,43.513341876,52.539744,13.4753870309,0.0,4.83426,8.64112703091
 05/11  24:00:00,117.800532285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.798245206,0.0,0.0,0.0,43.513341876,52.539744,13.4575917409,0.0,4.83426,8.6233317409
 05/12  02:00:00,117.785080297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,117.78169198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.903022136,0.0,0.0,0.0,43.513341876,52.539744,13.4574147774,0.0,4.83426,8.62315477739
 05/12  05:00:00,119.572166343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,177.890170343,73.2743189784,0.00182697401408,0.0,43.513341876,53.238744,634.837770571,629.983510571,4.83426,0.02
 05/12  07:00:00,351.879877881,73.2743189784,0.0,0.0,220.879908,53.238744,554.250477868,514.098085235,4.83426,35.3181326327
 05/12  08:00:00,444.411777724,73.3280165123,0.00233844827116,0.0,220.879908,145.652643033,429.497585587,357.60883037,36.25695,35.6318052172
 05/12  09:00:00,444.894807063,73.7487080469,0.0,0.0,220.879908,145.652643033,403.080621774,312.647599476,36.25695,54.1760722987
 05/12  10:00:00,451.282807667,74.1145203935,0.00208376443536,0.0,220.879908,151.653867033,417.831922017,315.226550234,48.3426,54.2627717836
 05/12  11:00:00,452.5546721,74.4809448999,0.0,0.0,220.879908,151.653867033,400.837222807,295.636362312,48.3426,56.8582604953
 05/12  12:00:00,451.918647886,74.7376405781,0.0,0.0,220.879908,151.653867033,400.93610931,291.071341752,48.3426,61.5221675576
 05/12  13:00:00,446.324948901,75.1080214375,0.0,0.0,220.879908,145.652643033,382.311841507,289.505199342,24.1713,68.6353421645
 05/12  14:00:00,446.626943886,75.4191716049,0.0,0.0,220.879908,145.652643033,342.039597516,268.236717132,24.1713,49.6315803839
 05/12  15:00:00,439.119456683,75.7702459209,0.0,0.0,220.879908,137.835547516,255.541806668,192.342937492,4.83426,58.3646091769
 05/12  16:00:00,457.477187972,73.8907119213,24.9448275978,0.0,220.879908,133.019064,98.5020271473,43.8606482777,4.83426,49.8071188695
 05/12  17:00:00,400.03638054,73.4032234014,47.3783390528,0.0,220.879908,53.238744,125.213831728,75.5461092064,4.83426,44.8334625219
 05/12  18:00:00,391.891405003,73.3848364534,39.3151134502,0.0,220.879908,53.238744,132.401551726,82.5177264723,4.83426,45.0495652534
 05/12  19:00:00,373.890482037,73.3592296528,21.6499514967,0.0,220.879908,53.238744,122.158818598,99.9220378607,4.83426,17.4025207378
 05/12  20:00:00,361.046272721,73.3383320551,6.1189567083,0.0,220.879908,53.238744,151.899854393,138.367642437,4.83426,8.69795195663
 05/12  21:00:00,117.768803314,0.0,0.0,0.0,43.513341876,52.539744,22.2120730914,0.0,4.83426,17.3778130914
 05/12  22:00:00,117.826237693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,118.773362602,0.0,0.0,0.0,43.513341876,52.539744,13.4749475326,0.0,4.83426,8.64068753265
 05/12  24:00:00,117.863876047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.835362743,0.0,0.0,0.0,43.513341876,52.539744,13.4487032263,0.0,4.83426,8.61444322635
 05/13  02:00:00,117.794955819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.770584593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.195268975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.160971864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,103.243083191,0.0,0.0,0.0,43.513341876,52.539744,13.448835484,0.0,4.83426,8.614575484
 05/13  07:00:00,100.168887878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.231633617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.309573065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.313862015,0.0,0.0,0.0,43.513341876,52.539744,31.0558856133,0.0,4.83426,26.2216256133
 05/13  11:00:00,101.11256409,0.0,0.0,0.0,43.513341876,52.539744,13.5029233361,0.0,4.83426,8.66866333614
 05/13  12:00:00,100.161075493,0.0,0.0,0.0,43.513341876,52.539744,13.5028193392,0.0,4.83426,8.66855933921
 05/13  13:00:00,100.187665456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,100.184663873,0.0,0.0,0.0,43.513341876,52.539744,13.4940876524,0.0,4.83426,8.65982765244
 05/13  15:00:00,100.147053815,0.0,0.0,0.0,43.513341876,52.539744,13.494121911,0.0,4.83426,8.65986191103
 05/13  16:00:00,99.9779776161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.9538192658,0.0,0.0,0.0,43.513341876,52.539744,13.4487856325,0.0,4.83426,8.61452563249
 05/13  18:00:00,99.9092303126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.314537035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,103.266048411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.002601356,0.0,0.0,0.0,43.513341876,52.539744,40.291981871,0.0,4.83426,35.457721871
 05/13  22:00:00,117.660518892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.587257488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.650929438,0.0,0.0,0.0,43.513341876,52.539744,13.4487541309,0.0,4.83426,8.61449413087
 05/14  01:00:00,117.646017182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.641146779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.628929388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.047241769,0.0,0.0,0.0,43.513341876,52.539744,13.4488696203,0.0,4.83426,8.61460962031
 05/14  05:00:00,118.015203801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,103.09339092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,99.9834145812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,99.9979489813,0.0,0.0,0.0,43.513341876,52.539744,13.4573661893,0.0,4.83426,8.62310618933
 05/14  09:00:00,100.037398075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.034423192,0.0,0.0,0.0,43.513341876,52.539744,22.3216257009,0.0,4.83426,17.4873657009
 05/14  11:00:00,100.92044917,0.0,0.0,0.0,43.513341876,52.539744,13.5025885697,0.0,4.83426,8.66832856968
 05/14  12:00:00,100.018700435,0.0,0.0,0.0,43.513341876,52.539744,13.5024686931,0.0,4.83426,8.6682086931
 05/14  13:00:00,100.106918387,0.0,0.0,0.0,43.513341876,52.539744,13.5023502837,0.0,4.83426,8.66809028369
 05/14  14:00:00,100.127283011,0.0,0.0,0.0,43.513341876,52.539744,13.4940568666,0.0,4.83426,8.65979686656
 05/14  15:00:00,100.10637103,0.0,0.0,0.0,43.513341876,52.539744,13.4940761535,0.0,4.83426,8.65981615353
 05/14  16:00:00,99.8984078082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,99.8824552104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,99.879746754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.294655722,0.0,0.0,0.0,43.513341876,52.539744,13.4488605935,0.0,4.83426,8.61460059354
 05/14  20:00:00,103.22416925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,117.931924323,0.0,0.0,0.0,43.513341876,52.539744,40.2912600121,0.0,4.83426,35.4570000121
 05/14  22:00:00,117.573733363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.515855203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.535338986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.518803019,0.0,0.0,0.0,43.513341876,52.539744,13.4576189216,0.0,4.83426,8.6233589216
 05/15  02:00:00,117.504461947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.48818064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
