Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  04:00:00,117.918837683,0.0,0.0,0.0,43.513341876,52.539744,13.4574016192,0.0,4.83426,8.62314161919
 05/15  05:00:00,117.901273459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,178.694339035,73.2743189784,0.0,0.0,43.513341876,53.238744,1859.08074025,1854.22648025,4.83426,0.02
 05/15  07:00:00,352.511419744,73.2743189784,0.000827543742702,0.0,220.879908,53.238744,1258.49924167,1218.35431615,4.83426,35.3106655161
 05/15  08:00:00,444.46576407,73.2743189784,0.00176031643551,0.0,220.879908,145.652643033,808.154302219,736.279517081,36.25695,35.6178351389
 05/15  09:00:00,444.393352901,73.277998209,0.00242285601541,0.0,220.879908,145.652643033,594.130275737,503.725475421,36.25695,54.147850316
 05/15  10:00:00,450.472037627,73.3782071331,0.00159257731442,0.0,220.879908,151.653867033,471.760459609,369.18480269,48.3426,54.2330569192
 05/15  11:00:00,451.483726323,73.4702689847,0.0,0.0,220.879908,151.653867033,353.62876051,250.786827391,48.3426,54.4993331187
 05/15  12:00:00,450.95077376,73.8590823911,0.0,0.0,220.879908,151.653867033,303.480505407,191.306467815,48.3426,63.8314375921
 05/15  13:00:00,454.039942343,74.682645201,8.06999191236,0.0,220.879908,145.652643033,266.687233627,178.549363326,24.1713,63.9665703007
 05/15  14:00:00,469.375464528,75.7481106611,22.1020434041,0.0,220.879908,145.652643033,220.296420116,141.93993605,24.1713,54.1851840654
 05/15  15:00:00,463.946263239,76.7485767514,23.5685722324,0.0,220.879908,137.835547516,161.605382132,102.468156215,4.83426,54.302965917
 05/15  16:00:00,450.655778348,74.7057658435,17.502673116,0.0,220.879908,133.019064,84.3186787006,34.660822765,4.83426,44.8235959357
 05/15  17:00:00,368.940298765,73.8225828843,16.4811696138,0.0,220.879908,53.238744,135.111151133,85.4578951813,4.83426,44.818995952
 05/15  18:00:00,358.679687535,73.7904851943,6.41578632515,0.0,220.879908,53.238744,156.076118827,97.2120335566,4.83426,54.0298252703
 05/15  19:00:00,352.354275091,73.5889785914,0.0,0.0,220.879908,53.238744,181.123015642,167.576943301,4.83426,8.71181234068
 05/15  20:00:00,355.184917421,73.4513256958,0.0,0.0,220.879908,53.238744,336.918374762,314.707582797,4.83426,17.3765319652
 05/15  21:00:00,117.855060165,0.0,0.0,0.0,43.513341876,52.539744,13.5317650327,0.0,4.83426,8.69750503272
 05/15  22:00:00,117.624708086,0.0,0.0,0.0,43.513341876,52.539744,13.487903339,0.0,4.83426,8.65364333902
 05/15  23:00:00,118.66626708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.705791668,0.0,0.0,0.0,43.513341876,52.539744,13.4572882213,0.0,4.83426,8.62302822125
 05/16  01:00:00,117.701040692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.693156168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.670389296,0.0,0.0,0.0,43.513341876,52.539744,13.4574476839,0.0,4.83426,8.62318768387
 05/16  04:00:00,119.760700413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,119.421966111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,175.367282148,73.2743189784,0.00163491308131,0.0,43.513341876,53.238744,1258.96352991,1245.50600732,4.83426,8.62326259133
 05/16  07:00:00,352.168366283,73.2743189784,0.0,0.0,220.879908,53.238744,1068.61213818,1037.29020604,4.83426,26.4876721337
 05/16  08:00:00,444.429045421,73.2743189784,0.00152921063091,0.0,220.879908,145.652643033,791.897929263,720.022263165,36.25695,35.6187160977
 05/16  09:00:00,444.439396646,73.3525608475,0.00230567954846,0.0,220.879908,145.652643033,578.72456851,488.305375129,36.25695,54.1622433816
 05/16  10:00:00,450.90489433,73.8168599038,0.00168062199011,0.0,220.879908,151.653867033,395.492033102,292.907264554,48.3426,54.2421685477
 05/16  11:00:00,486.127402988,74.8899691734,32.6581955198,0.0,220.879908,151.653867033,234.775074819,122.842116276,48.3426,63.590358543
 05/16  12:00:00,544.778835591,76.3939187122,90.0900304617,0.0,220.879908,151.653867033,142.575172455,39.5335699889,48.3426,54.6990024662
 05/16  13:00:00,597.847548075,78.5667396365,146.661817109,0.0,220.879908,145.652643033,103.874165767,13.421345012,24.1713,66.281520755
 05/16  14:00:00,654.357652031,80.8609559413,200.68631241,0.0,220.879908,145.652643033,78.4515538791,2.38048184829,24.1713,51.8997720308
 05/16  15:00:00,687.141344774,83.0305738585,239.042169521,0.0,220.879908,137.835547516,64.8024052067,5.65862154247,4.83426,54.3095236642
 05/16  16:00:00,666.159027568,78.7960858379,227.415160247,0.0,220.879908,133.019064,55.3690294168,5.72130619989,4.83426,44.8134632169
 05/16  17:00:00,542.002923627,76.5999459782,185.398681862,0.0,220.879908,53.238744,59.1749092572,9.52569197882,4.83426,44.8149572784
 05/16  18:00:00,506.485546585,76.4672920946,150.195502427,0.0,220.879908,53.238744,82.3916334168,23.5193203597,4.83426,54.038053057
 05/16  19:00:00,464.258983042,75.9135435386,108.87044354,0.0,220.879908,53.238744,65.3749249657,43.1399394927,4.83426,17.400725473
 05/16  20:00:00,394.038485467,74.9532872764,37.3164561094,0.0,220.879908,53.238744,100.734687141,87.2019870062,4.83426,8.69844013473
 05/16  21:00:00,117.681605114,0.0,0.0,0.0,43.513341876,52.539744,13.5321673305,0.0,4.83426,8.69790733047
 05/16  22:00:00,117.733264419,0.0,0.0,0.0,43.513341876,52.539744,13.4882092053,0.0,4.83426,8.65394920528
 05/16  23:00:00,118.717103833,0.0,0.0,0.0,43.513341876,52.539744,13.4745695887,0.0,4.83426,8.64030958868
 05/16  24:00:00,117.750319653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.74315835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.724994592,0.0,0.0,0.0,43.513341876,52.539744,13.4572092766,0.0,4.83426,8.62294927662
 05/17  03:00:00,117.705235944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.135517947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.119727623,0.0,0.0,0.0,43.513341876,52.539744,13.4573623845,0.0,4.83426,8.62310238449
 05/17  06:00:00,174.307517796,73.2743189784,0.00224874445916,0.0,43.513341876,53.238744,861.181987926,856.327727926,4.83426,0.02
 05/17  07:00:00,351.977078949,73.2743189784,0.0,0.0,220.879908,53.238744,809.584698674,778.263951,4.83426,26.4864876745
 05/17  08:00:00,444.519349183,73.3299136876,0.00189998572169,0.0,220.879908,145.652643033,754.230737116,673.461662519,36.25695,44.5121245973
 05/17  09:00:00,444.905379977,73.6540741485,0.00250658308508,0.0,220.879908,145.652643033,726.276691125,644.911059054,36.25695,45.1086820707
 05/17  10:00:00,451.256442545,74.0042677483,0.00186428542684,0.0,220.879908,151.653867033,699.128544095,596.53748296,48.3426,54.2484611355
 05/17  11:00:00,452.684652369,74.5263612013,0.0,0.0,220.879908,151.653867033,599.291497402,487.382254788,48.3426,63.5666426137
 05/17  12:00:00,452.201839325,75.0034209843,0.0,0.0,220.879908,151.653867033,508.47457771,396.318865064,48.3426,63.8131126464
 05/17  13:00:00,446.683877323,75.4629832163,0.0,0.0,220.879908,145.652643033,448.249036431,360.127421837,24.1713,63.9503145935
 05/17  14:00:00,447.167660102,75.9666938012,0.0,0.0,220.879908,145.652643033,367.888902259,289.563444545,24.1713,54.154157714
 05/17  15:00:00,439.961502847,76.6239245305,0.0,0.0,220.879908,137.835547516,237.660165439,178.554572848,4.83426,54.2713325916
 05/17  16:00:00,451.246446836,74.7784513252,17.9671992562,0.0,220.879908,133.019064,91.6812592473,42.0374851438,4.83426,44.8095141035
 05/17  17:00:00,404.238274132,73.7582035806,51.231450582,0.0,220.879908,53.238744,125.326832813,75.6819475889,4.83426,44.8106252238
 05/17  18:00:00,411.332882828,73.7440692995,58.058032895,0.0,220.879908,53.238744,120.74020697,70.8775182338,4.83426,45.0284287358
 05/17  19:00:00,396.139064426,73.6683610915,42.6937678072,0.0,220.879908,53.238744,101.31645545,79.0796332803,4.83426,17.4025621701
 05/17  20:00:00,369.911542256,73.5573570115,14.1809730148,0.0,220.879908,53.238744,126.473027,112.941005518,4.83426,8.69776148278
 05/17  21:00:00,118.074936868,0.0,0.0,0.0,43.513341876,52.539744,22.209066995,0.0,4.83426,17.374806995
 05/17  22:00:00,117.812230133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,118.752831887,0.0,0.0,0.0,43.513341876,52.539744,13.4749018169,0.0,4.83426,8.6406418169
 05/17  24:00:00,117.835729402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.821490538,0.0,0.0,0.0,43.513341876,52.539744,13.4574609249,0.0,4.83426,8.62320092489
 05/18  02:00:00,117.807879171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.802523361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.218050994,0.0,0.0,0.0,43.513341876,52.539744,13.4572044418,0.0,4.83426,8.62294444177
 05/18  05:00:00,118.17306899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,174.213092772,73.2743189784,0.00208857996353,0.0,43.513341876,53.238744,714.091605358,709.237345358,4.83426,0.02
 05/18  07:00:00,351.875119692,73.2743189784,0.0,0.0,220.879908,53.238744,698.818892442,658.679163155,4.83426,35.3054692871
 05/18  08:00:00,444.413656397,73.3324688028,0.00173756867962,0.0,220.879908,145.652643033,626.229811622,554.363044223,36.25695,35.6098173991
 05/18  09:00:00,444.957033762,73.8048530061,0.00213039391527,0.0,220.879908,145.652643033,640.279082433,549.898515888,36.25695,54.1236165447
 05/18  10:00:00,451.571527178,74.4232693588,0.00159234807634,0.0,220.879908,151.653867033,587.198005036,485.218504359,48.3426,53.6369006775
 05/18  11:00:00,455.766059545,75.5744373883,2.0973742825,0.0,220.879908,151.653867033,350.007021062,246.624779816,48.3426,55.0396412456
 05/18  12:00:00,460.375523621,76.8681992916,6.251002242,0.0,220.879908,151.653867033,272.346339007,160.198895001,48.3426,63.8048440062
 05/18  13:00:00,459.083445362,78.3527933349,9.38380012317,0.0,220.879908,145.652643033,263.323099823,175.206243825,24.1713,63.9455559973
 05/18  14:00:00,460.805864786,80.3016887866,9.19483515567,0.0,220.879908,145.652643033,247.526763099,169.204524889,24.1713,54.1509382101
 05/18  15:00:00,449.592697579,81.8057237272,4.44088960112,0.0,220.879908,137.835547516,191.442663591,132.34090525,4.83426,54.267498341
 05/18  16:00:00,452.786426481,77.6256278268,16.639726397,0.0,220.879908,133.019064,82.147493878,32.5064665087,4.83426,44.8067673692
 05/18  17:00:00,366.799383608,75.5210175223,12.6756350662,0.0,220.879908,53.238744,132.546766491,82.9060341958,4.83426,44.8064722952
 05/18  18:00:00,363.790932184,75.3060152219,9.91367581156,0.0,220.879908,53.238744,141.210495626,91.357402289,4.83426,45.0188333375
 05/18  19:00:00,356.867255917,74.9513718159,3.07418567904,0.0,220.879908,53.238744,132.848379601,110.611810121,4.83426,17.4023094798
 05/18  20:00:00,353.075522509,74.335398407,0.0,0.0,220.879908,53.238744,207.598324682,194.066419406,4.83426,8.69764527622
 05/18  21:00:00,117.894513659,0.0,0.0,0.0,43.513341876,52.539744,22.208791293,0.0,4.83426,17.374531293
 05/18  22:00:00,117.656631817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.67328154,0.0,0.0,0.0,43.513341876,52.539744,13.4748714074,0.0,4.83426,8.64061140738
 05/18  24:00:00,117.689305325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.686643729,0.0,0.0,0.0,43.513341876,52.539744,13.457454727,0.0,4.83426,8.62319472696
 05/19  02:00:00,117.682215841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.660596793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.749141359,0.0,0.0,0.0,43.513341876,52.539744,13.4571846588,0.0,4.83426,8.6229246588
 05/19  05:00:00,119.405291579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,175.514741935,73.2743189784,0.00161398027188,0.0,43.513341876,53.238744,1394.05720243,1389.20294243,4.83426,0.02
 05/19  07:00:00,352.262888347,73.2743189784,0.0,0.0,220.879908,53.238744,1114.35900022,1074.22164545,4.83426,35.3030947774
 05/19  08:00:00,444.586533914,73.3810297796,0.00143741651133,0.0,220.879908,145.652643033,789.661021251,717.797431619,36.25695,35.6066396323
 05/19  09:00:00,444.928499174,73.7737656417,0.00191212053793,0.0,220.879908,145.652643033,624.052311583,533.67884235,36.25695,54.1165192335
 05/19  10:00:00,451.407068983,74.264456626,0.00132638587205,0.0,220.879908,151.653867033,541.163366686,446.2624542,48.3426,46.5583124867
 05/19  11:00:00,453.315365222,75.2555957684,0.0,0.0,220.879908,151.653867033,456.722679026,346.229422888,48.3426,62.1506561374
 05/19  12:00:00,453.887571279,76.775781342,0.0,0.0,220.879908,151.653867033,394.232723064,282.092860559,48.3426,63.7972625046
 05/19  13:00:00,450.694038764,78.927847762,0.628431117275,0.0,220.879908,145.652643033,309.017959302,220.914461141,24.1713,63.9321981609
 05/19  14:00:00,465.328028954,80.9988908109,12.9763399636,0.0,220.879908,145.652643033,227.472667447,152.524081697,24.1713,50.7772857501
 05/19  15:00:00,478.907412635,83.0116752887,32.1519916661,0.0,220.879908,137.835547516,149.251882192,86.7856877431,4.83426,57.6319344488
 05/19  16:00:00,490.219218169,78.7016027303,52.6698817359,0.0,220.879908,133.019064,75.7582899832,26.1265867169,4.83426,44.7974432664
 05/19  17:00:00,406.47715083,76.5362200682,50.9536827431,0.0,220.879908,53.238744,110.843202615,61.2110055416,4.83426,44.7979370739
 05/19  18:00:00,374.124469603,76.3571810865,19.1406824002,0.0,220.879908,53.238744,135.649492116,85.7954274552,4.83426,45.0198046607
 05/19  19:00:00,353.987659875,75.621068525,0.0,0.0,220.879908,53.238744,155.856174994,133.622200067,4.83426,17.3997149265
 05/19  20:00:00,353.101417565,74.7280322858,0.0,0.0,220.879908,53.238744,260.373737919,246.843135109,4.83426,8.69634281028
 05/19  21:00:00,117.584560248,0.0,0.0,0.0,43.513341876,52.539744,13.531649553,0.0,4.83426,8.69738955304
 05/19  22:00:00,117.653319899,0.0,0.0,0.0,43.513341876,52.539744,13.4879399803,0.0,4.83426,8.65367998026
 05/19  23:00:00,118.678946667,0.0,0.0,0.0,43.513341876,52.539744,13.4743466535,0.0,4.83426,8.64008665349
 05/19  24:00:00,117.671725098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.674719797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.662092279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.629240433,0.0,0.0,0.0,43.513341876,52.539744,13.4486060278,0.0,4.83426,8.6143460278
 05/20  04:00:00,118.0389935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,117.981474147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.075481516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.024353272,0.0,0.0,0.0,43.513341876,52.539744,13.4486468363,0.0,4.83426,8.61438683631
 05/20  08:00:00,100.129064855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.235682687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.300257395,0.0,0.0,0.0,43.513341876,52.539744,22.3175123495,0.0,4.83426,17.4832523495
 05/20  11:00:00,101.180620581,0.0,0.0,0.0,43.513341876,52.539744,13.5017111187,0.0,4.83426,8.66745111867
 05/20  12:00:00,100.331658947,0.0,0.0,0.0,43.513341876,52.539744,13.5015027632,0.0,4.83426,8.66724276321
 05/20  13:00:00,100.450320099,0.0,0.0,0.0,43.513341876,52.539744,13.4933711855,0.0,4.83426,8.65911118554
 05/20  14:00:00,100.522196187,0.0,0.0,0.0,43.513341876,52.539744,13.4932961261,0.0,4.83426,8.65903612611
 05/20  15:00:00,110.449832227,0.342537811946,9.47688339439,0.0,43.513341876,52.539744,13.4932213842,0.0,4.83426,8.65896138417
 05/20  16:00:00,177.604578133,2.57137389636,73.900247558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,169.838374194,2.2132699799,66.5787100473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,207.190881594,3.21591965295,102.556630159,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,174.449500951,2.57199960462,70.3231791203,0.0,43.513341876,52.539744,13.4485702394,0.0,4.83426,8.6143102394
 05/20  20:00:00,128.823207949,1.60710868522,26.2696903502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.266778215,0.0,0.0,0.0,43.513341876,52.539744,40.2735134631,0.0,4.83426,35.4392534631
 05/20  22:00:00,117.83787592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.682985884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.759357998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.733955366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.703488146,0.0,0.0,0.0,43.513341876,52.539744,13.4484935701,0.0,4.83426,8.61423357007
 05/21  03:00:00,117.679185902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.089329524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.036635262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.138001877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.079691117,0.0,0.0,0.0,43.513341876,52.539744,13.4485193801,0.0,4.83426,8.61425938005
 05/21  08:00:00,100.174341001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.294434511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.377299886,0.0,0.0,0.0,43.513341876,52.539744,22.3177298852,0.0,4.83426,17.4834698852
 05/21  11:00:00,101.259636081,0.0,0.0,0.0,43.513341876,52.539744,13.5021413587,0.0,4.83426,8.66788135865
 05/21  12:00:00,100.43310483,0.0,0.0,0.0,43.513341876,52.539744,13.5019110339,0.0,4.83426,8.66765103388
 05/21  13:00:00,100.545007296,0.0,0.0,0.0,43.513341876,52.539744,13.5016842955,0.0,4.83426,8.66742429553
 05/21  14:00:00,100.598181648,0.0,0.0,0.0,43.513341876,52.539744,13.4927129118,0.0,4.83426,8.6584529118
 05/21  15:00:00,175.579162127,7.05040872051,67.2375114708,0.0,43.513341876,52.539744,13.4926228576,0.0,4.83426,8.65836285761
 05/21  16:00:00,197.91742498,6.16185162495,90.442427837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,189.493471338,4.33316210642,83.9261356649,0.0,43.513341876,52.539744,13.4486543892,0.0,4.83426,8.61439438921
 05/21  18:00:00,166.676170014,2.16985284796,63.5031028129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.730655315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,100.576654002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.213369964,0.0,0.0,0.0,43.513341876,52.539744,40.2738976187,0.0,4.83426,35.4396376187
 05/21  22:00:00,117.840012849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.705945725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.794288451,0.0,0.0,0.0,43.513341876,52.539744,13.4486278003,0.0,4.83426,8.61436780026
 05/22  01:00:00,117.766417544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.744878196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.734430968,0.0,0.0,0.0,43.513341876,52.539744,13.4572249719,0.0,4.83426,8.62296497191
 05/22  04:00:00,118.143026205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.091442821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,174.382860627,73.2743189784,0.00222876835193,0.0,43.513341876,53.238744,982.266061791,968.810562826,4.83426,8.62123896514
 05/22  07:00:00,351.932446702,73.2743189784,0.0,0.0,220.879908,53.238744,811.763950701,780.454207005,4.83426,26.4754836959
 05/22  08:00:00,444.414337621,73.3142502413,0.00179425799304,0.0,220.879908,145.652643033,651.148830809,579.290985551,36.25695,35.6008952577
 05/22  09:00:00,444.660789784,73.5046508289,0.00244328488922,0.0,220.879908,145.652643033,603.021841119,512.657305458,36.25695,54.1075856609
 05/22  10:00:00,450.980156775,73.8194255909,0.0019328764134,0.0,220.879908,151.653867033,537.336368584,434.806095816,48.3426,54.1876727683
 05/22  11:00:00,452.248990955,74.1773359933,0.0,0.0,220.879908,151.653867033,442.4821513,339.69488856,48.3426,54.4446627407
 05/22  12:00:00,451.639322437,74.472008231,0.0,0.0,220.879908,151.653867033,407.986181795,295.875335536,48.3426,63.7682462597
 05/22  13:00:00,445.646001219,74.4290755069,0.0,0.0,220.879908,145.652643033,446.918104438,358.838434093,24.1713,63.9083703452
 05/22  14:00:00,445.889850214,74.6789636322,0.0,0.0,220.879908,145.652643033,444.074630211,365.780151284,24.1713,54.1231789273
 05/22  15:00:00,438.283524363,74.934471929,0.0,0.0,220.879908,137.835547516,330.571893691,273.681238896,4.83426,52.0563947956
 05/22  16:00:00,431.78818078,73.4987321307,0.0,0.0,220.879908,133.019064,159.127800133,116.298465058,4.83426,37.9950750754
 05/22  17:00:00,351.803995156,73.3007458234,0.0,0.0,220.879908,53.238744,201.594051881,151.972457509,4.83426,44.7873343718
 05/22  18:00:00,351.799988342,73.2941418167,0.0,0.0,220.879908,53.238744,218.418134946,159.585570611,4.83426,53.9983043353
 05/22  19:00:00,352.200337012,73.2899405197,0.0,0.0,220.879908,53.238744,191.391569658,177.847431296,4.83426,8.70987836172
 05/22  20:00:00,352.159120264,73.2851502818,0.0,0.0,220.879908,53.238744,232.674478088,210.467049638,4.83426,17.3731684501
 05/22  21:00:00,118.04935509,0.0,0.0,0.0,43.513341876,52.539744,13.529937599,0.0,4.83426,8.69567759901
 05/22  22:00:00,117.791438016,0.0,0.0,0.0,43.513341876,52.539744,13.4873604181,0.0,4.83426,8.65310041812
 05/22  23:00:00,118.740688906,0.0,0.0,0.0,43.513341876,52.539744,13.4742787461,0.0,4.83426,8.64001874609
 05/22  24:00:00,117.826953082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.821090906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.815490937,0.0,0.0,0.0,43.513341876,52.539744,13.4557155677,0.0,4.83426,8.62145556767
 05/23  03:00:00,117.799750464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.907398863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,119.576726848,0.0,0.0,0.0,43.513341876,52.539744,13.4569494265,0.0,4.83426,8.62268942652
 05/23  06:00:00,174.922013153,73.2743189784,0.00207866626019,0.0,43.513341876,53.238744,607.154325846,602.300065846,4.83426,0.02
 05/23  07:00:00,351.90347799,73.2743189784,0.0,0.0,220.879908,53.238744,532.378536983,501.070926649,4.83426,26.4733503341
 05/23  08:00:00,444.3851988,73.28098937,0.00252642046058,0.0,220.879908,145.652643033,439.283134608,367.427789603,36.25695,35.5983950053
 05/23  09:00:00,444.787868323,73.6128099057,0.00341568593899,0.0,220.879908,145.652643033,405.899418877,315.527001059,36.25695,54.1154678181
 05/23  10:00:00,451.376215087,74.1788355652,0.00245942713249,0.0,220.879908,151.653867033,387.419939109,284.887136284,48.3426,54.1902028258
 05/23  11:00:00,452.719501942,74.6234940978,0.0,0.0,220.879908,151.653867033,326.421552186,223.627126469,48.3426,54.4518257174
 05/23  12:00:00,452.054033355,74.8474091905,0.0,0.0,220.879908,151.653867033,317.623974186,205.526764497,48.3426,63.7546096894
 05/23  13:00:00,446.378792013,75.1395261957,0.0,0.0,220.879908,145.652643033,341.021276479,252.959676315,24.1713,63.8903001638
 05/23  14:00:00,446.472477838,75.244204125,0.0,0.0,220.879908,145.652643033,344.69622474,266.397846029,24.1713,54.1270787112
 05/23  15:00:00,448.160549643,75.7347526355,8.94747649865,0.0,220.879908,137.835547516,228.242842761,169.169101651,4.83426,54.2394811101
 05/23  16:00:00,453.971543769,73.7566664955,21.6060635887,0.0,220.879908,133.019064,93.9722143795,44.3543004513,4.83426,44.7836539282
 05/23  17:00:00,380.434772655,73.3646541601,28.1223855344,0.0,220.879908,53.238744,139.491624474,89.8771072378,4.83426,44.780257236
 05/23  18:00:00,393.156719405,73.3859658249,40.5864813533,0.0,220.879908,53.238744,136.932168297,87.1023670761,4.83426,44.9955412208
 05/23  19:00:00,434.311600844,73.3944684101,81.1204154107,0.0,220.879908,53.238744,97.9393172789,75.7066421034,4.83426,17.3984151755
 05/23  20:00:00,403.756485505,73.4010297216,51.0436858348,0.0,220.879908,53.238744,107.881485342,94.3514894852,4.83426,8.69573585656
 05/23  21:00:00,117.800634047,0.0,0.0,0.0,43.513341876,52.539744,13.5309828606,0.0,4.83426,8.69672286064
 05/23  22:00:00,117.852622359,0.0,0.0,0.0,43.513341876,52.539744,13.4867171464,0.0,4.83426,8.65245714643
 05/23  23:00:00,118.780549256,0.0,0.0,0.0,43.513341876,52.539744,13.4740767593,0.0,4.83426,8.63981675929
 05/23  24:00:00,117.85768674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.833571978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.820983836,0.0,0.0,0.0,43.513341876,52.539744,13.4568869428,0.0,4.83426,8.62262694285
 05/24  03:00:00,117.804997795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.206481195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.141151759,0.0,0.0,0.0,43.513341876,52.539744,13.456939362,0.0,4.83426,8.62267936199
 05/24  06:00:00,174.272735832,73.2743189784,0.00216378322799,0.0,43.513341876,53.238744,813.277752508,808.423492508,4.83426,0.02
 05/24  07:00:00,351.899485096,73.2743189784,0.0,0.0,220.879908,53.238744,637.424624135,606.117070734,4.83426,26.4732934007
 05/24  08:00:00,444.676115359,73.5859846116,0.00234650434641,0.0,220.879908,145.652643033,402.272052278,321.52820552,36.25695,44.4868967585
 05/24  09:00:00,472.175242267,74.2728122077,26.2737424983,0.0,220.879908,145.652643033,281.515013975,200.165208672,36.25695,45.0928553024
 05/24  10:00:00,506.037958578,75.2699090168,52.5353921092,0.0,220.879908,151.653867033,245.850875794,143.318692816,48.3426,54.1895829778
 05/24  11:00:00,552.863542176,76.1201470749,96.8225332787,0.0,220.879908,151.653867033,164.336419672,61.5397745109,48.3426,54.4540451616
 05/24  12:00:00,585.192767627,77.6347182638,128.234425735,0.0,220.879908,151.653867033,146.25971486,34.1750236931,48.3426,63.742091167
 05/24  13:00:00,601.244042263,79.8808567267,147.875421732,0.0,220.879908,145.652643033,111.030045556,22.970349875,24.1713,63.8883956809
 05/24  14:00:00,671.826349727,81.808772694,215.813237869,0.0,220.879908,145.652643033,81.8632621378,3.56751752672,24.1713,54.1244446111
 05/24  15:00:00,681.463422079,83.6414688773,231.411266274,0.0,220.879908,137.835547516,65.3911952292,6.31737749102,4.83426,54.2395577381
 05/24  16:00:00,644.343412036,78.9825253027,204.155254796,0.0,220.879908,133.019064,57.8564452084,8.24002804294,4.83426,44.7821571655
 05/24  17:00:00,457.171164167,76.080328301,101.232124697,0.0,220.879908,53.238744,71.9573867255,22.3430842289,4.83426,44.7800424966
 05/24  18:00:00,468.170590137,76.0215780937,112.418661429,0.0,220.879908,53.238744,81.8126786557,31.9892559119,4.83426,44.9891627438
 05/24  19:00:00,408.802238101,75.0813206078,54.2178513525,0.0,220.879908,53.238744,90.9718729629,68.7401585099,4.83426,17.397454453
 05/24  20:00:00,353.248367226,74.3976192088,0.0,0.0,220.879908,53.238744,259.260428515,245.730495055,4.83426,8.69567345984
 05/24  21:00:00,117.967214421,0.0,0.0,0.0,43.513341876,52.539744,13.5309131027,0.0,4.83426,8.69665310272
 05/24  22:00:00,117.747043212,0.0,0.0,0.0,43.513341876,52.539744,13.4867309482,0.0,4.83426,8.65247094815
 05/24  23:00:00,118.724657735,0.0,0.0,0.0,43.513341876,52.539744,13.4741058,0.0,4.83426,8.63984580004
 05/24  24:00:00,117.78050657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.775879811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.762991021,0.0,0.0,0.0,43.513341876,52.539744,13.4569404876,0.0,4.83426,8.62268048759
 05/25  03:00:00,117.763719297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.183627155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,115.163771466,0.0,0.0,0.0,43.513341876,52.539744,13.4569783816,0.0,4.83426,8.62271838158
 05/25  06:00:00,174.259900236,73.2743189784,0.00249385309377,0.0,43.513341876,53.238744,818.661239409,813.806979409,4.83426,0.02
 05/25  07:00:00,351.952879289,73.2743189784,0.0,0.0,220.879908,53.238744,816.88136489,785.575452794,4.83426,26.4716520963
 05/25  08:00:00,444.594605398,73.3943215586,0.00177799889845,0.0,220.879908,145.652643033,804.302133856,723.562158355,36.25695,44.4830255003
 05/25  09:00:00,445.2119087,73.9014749588,0.00223000017823,0.0,220.879908,145.652643033,817.100467967,735.75558047,36.25695,45.087937497
 05/25  10:00:00,451.735299699,74.4359904885,0.00173013374753,0.0,220.879908,151.653867033,763.921031405,661.396561436,48.3426,54.1818699683
 05/25  11:00:00,452.916755463,74.7409301785,0.0,0.0,220.879908,151.653867033,634.847159342,532.062692138,48.3426,54.4418672046
 05/25  12:00:00,452.98085391,75.7451701573,0.0,0.0,220.879908,151.653867033,591.398039414,479.322451279,48.3426,63.7329881354
 05/25  13:00:00,447.931624117,76.6805402794,0.0,0.0,220.879908,145.652643033,536.260987662,448.216724023,24.1713,63.8729636394
 05/25  14:00:00,448.387042167,77.147909428,0.0,0.0,220.879908,145.652643033,513.645719298,435.360034455,24.1713,54.1143848432
 05/25  15:00:00,441.522151767,78.0827927788,0.0,0.0,220.879908,137.835547516,514.08505756,455.025719394,4.83426,54.2250781654
 05/25  16:00:00,433.311352514,74.9653124212,0.0,0.0,220.879908,133.019064,401.694589233,352.089000597,4.83426,44.7713286359
 05/25  17:00:00,352.212723654,73.7192310642,0.0,0.0,220.879908,53.238744,437.91160779,388.305596647,4.83426,44.7717511429
 05/25  18:00:00,352.014526067,73.5320312899,0.0,0.0,220.879908,53.238744,433.611125112,383.789129289,4.83426,44.9877358233
 05/25  19:00:00,352.332049877,73.45635296,0.0,0.0,220.879908,53.238744,420.052217898,397.820282742,4.83426,17.3976751564
 05/25  20:00:00,352.269598774,73.4152525574,0.0,0.0,220.879908,53.238744,451.446243053,437.915940908,4.83426,8.69604214504
 05/25  21:00:00,117.901583907,0.0,0.0,0.0,43.513341876,52.539744,13.5296572215,0.0,4.83426,8.69539722146
 05/25  22:00:00,117.667605855,0.0,0.0,0.0,43.513341876,52.539744,13.4854598415,0.0,4.83426,8.6511998415
 05/25  23:00:00,118.672451563,0.0,0.0,0.0,43.513341876,52.539744,13.4742995295,0.0,4.83426,8.64003952949
 05/25  24:00:00,117.708937299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.715737185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.702669083,0.0,0.0,0.0,43.513341876,52.539744,13.4569772546,0.0,4.83426,8.62271725459
 05/26  03:00:00,117.683266857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.783946708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,116.450965274,0.0,0.0,0.0,43.513341876,52.539744,13.4570010817,0.0,4.83426,8.62274108174
 05/26  06:00:00,175.164158573,73.2743189784,0.00177740688549,0.0,43.513341876,53.238744,1099.9996936,1095.1454336,4.83426,0.02
 05/26  07:00:00,351.960193317,73.2743189784,0.00107131978407,0.0,220.879908,53.238744,802.860551892,771.557937475,4.83426,26.468354417
 05/26  08:00:00,444.513999421,73.4019603179,0.00202798515728,0.0,220.879908,145.652643033,585.595500557,513.749633203,36.25695,35.5889173542
 05/26  09:00:00,444.91039522,73.7597280716,0.00252598170832,0.0,220.879908,145.652643033,500.230848252,409.879761433,36.25695,54.0941368195
 05/26  10:00:00,451.445413067,74.2970711873,0.00179316838328,0.0,220.879908,151.653867033,422.203861113,319.694967359,48.3426,54.1662937544
 05/26  11:00:00,453.261475876,75.1984816922,0.0,0.0,220.879908,151.653867033,324.780248999,222.013784624,48.3426,54.4238643753
 05/26  12:00:00,453.639077046,76.4884455965,0.0,0.0,220.879908,151.653867033,286.627951932,174.556110873,48.3426,63.7292410588
 05/26  13:00:00,449.287942435,78.1008949029,0.0,0.0,220.879908,145.652643033,268.887944546,180.84365692,24.1713,63.8729876261
 05/26  14:00:00,469.889387524,79.7188860226,18.7743193967,0.0,220.879908,145.652643033,226.164652955,155.612751792,24.1713,46.3806011631
 05/26  15:00:00,473.86666741,81.1601403976,29.0452002947,0.0,220.879908,137.835547516,158.78250072,101.002169797,4.83426,52.9460709228
 05/26  16:00:00,447.629421578,77.1720795342,12.0603330853,0.0,220.879908,133.019064,84.5852092241,34.9855172872,4.83426,44.7654319369
 05/26  17:00:00,353.734698239,75.284812161,0.0,0.0,220.879908,53.238744,174.8356422,125.232892501,4.83426,44.7684896992
 05/26  18:00:00,353.59324604,75.1372943672,0.0,0.0,220.879908,53.238744,244.036861929,185.238753432,4.83426,53.9638484973
 05/26  19:00:00,353.242017914,74.8090374823,0.0,0.0,220.879908,53.238744,275.747334311,262.204154387,4.83426,8.70891992341
 05/26  20:00:00,352.687920085,74.200731905,0.0,0.0,220.879908,53.238744,434.056116957,411.850928575,4.83426,17.3709283821
 05/26  21:00:00,117.579506156,0.0,0.0,0.0,43.513341876,52.539744,13.5303281733,0.0,4.83426,8.69606817327
 05/26  22:00:00,117.65914192,0.0,0.0,0.0,43.513341876,52.539744,13.4866715687,0.0,4.83426,8.65241156867
 05/26  23:00:00,118.675665819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.699578531,0.0,0.0,0.0,43.513341876,52.539744,13.4569248625,0.0,4.83426,8.62266486255
 05/27  01:00:00,117.704689383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.696902805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.711099934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.154999333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,115.137732234,0.0,0.0,0.0,43.513341876,52.539744,13.4483248223,0.0,4.83426,8.61406482234
 05/27  06:00:00,100.23723501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.156540038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.202156814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.289304369,0.0,0.0,0.0,43.513341876,52.539744,13.4567550778,0.0,4.83426,8.62249507775
 05/27  10:00:00,100.357080221,0.0,0.0,0.0,43.513341876,52.539744,22.3125806154,0.0,4.83426,17.4783206154
 05/27  11:00:00,101.227253455,0.0,0.0,0.0,43.513341876,52.539744,13.5002387587,0.0,4.83426,8.66597875868
 05/27  12:00:00,100.402630649,0.0,0.0,0.0,43.513341876,52.539744,13.5010290404,0.0,4.83426,8.66676904039
 05/27  13:00:00,100.530472132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.602047047,0.0,0.0,0.0,43.513341876,52.539744,13.4923479295,0.0,4.83426,8.65808792951
 05/27  15:00:00,171.788309072,1.71451841518,68.7563328761,0.0,43.513341876,52.539744,13.4921613929,0.0,4.83426,8.65790139289
 05/27  16:00:00,180.209873073,6.36749161407,72.7086164459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,208.03009221,2.81977277178,103.780639065,0.0,43.513341876,52.539744,13.4484649835,0.0,4.83426,8.61420498351
 05/27  18:00:00,198.217971018,2.83209026638,94.0659130388,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,151.010634777,1.87216370259,47.8252105754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,136.349680479,1.92938076506,33.360168459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,117.481242899,0.211375198796,1.95436861413,0.0,43.513341876,52.539744,40.257230317,0.0,4.83426,35.422970317
 05/27  22:00:00,117.855700814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.707383091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.795794849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.773626532,0.0,0.0,0.0,43.513341876,52.539744,13.4484888907,0.0,4.83426,8.6142288907
 05/28  02:00:00,117.769734126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.783067197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.21697086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,115.182551198,0.0,0.0,0.0,43.513341876,52.539744,13.4484197216,0.0,4.83426,8.61415972162
 05/28  06:00:00,100.265131574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.16657547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.225653676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.327982603,0.0,0.0,0.0,43.513341876,52.539744,13.456924894,0.0,4.83426,8.62266489403
 05/28  10:00:00,100.3642721,0.0,0.0,0.0,43.513341876,52.539744,22.3122405685,0.0,4.83426,17.4779805685
 05/28  11:00:00,101.228251785,0.0,0.0,0.0,43.513341876,52.539744,13.5002474784,0.0,4.83426,8.66598747842
 05/28  12:00:00,100.397155073,0.0,0.0,0.0,43.513341876,52.539744,13.501022816,0.0,4.83426,8.66676281599
 05/28  13:00:00,100.521886972,0.0,0.0,0.0,43.513341876,52.539744,13.5006849686,0.0,4.83426,8.66642496859
 05/28  14:00:00,100.56079967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,149.050411758,6.23323843317,41.8320706687,0.0,43.513341876,52.539744,13.4920098079,0.0,4.83426,8.6577498079
 05/28  16:00:00,161.340626152,5.39231831557,55.0303877898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,176.024375891,5.55897159749,69.3898452723,0.0,43.513341876,52.539744,13.4484603729,0.0,4.83426,8.61420037292
 05/28  18:00:00,132.043460092,2.03567100128,29.410873255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,124.545896774,1.92853042227,21.6728411506,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,109.176088003,1.28568694818,7.2282298475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,115.215800997,0.0,0.0,0.0,43.513341876,52.539744,40.2518671817,0.0,4.83426,35.4176071817
 05/28  22:00:00,117.821364052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.691587958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.775644603,0.0,0.0,0.0,43.513341876,52.539744,13.4483433815,0.0,4.83426,8.61408338145
 05/29  01:00:00,117.76245412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.751140658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.724801173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.146228743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,115.12763973,0.0,0.0,0.0,43.513341876,52.539744,13.448255953,0.0,4.83426,8.61399595296
 05/29  06:00:00,100.231151995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.180186728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.287451541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.413895986,0.0,0.0,0.0,43.513341876,52.539744,13.4569372213,0.0,4.83426,8.62267722133
 05/29  10:00:00,100.465394868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.322923023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.490214994,0.0,0.0,0.0,43.513341876,52.539744,13.4569206831,0.0,4.83426,8.62266068309
 05/29  13:00:00,100.594267401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,126.65285189,5.51552216394,20.2696114748,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,231.940047616,7.20304026506,122.324193636,0.0,43.513341876,52.539744,13.4483930486,0.0,4.83426,8.61413304855
 05/29  16:00:00,230.790643804,7.58613571411,120.72540811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,202.666661966,6.52311895939,94.1166539978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,187.963914909,2.74937559172,83.3585033639,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,106.649770375,0.211375198796,5.54405016157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,100.676692315,0.0,0.0,0.0,43.513341876,52.539744,13.4483103978,0.0,4.83426,8.61405039783
 05/29  21:00:00,115.293138198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.913059879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.747146018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.843716227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.843238,0.0,0.0,0.0,43.513341876,52.539744,13.4568652252,0.0,4.83426,8.62260522518
 05/30  02:00:00,117.827271228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.809775103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,119.923901017,0.0,0.0,0.0,43.513341876,52.539744,13.4568290231,0.0,4.83426,8.62256902311
 05/30  05:00:00,116.593405216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,174.916067458,73.2743189784,0.00293014403432,0.0,43.513341876,53.238744,685.220035434,680.365775434,4.83426,0.02
 05/30  07:00:00,351.883230636,73.2743189784,0.0,0.0,220.879908,53.238744,582.701571364,542.591350771,4.83426,35.2759605931
 05/30  08:00:00,444.754514045,73.6618076349,0.00229004273697,0.0,220.879908,145.652643033,375.370278326,303.538579393,36.25695,35.5747489332
 05/30  09:00:00,491.700040872,74.8203197793,44.8122182846,0.0,220.879908,145.652643033,219.037071403,137.72551327,36.25695,45.054608133
 05/30  10:00:00,603.81913404,76.011356665,148.606898253,0.0,220.879908,151.653867033,116.224538973,13.7264399668,48.3426,54.1554990057
 05/30  11:00:00,717.535779389,77.1599503288,259.549173292,0.0,220.879908,151.653867033,102.763658652,0.00926399437071,48.3426,54.4117946573
 05/30  12:00:00,762.880781459,78.5036722608,303.95593007,0.0,220.879908,151.653867033,112.02841016,0.0,48.3426,63.6858101601
 05/30  13:00:00,772.111719122,80.0816415432,317.650233816,0.0,220.879908,145.652643033,88.0048749091,0.00500802068007,24.1713,63.8285668884
 05/30  14:00:00,839.310841849,81.7771769524,383.19750264,0.0,220.879908,145.652643033,78.2478429396,0.0,24.1713,54.0765429396
 05/30  15:00:00,874.487387426,83.0846123803,424.281938608,0.0,220.879908,137.835547516,50.0039005276,0.00470706319543,4.83426,45.1649334644
 05/30  16:00:00,872.105242416,78.0610293584,432.032165537,0.0,220.879908,133.019064,49.5944400811,0.0128290738963,4.83426,44.7473510072
 05/30  17:00:00,640.4109329,75.024043576,283.905021985,0.0,220.879908,53.238744,56.040885983,6.44980267139,4.83426,44.7568233116
 05/30  18:00:00,523.012315883,74.6184897365,167.825863741,0.0,220.879908,53.238744,91.2322356027,32.4618852847,4.83426,53.936090318
 05/30  19:00:00,480.10613687,74.3888137136,125.569084323,0.0,220.879908,53.238744,55.0352476648,41.4938062984,4.83426,8.70718136631
 05/30  20:00:00,464.376889076,74.0649310836,110.302586435,0.0,220.879908,53.238744,79.1583756908,65.6299772382,4.83426,8.69413845265
 05/30  21:00:00,114.905791602,0.0,0.0,0.0,43.513341876,52.539744,22.2040318158,0.0,4.83426,17.3697718158
 05/30  22:00:00,117.964872536,0.0,0.0,0.0,43.513341876,52.539744,13.4861200993,0.0,4.83426,8.65186009932
 05/30  23:00:00,118.893881253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.015466747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.001765772,0.0,0.0,0.0,43.513341876,52.539744,13.4568534394,0.0,4.83426,8.62259343943
 05/31  02:00:00,117.980063958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.974296608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.313826602,0.0,0.0,0.0,43.513341876,52.539744,13.4568027466,0.0,4.83426,8.62254274663
 05/31  05:00:00,115.201333052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,174.258306782,73.2743189784,0.00332019852783,0.0,43.513341876,53.238744,717.376763634,712.522503634,4.83426,0.02
 05/31  07:00:00,351.932207628,73.2743189784,0.0,0.0,220.879908,53.238744,703.504114343,663.395808059,4.83426,35.2740462834
 05/31  08:00:00,445.10449741,73.941733935,0.00207567344391,0.0,220.879908,145.652643033,628.234555189,556.406267653,36.25695,35.5713375355
 05/31  09:00:00,446.332171517,75.1445592712,0.00333694235106,0.0,220.879908,145.652643033,472.208301164,390.909976234,36.25695,45.0413749299
 05/31  10:00:00,453.331582006,76.1434949922,0.00222156901643,0.0,220.879908,151.653867033,380.146406676,277.656586586,48.3426,54.1472200898
 05/31  11:00:00,495.53034749,77.4845952017,39.3698604876,0.0,220.879908,151.653867033,227.815842707,125.073272023,48.3426,54.3999706833
 05/31  12:00:00,613.127360959,79.8054955326,154.194429422,0.0,220.879908,151.653867033,125.458460162,13.435624201,48.3426,63.6802359609
 05/31  13:00:00,730.692174073,82.9959618211,273.821471121,0.0,220.879908,145.652643033,87.9988848497,0.00490914657618,24.1713,63.8226757031
 05/31  14:00:00,809.430830446,85.8763438659,349.357990219,0.0,220.879908,145.652643033,70.4341519635,0.0,24.1713,46.2628519635
 05/31  15:00:00,881.554730547,88.5149672809,426.015392072,0.0,220.879908,137.835547516,57.8378784908,0.0,4.83426,53.0036184908
 05/31  16:00:00,922.456157734,83.5605514145,475.889490954,0.0,220.879908,133.019064,49.5868590202,0.0078547401404,4.83426,44.7447442801
 05/31  17:00:00,768.835152473,79.8617175661,406.524820965,0.0,220.879908,53.238744,49.579456085,0.0,4.83426,44.745196085
 05/31  18:00:00,708.059137197,79.353470544,347.764828602,0.0,220.879908,53.238744,49.7760528907,0.0,4.83426,44.9417928907
 05/31  19:00:00,584.287744327,78.3113765717,225.251670875,0.0,220.879908,53.238744,24.4177830912,2.18805045495,4.83426,17.3954726363
 05/31  20:00:00,460.26444497,76.277632413,104.176286115,0.0,220.879908,53.238744,65.0221836829,51.4933391553,4.83426,8.6945845276
 05/31  21:00:00,115.080820913,0.0,0.0,0.0,43.513341876,52.539744,22.204205738,0.0,4.83426,17.369945738
 05/31  22:00:00,117.790413581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.753905647,0.0,0.0,0.0,43.513341876,52.539744,13.473827798,0.0,4.83426,8.63956779796
 05/31  24:00:00,117.81052507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.796531792,0.0,0.0,0.0,43.513341876,52.539744,13.4566290165,0.0,4.83426,8.62236901651
 06/01  02:00:00,117.771075921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,117.743355771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.144218505,0.0,0.0,0.0,43.513341876,52.539744,13.4565647577,0.0,4.83426,8.62230475765
 06/01  05:00:00,115.098628523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,174.582503656,73.2743189784,0.00275085221536,0.0,43.513341876,53.238744,1148.7400636,1143.8858036,4.83426,0.02
 06/01  07:00:00,352.126648438,73.2743189784,0.0,0.0,220.879908,53.238744,956.548959936,925.253487743,4.83426,26.4612121934
 06/01  08:00:00,445.088666431,73.8138197257,0.00162081057746,0.0,220.879908,145.652643033,784.677199106,703.96532607,36.25695,44.4549230358
 06/01  09:00:00,445.828160591,74.5352234784,0.00207766334796,0.0,220.879908,145.652643033,677.755511468,596.451838033,36.25695,45.046723436
 06/01  10:00:00,452.435392723,75.1888281165,0.00155523165768,0.0,220.879908,151.653867033,597.551385885,495.075858921,48.3426,54.1329269635
