Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  16:00:00,265.235072705,3.34806916133,159.559252271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,283.419390079,4.33363465488,176.544341957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,176.298804484,3.2813107395,71.758888817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,144.054510019,3.56630605747,39.2212529283,0.0,43.513341876,52.539744,13.4478679363,0.0,4.83426,8.61360793626
 06/18  20:00:00,106.821518351,2.3177236578,3.83621558799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,112.294413261,0.0,0.0,0.0,43.513341876,52.539744,31.359402789,0.0,4.83426,26.525142789
 06/18  22:00:00,117.875138507,0.0,0.0,0.0,43.513341876,52.539744,13.4476836188,0.0,4.83426,8.61342361879
 06/18  23:00:00,118.737030605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,117.826029287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,117.810051297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,117.800200911,0.0,0.0,0.0,43.513341876,52.539744,13.4556644533,0.0,4.83426,8.62140445332
 06/19  03:00:00,117.800519953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.227897739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,112.226838222,0.0,0.0,0.0,43.513341876,52.539744,13.4556590493,0.0,4.83426,8.62139904928
 06/19  06:00:00,174.214962411,73.2743189784,0.00364934035295,0.0,43.513341876,53.238744,584.814788584,579.960528584,4.83426,0.02
 06/19  07:00:00,351.905611963,73.2743189784,0.0,0.0,220.879908,53.238744,419.49378709,388.229288604,4.83426,26.4302384852
 06/19  08:00:00,520.842980088,75.4237263468,73.2392406073,0.0,220.879908,145.652643033,197.621250063,135.028447563,36.25695,26.3358524999
 06/19  09:00:00,790.361402698,77.3069351171,338.201394335,0.0,220.879908,145.652643033,60.3751553102,6.55249769753,36.25695,17.5657076127
 06/19  10:00:00,874.742661902,78.7316251782,413.536299121,0.0,220.879908,151.653867033,74.6795368868,0.0,48.3426,26.3369368868
 06/19  11:00:00,898.089611567,81.1734152201,432.871942135,0.0,220.879908,151.653867033,74.6768526328,0.0,48.3426,26.3342526328
 06/19  12:00:00,931.083912603,84.7806464438,462.278028832,0.0,220.879908,151.653867033,65.9077560346,0.0,48.3426,17.5651560346
 06/19  13:00:00,954.400684163,89.2904506521,487.216547354,0.0,220.879908,145.652643033,50.517240508,0.00923781545479,24.1713,26.3367026926
 06/19  14:00:00,978.255727629,93.1437410682,507.307109769,0.0,220.879908,145.652643033,50.5053354709,0.0,24.1713,26.3340354709
 06/19  15:00:00,992.616310719,96.6094127049,525.695247012,0.0,220.879908,137.835547516,22.3992743275,0.0,4.83426,17.5650143275
 06/19  16:00:00,1018.63468171,90.4470517166,563.437363605,0.0,220.879908,133.019064,49.4940459751,0.0,4.83426,44.6597859751
 06/19  17:00:00,925.539847437,85.7758263556,555.385008736,0.0,220.879908,53.238744,43.976745947,0.0,4.83426,39.142485947
 06/19  18:00:00,907.181470947,85.2859746607,537.369950889,0.0,220.879908,53.238744,55.2229945266,0.0,4.83426,50.3887345266
 06/19  19:00:00,889.543816689,84.253886282,520.557613712,0.0,220.879908,53.238744,13.5367016403,0.0,4.83426,8.70244164032
 06/19  20:00:00,863.123267739,81.5731435033,497.922505169,0.0,220.879908,53.238744,13.5246120189,0.0,4.83426,8.69035201893
 06/19  21:00:00,170.573633553,0.867525062716,56.7323799686,0.0,43.513341876,52.539744,22.1966258214,0.0,4.83426,17.3623658214
 06/19  22:00:00,118.174900603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.049259986,0.0,0.0,0.0,43.513341876,52.539744,13.4719080049,0.0,4.83426,8.63764800491
 06/19  24:00:00,118.109962476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.068263262,0.0,0.0,0.0,43.513341876,52.539744,13.4559066146,0.0,4.83426,8.62164661457
 06/20  02:00:00,118.052678127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.025697693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.297153764,0.0,0.0,0.0,43.513341876,52.539744,13.455577131,0.0,4.83426,8.62131713104
 06/20  05:00:00,113.97085369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,255.637090599,73.5132215945,79.4881472749,0.0,43.513341876,53.238744,237.577994773,232.723734773,4.83426,0.02
 06/20  07:00:00,448.234755728,73.296228004,94.8403691819,0.0,220.879908,53.238744,170.751915326,139.491568087,4.83426,26.4260872398
 06/20  08:00:00,726.295376546,77.8960358461,274.309999559,0.0,220.879908,145.652643033,62.5942726988,0.0,36.25695,26.3373226988
 06/20  09:00:00,868.522362848,79.8461421927,413.666790887,0.0,220.879908,145.652643033,62.2679732755,0.0,36.25695,26.0110232755
 06/20  10:00:00,882.279802012,82.7123226829,417.549745183,0.0,220.879908,151.653867033,66.2273522278,0.0,48.3426,17.8847522278
 06/20  11:00:00,913.334128659,84.1557926101,444.633691127,0.0,220.879908,151.653867033,74.6757197912,0.0,48.3426,26.3331197912
 06/20  12:00:00,932.461909624,86.2807033957,461.707818134,0.0,220.879908,151.653867033,65.904373666,0.0,48.3426,17.561773666
 06/20  13:00:00,870.741542382,86.7073279863,405.74527233,0.0,220.879908,145.652643033,50.5276896106,0.0202134661207,24.1713,26.3361761444
 06/20  14:00:00,862.238081804,88.2952045291,395.572690518,0.0,220.879908,145.652643033,50.5063823924,0.0,24.1713,26.3350823924
 06/20  15:00:00,914.583267876,93.5985998432,449.401112145,0.0,220.879908,137.835547516,22.3956729422,0.0,4.83426,17.5614129422
 06/20  16:00:00,971.441652435,86.4603956432,519.328391359,0.0,220.879908,133.019064,49.4883247655,0.0,4.83426,44.6540647655
 06/20  17:00:00,877.145836019,81.6483226377,509.90254585,0.0,220.879908,53.238744,49.4854139502,0.0,4.83426,44.6511539502
 06/20  18:00:00,871.227917,80.9974447952,504.150012689,0.0,220.879908,53.238744,49.6829299067,0.0,4.83426,44.8486699067
 06/20  19:00:00,855.156703282,80.6647313618,487.177101978,0.0,220.879908,53.238744,13.5363465072,0.0,4.83426,8.70208650722
 06/20  20:00:00,832.177610779,80.1812923828,464.620166797,0.0,220.879908,53.238744,22.1929138379,0.0,4.83426,17.3586538379
 06/20  21:00:00,112.278935199,0.0,0.0,0.0,43.513341876,52.539744,13.5247707647,0.0,4.83426,8.69051076467
 06/20  22:00:00,118.26382779,0.0,0.0,0.0,43.513341876,52.539744,13.4840417346,0.0,4.83426,8.64978173463
 06/20  23:00:00,119.103411646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.190417001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.146416101,0.0,0.0,0.0,43.513341876,52.539744,13.4558512113,0.0,4.83426,8.62159121132
 06/21  02:00:00,118.115104971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.101232224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.5596571,0.0,0.0,0.0,43.513341876,52.539744,13.4558747872,0.0,4.83426,8.62161478722
 06/21  05:00:00,115.476539572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,214.409302005,73.5967607147,39.4681026536,0.0,43.513341876,53.238744,308.827327385,303.973067385,4.83426,0.02
 06/21  07:00:00,364.431803492,73.4014555974,12.2367332921,0.0,220.879908,53.238744,313.479913831,282.218691074,4.83426,26.4269627572
 06/21  08:00:00,542.061235588,78.0989970502,91.7655652906,0.0,220.879908,145.652643033,159.818111579,97.2276847224,36.25695,26.3334768569
 06/21  09:00:00,648.502531618,80.127845992,195.09216558,0.0,220.879908,145.652643033,68.784683957,6.19309126804,36.25695,26.334642689
 06/21  10:00:00,768.85437136,81.9340307325,306.908396529,0.0,220.879908,151.653867033,65.9047804954,0.0,48.3426,17.5621804954
 06/21  11:00:00,870.165424961,84.4476953153,404.397011191,0.0,220.879908,151.653867033,74.675307511,0.0,48.3426,26.332707511
 06/21  12:00:00,899.664511925,87.7201773819,431.104160916,0.0,220.879908,151.653867033,74.676205422,0.0,48.3426,26.333605422
 06/21  13:00:00,888.391141825,90.8306829225,422.918520394,0.0,220.879908,145.652643033,41.7461739195,0.013376896634,24.1713,17.5614970228
 06/21  14:00:00,886.483792745,92.8681981139,419.200925656,0.0,220.879908,145.652643033,50.501384405,0.0,24.1713,26.330084405
 06/21  15:00:00,883.414858946,94.4303176119,422.64948907,0.0,220.879908,137.835547516,31.1728606695,0.00598595826996,4.83426,26.3326147112
 06/21  16:00:00,879.762698162,86.7679792674,431.792654827,0.0,220.879908,133.019064,40.560355173,0.0,4.83426,35.726095173
 06/21  17:00:00,733.005330397,82.1632402036,369.453412442,0.0,220.879908,53.238744,49.4855326802,0.0,4.83426,44.6512726802
 06/21  18:00:00,655.708706811,81.289680283,293.191125867,0.0,220.879908,53.238744,49.676813888,0.0,4.83426,44.842553888
 06/21  19:00:00,565.276159491,80.22776174,203.818754415,0.0,220.879908,53.238744,19.781270032,6.24425710399,4.83426,8.70275292802
 06/21  20:00:00,483.967056119,78.6854969685,124.772522695,0.0,220.879908,53.238744,66.1114718749,43.9163162036,4.83426,17.3608956713
 06/21  21:00:00,112.198027895,0.0,0.0,0.0,43.513341876,52.539744,13.5239334956,0.0,4.83426,8.68967349561
 06/21  22:00:00,117.883842508,0.0,0.0,0.0,43.513341876,52.539744,13.4839473568,0.0,4.83426,8.64968735684
 06/21  23:00:00,118.835487509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,117.920786753,0.0,0.0,0.0,43.513341876,52.539744,13.4555503757,0.0,4.83426,8.62129037565
 06/22  01:00:00,117.893443988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,117.863624246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.836175577,0.0,0.0,0.0,43.513341876,52.539744,13.4555506502,0.0,4.83426,8.62129065025
 06/22  04:00:00,118.260789473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,115.267601286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,174.205161681,73.2743189784,0.00364046068148,0.0,43.513341876,53.238744,473.855709303,469.001449303,4.83426,0.02
 06/22  07:00:00,364.966467958,73.2743189784,12.8537066945,0.0,220.879908,53.238744,346.709678176,312.478359212,4.83426,29.3970589633
 06/22  08:00:00,571.393936918,75.9960323926,122.644014817,0.0,220.879908,145.652643033,113.496930172,53.8662878385,36.25695,23.3736923339
 06/22  09:00:00,723.836652459,78.1226873087,271.822907997,0.0,220.879908,145.652643033,62.5891351446,0.0,36.25695,26.3321851446
 06/22  10:00:00,873.562968265,80.0242847944,412.157233845,0.0,220.879908,151.653867033,65.9054611157,0.0,48.3426,17.5628611157
 06/22  11:00:00,883.111219225,82.3773359355,418.782138324,0.0,220.879908,151.653867033,74.6764526907,0.0,48.3426,26.3338526907
 06/22  12:00:00,841.94210205,84.7344778584,377.159354678,0.0,220.879908,151.653867033,74.6733992925,0.0,48.3426,26.3307992925
 06/22  13:00:00,865.193663561,85.9200734152,405.0909476,0.0,220.879908,145.652643033,41.7378179562,0.0048902978172,24.1713,17.5616276584
 06/22  14:00:00,874.04006596,88.0410940292,411.337863436,0.0,220.879908,145.652643033,50.5019611915,0.0,24.1713,26.3306611915
 06/22  15:00:00,895.407622525,91.4096324437,435.665757948,0.0,220.879908,137.835547516,31.1671279726,0.0,4.83426,26.3328679726
 06/22  16:00:00,950.33515657,85.3240036459,501.737954095,0.0,220.879908,133.019064,40.5530334167,0.0,4.83426,35.7187734167
 06/22  17:00:00,851.556425139,81.5737158081,487.218374218,0.0,220.879908,53.238744,49.4777642125,0.0,4.83426,44.6435042125
 06/22  18:00:00,833.036038731,81.3991256818,469.298192004,0.0,220.879908,53.238744,49.673166247,0.0,4.83426,44.838906247
 06/22  19:00:00,796.463782782,80.6587511539,433.258903381,0.0,220.879908,53.238744,13.5369418104,0.0,4.83426,8.70268181035
 06/22  20:00:00,650.870913922,79.3049649304,289.752284365,0.0,220.879908,53.238744,22.1924627,0.0,4.83426,17.3582027
 06/22  21:00:00,112.314737036,0.0,0.0,0.0,43.513341876,52.539744,13.5238465241,0.0,4.83426,8.68958652406
 06/22  22:00:00,117.961392238,0.0,0.0,0.0,43.513341876,52.539744,13.4839385281,0.0,4.83426,8.64967852808
 06/22  23:00:00,118.866214805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,117.927578427,0.0,0.0,0.0,43.513341876,52.539744,13.4555901337,0.0,4.83426,8.62133013367
 06/23  01:00:00,117.901258935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,117.882545886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,117.867188533,0.0,0.0,0.0,43.513341876,52.539744,13.4555767023,0.0,4.83426,8.62131670233
 06/23  04:00:00,119.969437086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,116.634840363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,174.90567628,73.2743189784,0.00388163914798,0.0,43.513341876,53.238744,561.971307518,557.117047518,4.83426,0.02
 06/23  07:00:00,365.976605154,73.2743189784,13.8921080267,0.0,220.879908,53.238744,356.150925596,321.573240519,4.83426,29.7434250772
 06/23  08:00:00,549.731391269,75.7513616256,101.588806837,0.0,220.879908,145.652643033,134.989262434,75.708713592,36.25695,23.0235988418
 06/23  09:00:00,693.233703769,77.6841363936,241.933656099,0.0,220.879908,145.652643033,62.9859848644,0.396229361362,36.25695,26.3328055031
 06/23  10:00:00,870.176705617,79.5138023101,409.673272977,0.0,220.879908,151.653867033,65.9008757237,0.0,48.3426,17.5582757237
 06/23  11:00:00,915.36069131,82.8251951681,449.300052911,0.0,220.879908,151.653867033,74.6728926781,0.0,48.3426,26.3302926781
 06/23  12:00:00,942.29379444,86.6420706295,472.069971086,0.0,220.879908,151.653867033,74.6732594162,0.0,48.3426,26.3306594162
 06/23  13:00:00,952.098313221,91.5193638076,482.391180752,0.0,220.879908,145.652643033,41.7409487112,0.00939990478257,24.1713,17.5602488064
 06/23  14:00:00,957.839472163,94.8540234504,484.940248237,0.0,220.879908,145.652643033,50.4998434188,0.0,24.1713,26.3285434188
 06/23  15:00:00,970.266019096,98.6854401642,501.200533061,0.0,220.879908,137.835547516,31.1644666222,0.0,4.83426,26.3302066222
 06/23  16:00:00,999.720898432,92.6696090306,542.101094669,0.0,220.879908,133.019064,40.5534910696,0.0,4.83426,35.7192310696
 06/23  17:00:00,883.973892191,85.6281924151,513.924234314,0.0,220.879908,53.238744,49.4713714911,0.0,4.83426,44.6371114911
 06/23  18:00:00,868.604934158,84.6623477745,499.595197572,0.0,220.879908,53.238744,49.665747382,0.0,4.83426,44.831487382
 06/23  19:00:00,837.535227396,83.1206680425,469.546423712,0.0,220.879908,53.238744,13.5361553049,0.0,4.83426,8.70189530494
 06/23  20:00:00,797.212262224,80.8489995739,433.243383411,0.0,220.879908,53.238744,22.194317825,0.0,4.83426,17.360057825
 06/23  21:00:00,156.125974042,0.92823551948,42.7736484238,0.0,43.513341876,52.539744,13.5246229536,0.0,4.83426,8.69036295363
 06/23  22:00:00,118.077593779,0.0,0.0,0.0,43.513341876,52.539744,13.481876604,0.0,4.83426,8.64761660402
 06/23  23:00:00,118.944175277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.014763166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,117.993968703,0.0,0.0,0.0,43.513341876,52.539744,13.4475932006,0.0,4.83426,8.61333320059
 06/24  02:00:00,117.978855429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,117.971234508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.404133341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,115.359039386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.455084619,0.0,0.0,0.0,43.513341876,52.539744,13.447638967,0.0,4.83426,8.613378967
 06/24  07:00:00,100.382885461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.466724496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.583998177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.641595354,0.0,0.0,0.0,43.513341876,52.539744,22.2932314283,0.0,4.83426,17.4589714283
 06/24  11:00:00,101.46165135,0.0,0.0,0.0,43.513341876,52.539744,13.4959995675,0.0,4.83426,8.66173956745
 06/24  12:00:00,100.636286139,0.0,0.0,0.0,43.513341876,52.539744,13.4962988306,0.0,4.83426,8.66203883064
 06/24  13:00:00,159.672016309,0.53492279282,57.9500714384,0.0,43.513341876,52.539744,13.4882500404,0.0,4.83426,8.65399004042
 06/24  14:00:00,227.900082676,1.28143523422,124.699149859,0.0,43.513341876,52.539744,13.4885421813,0.0,4.83426,8.65428218125
 06/24  15:00:00,253.888313111,1.64549284748,149.977390089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,261.624184504,1.72140693743,157.693647724,0.0,43.513341876,52.539744,13.4477068625,0.0,4.83426,8.61344686249
 06/24  17:00:00,335.347580927,2.86235599058,229.33233128,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,198.351111515,1.42454553641,95.4124373618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,154.678364486,1.2831359198,51.9228583104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,112.998798705,0.435719989252,11.7329931338,0.0,43.513341876,52.539744,13.4475191128,0.0,4.83426,8.6132591128
 06/24  21:00:00,112.332861694,0.0,0.0,0.0,43.513341876,52.539744,31.3494015532,0.0,4.83426,26.5151415532
 06/24  22:00:00,117.931265888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,118.802617483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,117.932391922,0.0,0.0,0.0,43.513341876,52.539744,13.4476903958,0.0,4.83426,8.61343039575
 06/25  01:00:00,117.928927091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,117.914120404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,117.921476505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.404749814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,115.37987549,0.0,0.0,0.0,43.513341876,52.539744,13.4474850067,0.0,4.83426,8.61322500667
 06/25  06:00:00,100.463415839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.345845519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,100.386936397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.450183784,0.0,0.0,0.0,43.513341876,52.539744,13.45568377,0.0,4.83426,8.62142377004
 06/25  10:00:00,100.460950874,0.0,0.0,0.0,43.513341876,52.539744,22.2904767792,0.0,4.83426,17.4562167792
 06/25  11:00:00,101.264725868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,100.405016855,0.0,0.0,0.0,43.513341876,52.539744,13.4964573732,0.0,4.83426,8.66219737317
 06/25  13:00:00,100.459860848,0.0,0.0,0.0,43.513341876,52.539744,13.4967459606,0.0,4.83426,8.66248596057
 06/25  14:00:00,100.430053474,0.0,0.0,0.0,43.513341876,52.539744,13.4886979742,0.0,4.83426,8.65443797424
 06/25  15:00:00,100.383885124,0.0,0.0,0.0,43.513341876,52.539744,13.4880681784,0.0,4.83426,8.6538081784
 06/25  16:00:00,100.235628151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,100.277423475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,100.239331266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,100.651780804,0.0,0.0,0.0,43.513341876,52.539744,13.4476562721,0.0,4.83426,8.61339627213
 06/25  20:00:00,100.610497439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,112.329866024,0.0,0.0,0.0,43.513341876,52.539744,31.3455368366,0.0,4.83426,26.5112768366
 06/25  22:00:00,117.913264806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,118.75229728,0.0,0.0,0.0,43.513341876,52.539744,13.447541219,0.0,4.83426,8.61328121902
 06/25  24:00:00,117.892684512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,117.877194376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,117.853659296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,117.858840422,0.0,0.0,0.0,43.513341876,52.539744,13.4555096248,0.0,4.83426,8.62124962482
 06/26  04:00:00,118.324253911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,115.30027099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,197.762254849,73.2743189784,23.1975389536,0.0,43.513341876,53.238744,383.686178516,370.230525205,4.83426,8.62139331023
 06/26  07:00:00,423.548051362,73.2743189784,70.4541265153,0.0,220.879908,53.238744,230.403864795,199.153153759,4.83426,26.4164510367
 06/26  08:00:00,637.824842743,74.7891366725,189.436776028,0.0,220.879908,145.652643033,63.7419223143,9.92664361152,36.25695,17.5583287028
 06/26  09:00:00,808.02313383,76.3968187164,356.900862587,0.0,220.879908,145.652643033,62.5860375906,0.0,36.25695,26.3290875906
 06/26  10:00:00,922.018450667,77.8419470159,462.738617524,0.0,220.879908,151.653867033,74.6692622919,0.0,48.3426,26.3266622919
 06/26  11:00:00,954.69125674,79.8449935473,492.07561581,0.0,220.879908,151.653867033,65.9000362601,0.0,48.3426,17.5574362601
 06/26  12:00:00,957.349943962,82.8646840896,491.634811655,0.0,220.879908,151.653867033,74.6682082274,0.0,48.3426,26.3256082274
 06/26  13:00:00,951.286849954,86.5210759896,487.236939402,0.0,220.879908,145.652643033,41.7375157675,0.00951028420407,24.1713,17.5567054833
 06/26  14:00:00,967.307197099,89.870383523,499.960264671,0.0,220.879908,145.652643033,50.4989586475,0.0,24.1713,26.3276586475
 06/26  15:00:00,976.858147608,92.6769382366,514.755054978,0.0,220.879908,137.835547516,31.1623589841,0.0,4.83426,26.3280989841
 06/26  16:00:00,998.059009716,86.4169549404,547.74506517,0.0,220.879908,133.019064,40.5387814669,0.0,4.83426,35.7045214669
 06/26  17:00:00,891.941890692,82.4526077316,525.752853411,0.0,220.879908,53.238744,49.4614711206,0.0,4.83426,44.6272111206
 06/26  18:00:00,867.280417679,81.8566744888,502.050367122,0.0,220.879908,53.238744,49.6532774027,0.0,4.83426,44.8190174027
 06/26  19:00:00,843.838688129,80.6251588055,479.765722837,0.0,220.879908,53.238744,13.535619914,0.0,4.83426,8.70135991398
 06/26  20:00:00,797.934864725,79.7327798457,435.410970615,0.0,220.879908,53.238744,22.192419185,0.0,4.83426,17.358159185
 06/26  21:00:00,112.394836634,0.0,0.0,0.0,43.513341876,52.539744,13.5239535689,0.0,4.83426,8.68969356891
 06/26  22:00:00,118.028292159,0.0,0.0,0.0,43.513341876,52.539744,13.4836693129,0.0,4.83426,8.64940931287
 06/26  23:00:00,118.91879592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.002693029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,117.967597373,0.0,0.0,0.0,43.513341876,52.539744,13.4554013387,0.0,4.83426,8.62114133867
 06/27  02:00:00,117.938508628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,117.919963415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.022526769,0.0,0.0,0.0,43.513341876,52.539744,13.4553437275,0.0,4.83426,8.62108372747
 06/27  05:00:00,116.674179456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  06:00:00,174.944383595,73.292131619,0.00431357867517,0.0,43.513341876,53.238744,438.981702278,434.127442278,4.83426,0.02
 06/27  07:00:00,437.691643645,73.3743648902,84.6197583939,0.0,220.879908,53.238744,223.008169014,191.756455412,4.83426,26.4174536024
 06/27  08:00:00,714.083799644,76.6179190999,263.455966089,0.0,220.879908,145.652643033,63.2650891519,0.681901213481,36.25695,26.3262379384
 06/27  09:00:00,866.869446143,78.4590641534,413.424427937,0.0,220.879908,145.652643033,62.5815143507,0.0,36.25695,26.3245643507
 06/27  10:00:00,889.529654485,80.1039652085,427.420945954,0.0,220.879908,151.653867033,65.9006563268,0.0,48.3426,17.5580563268
 06/27  11:00:00,924.685625934,82.7476550535,458.480729806,0.0,220.879908,151.653867033,74.6654137121,0.0,48.3426,26.3228137121
 06/27  12:00:00,942.026281417,86.3982561601,472.679611307,0.0,220.879908,151.653867033,65.8977188973,0.0,48.3426,17.5551188973
 06/27  13:00:00,944.709926923,90.5655529507,476.286692014,0.0,220.879908,145.652643033,50.506077898,0.00951099551693,24.1713,26.3252669025
 06/27  14:00:00,960.934766599,94.163850209,488.477780684,0.0,220.879908,145.652643033,50.4975328333,0.0,24.1713,26.3262328333
 06/27  15:00:00,980.431690428,97.1270316292,512.678025269,0.0,220.879908,137.835547516,22.390345075,0.0,4.83426,17.556085075
 06/27  16:00:00,1008.30753373,90.9903635719,551.863621334,0.0,220.879908,133.019064,49.4595807289,0.0,4.83426,44.6253207289
 06/27  17:00:00,910.029859081,86.2882968623,538.354445194,0.0,220.879908,53.238744,40.5345076884,0.0,4.83426,35.7002476884
 06/27  18:00:00,912.260142679,86.1965381302,541.215377091,0.0,220.879908,53.238744,49.6493122608,0.0,4.83426,44.8150522608
 06/27  19:00:00,888.334954258,85.3265203817,518.296944799,0.0,220.879908,53.238744,22.2167319172,0.0,4.83426,17.3824719172
 06/27  20:00:00,841.327670035,83.3662248591,474.24443192,0.0,220.879908,53.238744,13.5225278798,0.0,4.83426,8.68826787985
 06/27  21:00:00,199.036087016,1.31044950223,84.9138097378,0.0,43.513341876,52.539744,13.5237521448,0.0,4.83426,8.68949214479
 06/27  22:00:00,168.122513424,1.18752172345,48.3211424865,0.0,43.513341876,52.539744,13.4834830037,0.0,4.83426,8.64922300366
 06/27  23:00:00,119.003897119,0.0,0.0,0.0,43.513341876,52.539744,13.4715059076,0.0,4.83426,8.6372459076
 06/27  24:00:00,118.049164095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.035813862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.022016389,0.0,0.0,0.0,43.513341876,52.539744,13.4552444035,0.0,4.83426,8.62098440346
 06/28  03:00:00,117.999430031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.450455628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,115.425798013,0.0,0.0,0.0,43.513341876,52.539744,13.4555379256,0.0,4.83426,8.62127792561
 06/28  06:00:00,261.829142101,73.4558149059,86.2628152379,0.0,43.513341876,53.238744,240.085011617,235.230751617,4.83426,0.02
 06/28  07:00:00,501.883715001,73.2751463589,147.806298999,0.0,220.879908,53.238744,162.884481221,131.634260455,4.83426,26.4159607659
 06/28  08:00:00,762.056686126,77.4492216009,310.201153329,0.0,220.879908,145.652643033,55.0322592362,1.21899929811,36.25695,17.556309938
 06/28  09:00:00,860.515948545,80.0217779307,404.71966504,0.0,220.879908,145.652643033,62.5836913733,0.0,36.25695,26.3267413733
 06/28  10:00:00,867.007497393,82.2669246183,401.86369163,0.0,220.879908,151.653867033,74.666942976,0.0,48.3426,26.324342976
 06/28  11:00:00,895.265570091,85.0642347436,425.699627818,0.0,220.879908,151.653867033,65.8982635106,0.0,48.3426,17.5556635106
 06/28  12:00:00,912.253958903,88.8032536937,439.222343753,0.0,220.879908,151.653867033,74.6668454544,0.0,48.3426,26.3242454544
 06/28  13:00:00,898.997747344,91.2542667112,429.624854461,0.0,220.879908,145.652643033,50.503621172,0.0102247457886,24.1713,26.3220964262
 06/28  14:00:00,881.628726677,91.014262302,412.786785925,0.0,220.879908,145.652643033,41.7275314968,0.0,24.1713,17.5562314968
 06/28  15:00:00,869.935557783,90.9589873906,408.688378867,0.0,220.879908,137.835547516,31.1671325129,0.00749323901833,4.83426,26.3253792739
 06/28  16:00:00,898.259148838,84.6847974835,448.739749594,0.0,220.879908,133.019064,40.5316389684,0.0,4.83426,35.6973789684
 06/28  17:00:00,793.940111401,78.8549916871,431.037057304,0.0,220.879908,53.238744,49.4528651915,0.0,4.83426,44.6186051915
 06/28  18:00:00,779.367500211,77.4027448418,418.38003878,0.0,220.879908,53.238744,49.6430085561,0.0,4.83426,44.8087485561
 06/28  19:00:00,760.083774351,76.2848022936,400.448134541,0.0,220.879908,53.238744,15.1798451694,1.64498626683,4.83426,8.70059890256
 06/28  20:00:00,709.594357276,75.2749971174,351.635960326,0.0,220.879908,53.238744,48.4385544184,26.2476409513,4.83426,17.3566534671
 06/28  21:00:00,112.346830066,0.0,0.0,0.0,43.513341876,52.539744,13.5231463744,0.0,4.83426,8.68888637437
 06/28  22:00:00,118.028929491,0.0,0.0,0.0,43.513341876,52.539744,13.4830141226,0.0,4.83426,8.64875412262
 06/28  23:00:00,118.943432052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,118.057038022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.056469152,0.0,0.0,0.0,43.513341876,52.539744,13.4551624417,0.0,4.83426,8.6209024417
 06/29  02:00:00,118.05893238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.050377117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.518340008,0.0,0.0,0.0,43.513341876,52.539744,13.4554790199,0.0,4.83426,8.62121901991
 06/29  05:00:00,115.494149688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,459.743338277,73.3809117779,281.869668032,0.0,43.513341876,53.238744,148.513936696,143.659676696,4.83426,0.02
 06/29  07:00:00,641.311626578,73.2743189784,285.57454778,0.0,220.879908,53.238744,139.012968551,107.766211582,4.83426,26.4124969691
 06/29  08:00:00,826.476213195,76.1583357653,375.004810424,0.0,220.879908,145.652643033,70.3651134812,7.78276764673,36.25695,26.3253958344
 06/29  09:00:00,850.830598769,77.1914337115,397.622593024,0.0,220.879908,145.652643033,54.6213456542,0.810310755504,36.25695,17.5540848987
 06/29  10:00:00,854.868429801,77.5312342385,394.888845832,0.0,220.879908,151.653867033,74.6661232047,0.0,48.3426,26.3235232047
 06/29  11:00:00,853.487619462,78.5877134615,391.097302939,0.0,220.879908,151.653867033,74.6664918314,0.0,48.3426,26.3238918314
 06/29  12:00:00,852.19809836,79.5174467006,389.139543282,0.0,220.879908,151.653867033,65.8971622305,0.0,48.3426,17.5545622305
 06/29  13:00:00,841.162030559,80.6770654501,382.506614506,0.0,220.879908,145.652643033,50.5045619967,0.00952038014505,24.1713,26.3237416165
 06/29  14:00:00,841.756695262,81.5051077521,382.804134979,0.0,220.879908,145.652643033,43.2920232926,0.0,24.1713,19.1207232926
 06/29  15:00:00,840.208012679,82.5903025619,387.948780462,0.0,220.879908,137.835547516,29.593759144,0.00350093965438,4.83426,24.7559982044
 06/29  16:00:00,853.053674337,77.7766058952,411.108624483,0.0,220.879908,133.019064,49.452266728,0.0,4.83426,44.618006728
 06/29  17:00:00,765.954387446,75.4120176081,406.386333981,0.0,220.879908,53.238744,40.5336500271,0.0,4.83426,35.6993900271
 06/29  18:00:00,763.262016659,74.9186111356,404.408982247,0.0,220.879908,53.238744,49.638300687,0.0,4.83426,44.804040687
 06/29  19:00:00,761.31618427,74.5124448925,402.554512735,0.0,220.879908,53.238744,22.21577675,0.0,4.83426,17.38151675
 06/29  20:00:00,762.307188124,74.3743481457,403.782111071,0.0,220.879908,53.238744,21.6283843009,8.10504812427,4.83426,8.68907617664
 06/29  21:00:00,112.434364709,0.0,0.0,0.0,43.513341876,52.539744,13.5222301008,0.0,4.83426,8.68797010075
 06/29  22:00:00,118.095665146,0.0,0.0,0.0,43.513341876,52.539744,13.4826603991,0.0,4.83426,8.64840039913
 06/29  23:00:00,118.973087776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,118.040003774,0.0,0.0,0.0,43.513341876,52.539744,13.4551966174,0.0,4.83426,8.62093661744
 06/30  01:00:00,117.975048327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,117.934115407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,117.893664229,0.0,0.0,0.0,43.513341876,52.539744,13.4554549139,0.0,4.83426,8.62119491389
 06/30  04:00:00,120.018120059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,116.70189026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,174.935544181,73.2743189784,0.0014072143504,0.0,43.513341876,53.238744,452.320738373,438.865377498,4.83426,8.62110087432
 06/30  07:00:00,382.458321336,73.2743189784,30.1354211426,0.0,220.879908,53.238744,316.442369175,285.201118101,4.83426,26.4069910738
 06/30  08:00:00,542.661449559,75.2104130329,95.0168187606,0.0,220.879908,145.652643033,134.893986328,81.0815035711,36.25695,17.5555327573
 06/30  09:00:00,606.83184921,76.7127325151,157.048898567,0.0,220.879908,145.652643033,73.7111053986,11.1320823363,36.25695,26.3220730624
 06/30  10:00:00,684.68050507,77.9931380063,227.164303885,0.0,220.879908,151.653867033,65.8946395363,0.0,48.3426,17.5520395363
 06/30  11:00:00,798.274072252,79.7761651126,337.450104357,0.0,220.879908,151.653867033,74.6635619812,0.0,48.3426,26.3209619812
 06/30  12:00:00,885.281592033,82.4728187241,421.940715757,0.0,220.879908,151.653867033,74.6633133104,0.0,48.3426,26.3207133104
 06/30  13:00:00,881.366874962,85.8128644529,420.727816933,0.0,220.879908,145.652643033,41.7355822848,0.00905435897322,24.1713,17.5552279258
 06/30  14:00:00,884.123295871,88.261576889,421.55433974,0.0,220.879908,145.652643033,50.4931651289,0.0,24.1713,26.3218651289
 06/30  15:00:00,869.213458751,90.3132027709,412.784409394,0.0,220.879908,137.835547516,22.3894373786,0.00387217712131,4.83426,17.5513052014
 06/30  16:00:00,823.829663437,83.7191989368,379.120718546,0.0,220.879908,133.019064,49.4472445631,0.0,4.83426,44.6129845631
 06/30  17:00:00,665.645744462,79.9350740636,304.5927126,0.0,220.879908,53.238744,40.5311947195,0.0,4.83426,35.6969347195
 06/30  18:00:00,623.391701783,79.4256901735,262.915501866,0.0,220.879908,53.238744,49.6367694361,0.0,4.83426,44.8025094361
 06/30  19:00:00,589.887984792,78.4948809106,230.514494987,0.0,220.879908,53.238744,22.7261396069,0.510706726019,4.83426,17.3811728809
 06/30  20:00:00,485.09598727,76.8373386371,128.284237687,0.0,220.879908,53.238744,52.0299606683,38.5080873343,4.83426,8.68761333402
 06/30  21:00:00,111.841540681,0.0,0.0,0.0,43.513341876,52.539744,13.5230371573,0.0,4.83426,8.68877715732
 06/30  22:00:00,117.852759581,0.0,0.0,0.0,43.513341876,52.539744,13.4825871383,0.0,4.83426,8.64832713827
 06/30  23:00:00,118.815230107,0.0,0.0,0.0,43.513341876,52.539744,13.4710717636,0.0,4.83426,8.6368117636
 06/30  24:00:00,117.910242224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,104.61256334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.613195708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.61733608,0.0,0.0,0.0,43.513341876,39.243024,13.4474002588,0.0,4.83426,8.61314025877
 07/01  04:00:00,105.068379499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,102.050765966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.148424665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.0761837681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.1837451319,0.0,0.0,0.0,43.513341876,39.243024,13.4473592277,0.0,4.83426,8.61309922769
 07/01  09:00:00,87.31885605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.3719255483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,90.1961114558,1.70729276608,0.256065833883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,95.1752702855,6.82917106432,0.887896135965,0.0,43.513341876,39.243024,13.4552659299,0.0,4.83426,8.62100592994
 07/01  13:00:00,301.838294039,8.50964004941,203.814564871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,337.581309112,11.4083233681,236.358544252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,385.542125376,10.1665752338,285.14926618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,504.033427773,27.2356116333,386.004602585,0.0,43.513341876,39.243024,13.4469142652,0.0,4.83426,8.6126542652
 07/01  17:00:00,482.098990421,26.3437276638,365.14256116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,487.780149369,12.8594149807,384.054284397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,429.094852552,10.2809461649,327.767664557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,381.406977328,8.18289055138,282.539406553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,273.027965211,3.03123179338,168.77525015,0.0,43.513341876,39.243024,13.4475051625,0.0,4.83426,8.6132451625
 07/01  22:00:00,206.061720762,2.27596792475,97.7567439972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.708952615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.839529113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.792116429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.766676783,0.0,0.0,0.0,43.513341876,39.243024,13.4473145984,0.0,4.83426,8.61305459837
 07/02  03:00:00,104.740811705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.177918989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,102.133455817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.229269922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.1637805162,0.0,0.0,0.0,43.513341876,39.243024,13.4474911389,0.0,4.83426,8.61323113889
 07/02  08:00:00,87.2864945522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,112.930560306,0.353677177007,24.8895238619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,147.289039426,5.81589834841,53.4215591832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,219.988916502,6.38165545055,124.063076746,0.0,43.513341876,39.243024,13.4553694832,0.0,4.83426,8.62110948321
 07/02  12:00:00,358.43831903,8.24161299131,260.146486479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  13:00:00,436.50987477,12.1537226619,333.680523378,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,469.258247977,10.8842566155,367.292482586,0.0,43.513341876,39.243024,13.4469485216,0.0,4.83426,8.61268852158
 07/02  15:00:00,486.404457113,12.8084082962,382.377619379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,502.65038229,23.5158896038,387.572689715,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,494.6416543,26.0846987104,377.249619571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,481.389471728,10.978348638,378.891390123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,427.542278783,11.2956050322,324.978430325,0.0,43.513341876,39.243024,13.4475072994,0.0,4.83426,8.61324729945
 07/02  20:00:00,404.44713177,4.31479530669,309.047169151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,328.846184485,3.77019484133,223.195198261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,156.248243127,1.22738165352,49.5602762288,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,119.382244125,0.347010025086,13.1864394039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.827829455,0.0,0.0,0.0,43.513341876,39.243024,13.4473611696,0.0,4.83426,8.6131011696
 07/03  01:00:00,104.818948949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.815763583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.800851752,0.0,0.0,0.0,43.513341876,39.243024,13.4553100073,0.0,4.83426,8.62105000729
 07/03  04:00:00,105.262319434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,102.230875652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,377.978493747,73.2743189784,214.083124689,0.0,43.513341876,39.942024,5.03364115421,0.179381154206,4.83426,0.02
 07/03  07:00:00,423.093404869,73.2743189784,258.865465467,0.0,43.513341876,39.942024,93.2455390925,79.7706064577,4.83426,8.64067263485
 07/03  08:00:00,625.209977651,73.3639752841,335.932691125,0.0,122.71106,84.617158233,41.6057326489,0.0,24.1713,17.4344326489
 07/03  09:00:00,705.143145659,73.6753710545,414.163702351,0.0,122.71106,84.617158233,32.8400029895,0.0,24.1713,8.66870298951
 07/03  10:00:00,727.373244909,74.0978910782,430.132148127,0.0,122.71106,88.818015033,44.9256017683,0.0,36.25695,8.6686517683
 07/03  11:00:00,763.785068278,74.8985726302,464.002920975,0.0,122.71106,88.818015033,44.9245309161,0.0,36.25695,8.66758091612
 07/03  12:00:00,780.586891553,75.4689470383,481.564020624,0.0,122.71106,88.818015033,44.9266536604,0.0,36.25695,8.66970366037
 07/03  13:00:00,791.523956757,76.2348460405,495.778445249,0.0,122.71106,84.617158233,32.8565850305,0.0156333019661,24.1713,8.66965172856
 07/03  14:00:00,805.029504609,77.7666745981,507.415350554,0.0,122.71106,84.617158233,32.8409002863,0.0,24.1713,8.66960028632
 07/03  15:00:00,725.793472392,75.8941108177,436.481920846,0.0,122.71106,78.0003075165,13.5132185278,0.00937403176026,4.83426,8.66958449608
 07/03  16:00:00,687.624637191,75.6480044484,403.160030098,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,689.432487261,75.7358512422,437.393150777,0.0,122.71106,39.942024,13.4750081798,0.0,4.83426,8.64074817979
 07/03  18:00:00,650.638842876,73.2743189784,400.978071539,0.0,122.71106,39.942024,13.5721753871,0.0617846077232,4.83426,8.67613077936
 07/03  19:00:00,658.364838406,73.2743189784,408.267419119,0.0,122.71106,39.942024,13.5334070516,0.0,4.83426,8.6991470516
 07/03  20:00:00,577.302555038,73.2743189784,406.702212953,0.0,43.513341876,39.942024,22.1899935369,0.0,4.83426,17.3557335369
 07/03  21:00:00,99.3998962159,0.0,0.0,0.0,43.513341876,39.243024,13.5218257838,0.0,4.83426,8.68756578382
 07/03  22:00:00,104.939804075,0.0,0.0,0.0,43.513341876,39.243024,13.4826947412,0.0,4.83426,8.64843474117
 07/03  23:00:00,105.738508252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,104.814870483,0.0,0.0,0.0,43.513341876,39.243024,13.4552111766,0.0,4.83426,8.62095117664
 07/04  01:00:00,104.792516624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.772118038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.751530443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.220282188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,102.210263975,0.0,0.0,0.0,43.513341876,39.243024,13.4473830701,0.0,4.83426,8.61312307008
 07/04  06:00:00,87.2687706227,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.1542095568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.2018261091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.291064165,0.0,0.0,0.0,43.513341876,39.243024,13.4552173958,0.0,4.83426,8.62095739579
 07/04  10:00:00,87.3989663786,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,90.3708546013,1.70729276608,0.394942502733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,348.25989049,7.09157382389,250.933401343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,389.958448289,10.4343795402,288.731266818,0.0,43.513341876,39.243024,13.4552959066,0.0,4.83426,8.62103590656
 07/04  14:00:00,399.140931958,8.54845305359,300.110948261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,500.973634211,12.2948624354,397.32646473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,496.009816231,9.72134511514,394.666533394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,459.025595101,8.67508215971,358.092697976,0.0,43.513341876,39.243024,13.4474567779,0.0,4.83426,8.61319677788
 07/04  18:00:00,404.370680396,6.17279530057,307.422130023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,320.1590145,2.15698114467,227.754703916,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,351.297379272,2.51633154227,258.183634399,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,133.153768892,0.347010025086,33.1525607464,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.851703946,0.0,0.0,0.0,43.513341876,39.243024,13.4473790696,0.0,4.83426,8.61311906956
 07/04  23:00:00,105.667056192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.797579793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.787205803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.763756924,0.0,0.0,0.0,43.513341876,39.243024,13.4550606524,0.0,4.83426,8.62080065236
 07/05  03:00:00,104.734135349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.190702932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,102.168302376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,357.083238577,73.2743189784,193.480329199,0.0,43.513341876,39.942024,13.577615697,0.122348679838,4.83426,8.62100701721
 07/05  07:00:00,404.47543535,73.2743189784,240.440122309,0.0,43.513341876,39.942024,215.312177607,210.457917607,4.83426,0.02
 07/05  08:00:00,579.060680585,73.2743189784,290.305457526,0.0,122.71106,84.617158233,101.655961973,60.0515217756,24.1713,17.4331401979
 07/05  09:00:00,650.899579405,73.287870787,361.317181481,0.0,122.71106,84.617158233,38.6871835222,5.8475850923,24.1713,8.66829842991
 07/05  10:00:00,625.644620984,73.4963575804,332.135212608,0.0,122.71106,88.818015033,44.9263797358,0.0,36.25695,8.66942973582
 07/05  11:00:00,623.419441124,73.781809303,329.03341686,0.0,122.71106,88.818015033,44.9262984941,0.0,36.25695,8.66934849413
 07/05  12:00:00,725.619437643,74.4823374493,430.831411857,0.0,122.71106,88.818015033,44.9262187138,0.0,36.25695,8.66926871381
 07/05  13:00:00,764.759132172,75.4896154879,472.665989484,0.0,122.71106,84.617158233,32.8557105281,0.0152208208559,24.1713,8.66918970722
 07/05  14:00:00,787.95396305,76.4746953373,494.756950597,0.0,122.71106,84.617158233,32.840411128,0.0,24.1713,8.66911112798
 07/05  15:00:00,781.780961373,77.2004410096,494.720305654,0.0,122.71106,78.0003075165,13.5032930433,0.0,4.83426,8.66903304331
 07/05  16:00:00,761.967385041,77.8576186902,479.576653804,0.0,122.71106,73.183824,13.4748526644,0.0,4.83426,8.64059266436
 07/05  17:00:00,716.751362315,77.191993142,468.584899312,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,609.109027203,73.2743189784,364.656361043,0.0,122.71106,39.942024,13.6008439672,0.0906312586781,4.83426,8.67595270851
 07/05  19:00:00,543.876137092,73.2743189784,299.013942923,0.0,122.71106,39.942024,22.2126768544,0.0,4.83426,17.3784168544
 07/05  20:00:00,407.500443539,73.2743189784,242.754467124,0.0,43.513341876,39.942024,13.5289144944,0.00727142567319,4.83426,8.68738306877
 07/05  21:00:00,99.0797763254,0.0,0.0,0.0,43.513341876,39.243024,13.5219246265,0.0,4.83426,8.68766462655
 07/05  22:00:00,104.728261838,0.0,0.0,0.0,43.513341876,39.243024,13.4827600593,0.0,4.83426,8.64850005935
 07/05  23:00:00,105.637731268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.716463558,0.0,0.0,0.0,43.513341876,39.243024,13.4551923465,0.0,4.83426,8.62093234649
 07/06  01:00:00,104.701788996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.706636324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.709185827,0.0,0.0,0.0,43.513341876,39.243024,13.4550168341,0.0,4.83426,8.62075683413
 07/06  04:00:00,105.168028779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
