Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  05:00:00,102.131246736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,203.327035415,73.2743189784,41.6765466768,0.0,43.513341876,39.942024,13.590822573,0.13561696708,4.83426,8.62094560592
 07/06  07:00:00,248.43034485,73.2743189784,86.2518672095,0.0,43.513341876,39.942024,262.696651629,257.842391629,4.83426,0.02
 07/06  08:00:00,459.978104541,73.2743189784,172.586539857,0.0,122.71106,84.617158233,76.7868945038,35.1815091343,24.1713,17.4340853695
 07/06  09:00:00,550.589212471,73.2878715297,262.165448747,0.0,122.71106,84.617158233,32.9390767995,0.0989253963661,24.1713,8.66885140312
 07/06  10:00:00,679.066001386,73.4322684552,385.147427117,0.0,122.71106,88.818015033,44.926245662,0.0,36.25695,8.66929566195
 07/06  11:00:00,765.83406956,73.6987805162,469.339736251,0.0,122.71106,88.818015033,44.9261508899,0.0,36.25695,8.66920088987
 07/06  12:00:00,809.316279787,74.6445895848,512.075368191,0.0,122.71106,88.818015033,44.9260574213,0.0,36.25695,8.66910742128
 07/06  13:00:00,828.976204393,75.7996555103,534.118427505,0.0,122.71106,84.617158233,32.8554723105,0.0151574251656,24.1713,8.66901488537
 07/06  14:00:00,823.003935318,76.9865903398,526.857714694,0.0,122.71106,84.617158233,32.8402228631,0.0,24.1713,8.66892286309
 07/06  15:00:00,815.49023244,77.8115571142,525.11498786,0.0,122.71106,78.0003075165,13.5030913503,0.0,4.83426,8.66883135026
 07/06  16:00:00,812.012578696,78.456107918,526.116045327,0.0,122.71106,73.183824,13.4742299486,0.0,4.83426,8.63996994862
 07/06  17:00:00,788.469922406,77.810395976,536.97840635,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,728.024718482,73.2743189784,481.871959407,0.0,122.71106,39.942024,13.6234201576,0.113374311888,4.83426,8.67578584567
 07/06  19:00:00,710.835161865,73.2743189784,463.790093275,0.0,122.71106,39.942024,22.2124182624,0.0,4.83426,17.3781582624
 07/06  20:00:00,599.955150913,73.2743189784,431.886602002,0.0,43.513341876,39.942024,13.530355875,0.00870324698435,4.83426,8.68739262804
 07/06  21:00:00,99.3504771558,0.0,0.0,0.0,43.513341876,39.243024,13.5219185787,0.0,4.83426,8.68765857871
 07/06  22:00:00,104.925233584,0.0,0.0,0.0,43.513341876,39.243024,13.4821695702,0.0,4.83426,8.64790957018
 07/06  23:00:00,105.780295513,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.876291341,0.0,0.0,0.0,43.513341876,39.243024,13.4549050044,0.0,4.83426,8.6206450044
 07/07  01:00:00,104.850767303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.816779647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.787133288,0.0,0.0,0.0,43.513341876,39.243024,13.4550717877,0.0,4.83426,8.62081178771
 07/07  04:00:00,107.14654418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,103.751510132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,242.766907169,73.2743189784,79.9013459812,0.0,43.513341876,39.942024,4.98232414719,0.128064147194,4.83426,0.02
 07/07  07:00:00,285.160385989,73.2743189784,122.569222147,0.0,43.513341876,39.942024,167.693001585,154.218236384,4.83426,8.64050520118
 07/07  08:00:00,470.341842861,73.2757386211,182.848040333,0.0,122.71106,84.617158233,47.3375163708,5.73433302257,24.1713,17.4318833482
 07/07  09:00:00,545.426289069,73.3288598385,257.013550042,0.0,122.71106,84.617158233,32.8402942647,0.0,24.1713,8.66899426469
 07/07  10:00:00,688.77388206,73.6168989268,394.399901133,0.0,122.71106,88.818015033,44.9258382032,0.0,36.25695,8.66888820316
 07/07  11:00:00,760.59055899,74.2293892944,462.751311686,0.0,122.71106,88.818015033,44.9257329744,0.0,36.25695,8.66878297444
 07/07  12:00:00,795.27865541,75.3576492461,496.769863216,0.0,122.71106,88.818015033,44.9256276764,0.0,36.25695,8.66867767638
 07/07  13:00:00,807.959848172,76.8750959138,511.563089724,0.0,122.71106,84.617158233,32.8552210079,0.0153482321909,24.1713,8.66857277569
 07/07  14:00:00,831.99275074,78.6906254549,533.649622785,0.0,122.71106,84.617158233,32.8397681246,0.0,24.1713,8.6684681246
 07/07  15:00:00,838.362151567,80.3171678089,545.337019504,0.0,122.71106,78.0003075165,13.5026238257,0.0,4.83426,8.66836382575
 07/07  16:00:00,830.777670884,81.394539357,541.792261806,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,775.956484233,79.6182939005,522.261838666,0.0,122.71106,39.942024,13.474697495,0.0,4.83426,8.64043749495
 07/07  18:00:00,683.043538626,73.2743189784,435.737859107,0.0,122.71106,39.942024,13.6094558295,0.0998034712306,4.83426,8.67539235831
 07/07  19:00:00,671.123071286,73.2743189784,422.775251279,0.0,122.71106,39.942024,13.5334878827,0.0,4.83426,8.6992278827
 07/07  20:00:00,584.068983208,73.2743189784,415.418121681,0.0,43.513341876,39.942024,22.1976932891,0.00862566569189,4.83426,17.3548076234
 07/07  21:00:00,98.9496978262,0.0,0.0,0.0,43.513341876,39.243024,13.5216500895,0.0,4.83426,8.68739008946
 07/07  22:00:00,104.929476608,0.0,0.0,0.0,43.513341876,39.243024,13.4821320924,0.0,4.83426,8.64787209241
 07/07  23:00:00,105.774281584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.84276473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.809791705,0.0,0.0,0.0,43.513341876,39.243024,13.4472310957,0.0,4.83426,8.61297109574
 07/08  02:00:00,104.793314114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.758756228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.168303086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,102.104031771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.1990267413,0.0,0.0,0.0,43.513341876,39.243024,13.4473365803,0.0,4.83426,8.61307658029
 07/08  07:00:00,87.1431414319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.2173314609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.2798909604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,94.2280861019,1.88079777862,4.97117332099,0.0,43.513341876,39.243024,13.454933907,0.0,4.83426,8.62067390696
 07/08  11:00:00,120.25697436,6.66954473145,25.1112170048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,138.661872028,7.87584879878,42.9497736048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,136.500630859,6.44940002922,42.1634555159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,169.59701991,8.80081545945,72.4878143755,0.0,43.513341876,39.243024,13.4473538523,0.0,4.83426,8.61309385226
 07/08  15:00:00,192.938843143,9.23274517886,95.070957688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,202.392076421,10.7236526762,102.989519616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,219.331794257,9.1240525348,121.288185621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,203.101425034,8.00902716066,106.375677142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,180.327456677,3.38632958975,87.9684343663,0.0,43.513341876,39.243024,13.4473693467,0.0,4.83426,8.61310934672
 07/08  20:00:00,141.341029103,2.97980370495,50.0715293253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,101.426785854,0.207123484837,2.09114922011,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.6870313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.534891883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.643502179,0.0,0.0,0.0,43.513341876,39.243024,13.4472010522,0.0,4.83426,8.61294105223
 07/09  01:00:00,104.621024984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.617559926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.598554334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.057826242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,102.098548543,0.0,0.0,0.0,43.513341876,39.243024,13.4472902535,0.0,4.83426,8.61303025351
 07/09  06:00:00,87.2105718748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.1342104281,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.2154673593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.3088599372,0.0,0.0,0.0,43.513341876,39.243024,13.4549901151,0.0,4.83426,8.62073011512
 07/09  10:00:00,87.3535028297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,124.987906772,5.98940336095,30.3757765395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,123.322223909,5.82372701916,29.7492577198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,167.733803109,8.32685114981,71.0828449286,0.0,43.513341876,39.243024,13.4538485303,0.0,4.83426,8.61958853031
 07/09  14:00:00,252.421614647,9.08588676831,153.998262735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,315.548359837,10.7463624463,214.796545685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,282.250573572,9.55610106053,183.21271346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,313.369331915,10.7945901584,212.828667356,0.0,43.513341876,39.243024,13.4456048361,0.0,4.83426,8.61134483608
 07/09  18:00:00,282.96746975,10.2697129098,183.320587873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,214.765711775,2.69015486289,122.909260655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,151.872427966,1.54307510745,61.9523599339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,111.888776346,0.347010025086,12.1319506354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.836927791,0.0,0.0,0.0,43.513341876,39.243024,13.4472800914,0.0,4.83426,8.61302009142
 07/09  23:00:00,105.653607986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.785579033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,104.745636989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.708571469,0.0,0.0,0.0,43.513341876,39.243024,13.4549573106,0.0,4.83426,8.62069731061
 07/10  03:00:00,104.696066573,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.138135196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  05:00:00,102.107881615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,208.847085699,73.2743189784,47.1792267507,0.0,43.513341876,39.942024,13.7090356455,0.25393392572,4.83426,8.62084171978
 07/10  07:00:00,238.326579321,73.2743189784,76.120268295,0.0,43.513341876,39.942024,275.344380238,270.490120238,4.83426,0.02
 07/10  08:00:00,399.626756303,73.2796212318,112.417520566,0.0,122.71106,84.617158233,96.1457773588,54.5439783719,24.1713,17.4304989869
 07/10  09:00:00,441.077648995,73.3796337376,153.178264072,0.0,122.71106,84.617158233,36.4549788459,3.61538420469,24.1713,8.66829464126
 07/10  10:00:00,457.593841512,73.3179404151,165.695499327,0.0,122.71106,88.818015033,44.9251017452,0.0,36.25695,8.66815174517
 07/10  11:00:00,452.697705979,73.3055385463,160.323395652,0.0,122.71106,88.818015033,45.5593662235,0.634407505467,36.25695,8.66800871806
 07/10  12:00:00,508.512195795,73.295668226,216.412826648,0.0,122.71106,88.818015033,56.9346002332,12.0097843131,36.25695,8.66786592009
 07/10  13:00:00,556.722581203,73.2903427105,268.174148302,0.0,122.71106,84.617158233,57.9677578653,25.1287343552,24.1713,8.66772351012
 07/10  14:00:00,573.341411776,73.2913842831,284.589203644,0.0,122.71106,84.617158233,58.2661688228,25.426151298,24.1713,8.66871752474
 07/10  15:00:00,567.048066643,73.2980319665,284.95110152,0.0,122.71106,78.0003075165,48.4519264838,34.9490949677,4.83426,8.66857151617
 07/10  16:00:00,541.090090238,73.2854863867,264.278866141,0.0,122.71106,73.183824,52.869191752,39.3950325863,4.83426,8.63989916572
 07/10  17:00:00,481.436080143,73.2743189784,238.182431894,0.0,122.71106,39.942024,49.5963041698,44.7420441698,4.83426,0.02
 07/10  18:00:00,443.796882278,73.2743189784,201.003260916,0.0,122.71106,39.942024,13.5131117452,0.00345922239393,4.83426,8.67539252278
 07/10  19:00:00,421.715584021,73.2743189784,178.719982152,0.0,122.71106,39.942024,22.2111163229,0.0,4.83426,17.3768563229
 07/10  20:00:00,341.813186402,73.2743189784,178.285449424,0.0,43.513341876,39.942024,13.5210147485,0.0,4.83426,8.68675474847
 07/10  21:00:00,98.9662891875,0.0,0.0,0.0,43.513341876,39.243024,13.5212280439,0.0,4.83426,8.68696804387
 07/10  22:00:00,104.661809012,0.0,0.0,0.0,43.513341876,39.243024,13.4817334443,0.0,4.83426,8.64747344426
 07/10  23:00:00,105.567644383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.673763002,0.0,0.0,0.0,43.513341876,39.243024,13.4549809086,0.0,4.83426,8.62072090863
 07/11  01:00:00,104.66865678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.656178901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.646207122,0.0,0.0,0.0,43.513341876,39.243024,13.4547457649,0.0,4.83426,8.62048576492
 07/11  04:00:00,106.961437294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,106.601727132,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,233.8817565,73.2743189784,71.1801487789,0.0,43.513341876,39.942024,4.96179679005,0.107536790054,4.83426,0.02
 07/11  07:00:00,223.049170237,73.2743189784,61.3003172541,0.0,43.513341876,39.942024,406.18949463,392.714980417,4.83426,8.64025421264
 07/11  08:00:00,352.667895713,73.2743189784,66.7015286695,0.0,122.71106,84.617158233,251.163552207,209.560241736,24.1713,17.4320104711
 07/11  09:00:00,354.972159721,73.2743189784,68.9430109223,0.0,122.71106,84.617158233,245.598590925,212.75921309,24.1713,8.66807783579
 07/11  10:00:00,370.798847422,73.2743189784,80.4017714474,0.0,122.71106,88.818015033,246.166199193,201.241326727,36.25695,8.66792246521
 07/11  11:00:00,379.628902605,73.2743189784,88.2709150874,0.0,122.71106,88.818015033,227.261598611,182.336881486,36.25695,8.66776712501
 07/11  12:00:00,388.363645747,73.2743189784,97.7687487062,0.0,122.71106,88.818015033,204.72438387,159.799821822,36.25695,8.6676120478
 07/11  13:00:00,391.53991744,73.2743189784,104.998250869,0.0,122.71106,84.617158233,175.226871752,142.386980079,24.1713,8.66859167312
 07/11  14:00:00,382.779407354,73.2743189784,96.3487692384,0.0,122.71106,84.617158233,189.9890791,157.149346333,24.1713,8.66843276664
 07/11  15:00:00,347.460003317,73.2743189784,68.0981574685,0.0,122.71106,78.0003075165,208.395535918,194.893000182,4.83426,8.66827573584
 07/11  16:00:00,325.471528145,73.2743189784,51.3662398594,0.0,122.71106,73.183824,213.089552799,208.235292799,4.83426,0.02
 07/11  17:00:00,268.328040547,73.2743189784,27.8308549982,0.0,122.71106,39.942024,229.243251144,215.768922822,4.83426,8.64006832215
 07/11  18:00:00,255.49675175,73.2743189784,15.24734716,0.0,122.71106,39.942024,13.5283735291,0.0188276182837,4.83426,8.67528591084
 07/11  19:00:00,245.731168984,73.2743189784,5.67535555096,0.0,122.71106,39.942024,13.9818451789,0.449942716292,4.83426,8.69764246259
 07/11  20:00:00,160.502553065,73.2743189784,0.0,0.0,43.513341876,39.942024,15.4847310475,1.96368854777,4.83426,8.68678249971
 07/11  21:00:00,98.469277257,0.0,0.0,0.0,43.513341876,39.243024,22.1870828956,0.0,4.83426,17.3528228956
 07/11  22:00:00,104.530919222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.458671363,0.0,0.0,0.0,43.513341876,39.243024,13.4704567966,0.0,4.83426,8.63619679661
 07/11  24:00:00,104.555724834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.551587961,0.0,0.0,0.0,43.513341876,39.243024,13.4548870156,0.0,4.83426,8.62062701564
 07/12  02:00:00,104.548989008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.546455277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.018125204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,105.005222537,0.0,0.0,0.0,43.513341876,39.243024,13.4550033421,0.0,4.83426,8.6207433421
 07/12  06:00:00,172.910927225,73.2743189784,11.8351260496,0.0,43.513341876,39.942024,5.2944593497,0.440199349697,4.83426,0.02
 07/12  07:00:00,169.271252829,73.2743189784,8.27283674656,0.0,43.513341876,39.942024,531.784891167,518.310860721,4.83426,8.63977044642
 07/12  08:00:00,308.43799207,73.2743189784,23.0738670163,0.0,122.71106,84.617158233,275.854444171,242.958109474,24.1713,8.72503469756
 07/12  09:00:00,347.242125722,73.2743189784,61.1087179495,0.0,122.71106,84.617158233,167.876879834,135.037719831,24.1713,8.66786000295
 07/12  10:00:00,403.278828431,73.2743189784,112.276705563,0.0,122.71106,88.818015033,84.5265106124,39.6012652704,36.25695,8.66829534194
 07/12  11:00:00,453.803891955,73.2743189784,161.41041921,0.0,122.71106,88.818015033,50.7468932086,5.82241940096,36.25695,8.66752380765
 07/12  12:00:00,504.423341165,73.2743189784,212.439477206,0.0,122.71106,88.818015033,44.9806708251,0.0552307153241,36.25695,8.66849010978
 07/12  13:00:00,554.60384921,73.2772983089,266.207442257,0.0,122.71106,84.617158233,32.839618528,0.0,24.1713,8.66831852799
 07/12  14:00:00,585.925175447,73.3379516204,296.993340827,0.0,122.71106,84.617158233,32.8394489406,0.0,24.1713,8.66814894064
 07/12  15:00:00,569.631630128,73.4964739424,287.061640057,0.0,122.71106,78.0003075165,13.5080121259,0.00577141599881,4.83426,8.66798070994
 07/12  16:00:00,512.34877873,73.6505139181,235.135041078,0.0,122.71106,73.183824,13.4739162533,0.0,4.83426,8.63965625327
 07/12  17:00:00,417.192509087,73.4852632248,174.166898692,0.0,122.71106,39.942024,5.66828523112,0.814025231122,4.83426,0.02
 07/12  18:00:00,385.133915082,73.2743189784,142.789272995,0.0,122.71106,39.942024,13.5094399071,0.0,4.83426,8.67517990709
 07/12  19:00:00,366.522264272,73.2743189784,123.98322323,0.0,122.71106,39.942024,22.2109369606,0.0,4.83426,17.3766769606
 07/12  20:00:00,261.244533007,73.2743189784,98.5428231595,0.0,43.513341876,39.942024,13.5210802421,0.0,4.83426,8.68682024211
 07/12  21:00:00,98.8911573653,0.0,0.0,0.0,43.513341876,39.243024,13.5213181316,0.0,4.83426,8.68705813157
 07/12  22:00:00,104.57951454,0.0,0.0,0.0,43.513341876,39.243024,13.4817299145,0.0,4.83426,8.64746991455
 07/12  23:00:00,105.505904485,0.0,0.0,0.0,43.513341876,39.243024,13.4701385713,0.0,4.83426,8.63587857128
 07/12  24:00:00,104.584877385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.573398974,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.568777345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.564260404,0.0,0.0,0.0,43.513341876,39.243024,13.4549750041,0.0,4.83426,8.62071500407
 07/13  04:00:00,104.998334897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,104.979539681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,160.859922386,73.2743189784,0.00529479836579,0.0,43.513341876,39.942024,18.8336564377,5.37874856943,4.83426,8.62064786824
 07/13  07:00:00,208.266439389,73.2743189784,46.6559758349,0.0,43.513341876,39.942024,371.461303402,366.607043402,4.83426,0.02
 07/13  08:00:00,411.596018729,73.2743189784,124.591801032,0.0,122.71106,84.617158233,91.4526819985,49.8507115113,24.1713,17.4306704872
 07/13  09:00:00,496.619352285,73.2743189784,208.779670669,0.0,122.71106,84.617158233,33.1943127728,0.354689045478,24.1713,8.66832372731
 07/13  10:00:00,662.453524203,73.3016868745,368.966282676,0.0,122.71106,88.818015033,44.9250890037,0.0,36.25695,8.66813900368
 07/13  11:00:00,774.629198191,73.3559648894,479.642287901,0.0,122.71106,88.818015033,44.9249067127,0.0,36.25695,8.66795671275
 07/13  12:00:00,806.556620509,73.4451782602,512.065387932,0.0,122.71106,88.818015033,44.9247259306,0.0,36.25695,8.66777593064
 07/13  13:00:00,814.54125061,74.1397406634,523.203720521,0.0,122.71106,84.617158233,32.8545071782,0.0156111877734,24.1713,8.66759599045
 07/13  14:00:00,831.227664944,75.1215526702,538.817065257,0.0,122.71106,84.617158233,32.8387165549,0.0,24.1713,8.66741655488
 07/13  15:00:00,828.52569264,76.1300917801,541.614493592,0.0,122.71106,78.0003075165,13.5026285588,0.0,4.83426,8.66836855882
 07/13  16:00:00,821.818612345,77.0108247827,539.130136847,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,789.198998305,76.6929258523,540.378218043,0.0,122.71106,39.942024,13.4742967793,0.0,4.83426,8.6400367793
 07/13  18:00:00,715.041447581,73.2743189784,469.487321323,0.0,122.71106,39.942024,13.6157714105,0.107550584454,4.83426,8.67396082601
 07/13  19:00:00,713.573612725,73.2743189784,467.536382142,0.0,122.71106,39.942024,13.530831544,0.0,4.83426,8.69657154405
 07/13  20:00:00,588.644129661,73.2743189784,422.665819262,0.0,43.513341876,39.942024,22.1942758205,0.0069540629631,4.83426,17.3530617576
 07/13  21:00:00,171.250165387,1.30715996776,69.8763424818,0.0,43.513341876,39.243024,13.5210791781,0.0,4.83426,8.68681917812
 07/13  22:00:00,104.864920094,0.0,0.0,0.0,43.513341876,39.243024,13.4818743643,0.0,4.83426,8.64761436432
 07/13  23:00:00,105.738595574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.806062829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,104.772841803,0.0,0.0,0.0,43.513341876,39.243024,13.4546856553,0.0,4.83426,8.62042565534
 07/14  02:00:00,104.747870984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.714169284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,106.985894981,0.0,0.0,0.0,43.513341876,39.243024,13.4547790123,0.0,4.83426,8.62051901234
 07/14  05:00:00,106.632913119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,219.899863223,73.2743189784,57.3919626477,0.0,43.513341876,39.942024,5.09225498087,0.237994980873,4.83426,0.02
 07/14  07:00:00,283.478749824,73.2743189784,120.902218989,0.0,43.513341876,39.942024,260.994509072,247.520724177,4.83426,8.6395248955
 07/14  08:00:00,553.839027515,73.4312200037,265.259738702,0.0,122.71106,84.617158233,55.2183140461,13.6173836177,24.1713,17.4296304284
 07/14  09:00:00,704.362827678,73.5635628056,413.94263935,0.0,122.71106,84.617158233,32.839327542,0.0,24.1713,8.66802754195
 07/14  10:00:00,760.764429775,73.7486737579,464.8084257,0.0,122.71106,88.818015033,44.9241830598,0.0,36.25695,8.66723305984
 07/14  11:00:00,802.991059241,74.1182284404,505.643018651,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,819.451575385,75.0270566798,521.671514997,0.0,122.71106,88.818015033,44.9251185007,0.0,36.25695,8.66816850072
 07/14  13:00:00,828.649044194,76.3442734007,533.560070745,0.0,122.71106,84.617158233,32.8547214365,0.0154482073433,24.1713,8.66797322917
 07/14  14:00:00,834.21118728,77.5437196545,537.793580248,0.0,122.71106,84.617158233,32.8390800472,0.0,24.1713,8.66778004716
 07/14  15:00:00,816.09986046,78.540748776,525.339914925,0.0,122.71106,78.0003075165,13.5022755021,0.0,4.83426,8.66801550208
 07/14  16:00:00,800.137649717,78.8031166941,514.484288368,0.0,122.71106,73.183824,13.4740715559,0.0,4.83426,8.63981155588
 07/14  17:00:00,764.766678162,77.8510283081,513.904778499,0.0,122.71106,39.942024,13.4738083533,0.0,4.83426,8.63954835328
 07/14  18:00:00,696.721030033,73.2743189784,450.785432139,0.0,122.71106,39.942024,13.6005972892,0.0919006317078,4.83426,8.67443665754
 07/14  19:00:00,682.467913537,73.2743189784,437.198657201,0.0,122.71106,39.942024,13.5312822837,0.0,4.83426,8.69702228374
 07/14  20:00:00,533.32473469,73.2743189784,368.290278055,0.0,43.513341876,39.942024,13.533482102,0.0132299846748,4.83426,8.68599211735
 07/14  21:00:00,98.9048500727,0.0,0.0,0.0,43.513341876,39.243024,13.5204746178,0.0,4.83426,8.68621461775
 07/14  22:00:00,104.907586958,0.0,0.0,0.0,43.513341876,39.243024,13.4816379195,0.0,4.83426,8.64737791954
 07/14  23:00:00,105.78390651,0.0,0.0,0.0,43.513341876,39.243024,13.4702546288,0.0,4.83426,8.63599462875
 07/14  24:00:00,104.885331096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.85509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.851117378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.862343268,0.0,0.0,0.0,43.513341876,39.243024,13.447051289,0.0,4.83426,8.61279128899
 07/15  04:00:00,105.344079155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.274842953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.34960498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.2031934007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2094941216,0.0,0.0,0.0,43.513341876,39.243024,13.4470821921,0.0,4.83426,8.61282219214
 07/15  09:00:00,87.2399748325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,87.2037993232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.0535607158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.2349436521,0.0,0.0,0.0,43.513341876,39.243024,13.4547444019,0.0,4.83426,8.62048440188
 07/15  13:00:00,87.3116903365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,107.25813038,0.256244156887,19.41245401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,203.512211403,1.36853634211,113.464749081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,206.357875661,1.7628316344,116.123074384,0.0,43.513341876,39.243024,13.4471453853,0.0,4.83426,8.61288538527
 07/15  17:00:00,86.9965024472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,105.3617493,1.92853042227,16.2781329217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,87.3232971165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,87.2220837023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,98.9052518438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.562506597,0.0,0.0,0.0,43.513341876,39.243024,13.4470632333,0.0,4.83426,8.61280323328
 07/15  23:00:00,105.453904795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.566124895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.581019066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.590950793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.597473601,0.0,0.0,0.0,43.513341876,39.243024,13.4470849563,0.0,4.83426,8.61282495626
 07/16  04:00:00,105.045097909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.01261885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.1090552042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,86.9915943114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.0449719594,0.0,0.0,0.0,43.513341876,39.243024,13.4546927651,0.0,4.83426,8.6204327651
 07/16  09:00:00,87.1356491916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.1733140793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,88.0393518619,0.0,0.0,0.0,43.513341876,39.243024,13.4547678344,0.0,4.83426,8.62050783444
 07/16  12:00:00,87.2227355252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,92.4750125842,5.12187829824,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,153.314051494,6.24518464695,58.9759746373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,294.436673202,10.5568164641,194.364356165,0.0,43.513341876,39.243024,13.4472022513,0.0,4.83426,8.6129422513
 07/16  16:00:00,380.083054404,10.2865002511,279.606227521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,379.650362202,11.3493508389,278.161905423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,373.595935995,9.52337930583,273.921871295,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,307.033820709,3.40460281059,213.538931585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,202.182223289,1.97438444242,111.285183395,0.0,43.513341876,39.243024,13.4471791345,0.0,4.83426,8.61291913445
 07/16  21:00:00,140.497167339,0.862936550587,39.8971173579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,104.835875672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.640658122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.790702522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.797503224,0.0,0.0,0.0,43.513341876,39.243024,13.454719136,0.0,4.83426,8.62045913598
 07/17  02:00:00,104.784214577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.752710643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.208893906,0.0,0.0,0.0,43.513341876,39.243024,13.4547806083,0.0,4.83426,8.62052060834
 07/17  05:00:00,105.135673639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,193.766032088,73.2743189784,32.366205194,0.0,43.513341876,39.942024,5.13964197976,0.285381979763,4.83426,0.02
 07/17  07:00:00,224.845602176,73.2743189784,63.0179253415,0.0,43.513341876,39.942024,272.397659232,258.923686298,4.83426,8.63971293461
 07/17  08:00:00,412.31839331,73.4912406161,125.167320993,0.0,122.71106,84.617158233,73.5494901899,31.952692282,24.1713,17.4254979079
 07/17  09:00:00,455.062076987,73.6937151177,166.945724088,0.0,122.71106,84.617158233,27.006663828,2.81536382805,24.1713,0.02
 07/17  10:00:00,505.614078163,73.8449637545,212.278550652,0.0,122.71106,88.818015033,44.9247906216,0.0,36.25695,8.66784062163
 07/17  11:00:00,511.629567522,74.0545289084,217.414614724,0.0,122.71106,88.818015033,44.9245265036,0.0,36.25695,8.66757650359
 07/17  12:00:00,636.73858702,74.758914205,341.617189987,0.0,122.71106,88.818015033,44.9242992276,0.0,36.25695,8.66734922764
 07/17  13:00:00,596.197367629,75.6599428324,304.293490564,0.0,122.71106,84.617158233,32.8554881146,0.0170647840528,24.1713,8.66712333057
 07/17  14:00:00,571.421644159,76.3239264007,279.291979092,0.0,122.71106,84.617158233,32.8381982264,0.0,24.1713,8.66689822645
 07/17  15:00:00,543.14628707,76.6353478414,257.731202762,0.0,122.71106,78.0003075165,13.5083042498,0.00624998238902,4.83426,8.66779426743
 07/17  16:00:00,511.433926531,76.7233589663,231.310859293,0.0,122.71106,73.183824,13.4739377889,0.0,4.83426,8.63967778894
 07/17  17:00:00,424.254730498,75.7521924723,178.89748704,0.0,122.71106,39.942024,7.36444419476,2.51018419476,4.83426,0.02
 07/17  18:00:00,353.763918009,73.2743189784,111.49433397,0.0,122.71106,39.942024,13.5088111548,0.0,4.83426,8.67455115484
 07/17  19:00:00,309.066025661,73.2743189784,66.9303519028,0.0,122.71106,39.942024,22.2096829786,0.0,4.83426,17.3754229786
 07/17  20:00:00,192.425658015,73.2743189784,30.5970467775,0.0,43.513341876,39.942024,13.5204622077,0.0,4.83426,8.68620220769
 07/17  21:00:00,98.8044016204,0.0,0.0,0.0,43.513341876,39.243024,13.5191026497,0.0,4.83426,8.68484264975
 07/17  22:00:00,104.557018978,0.0,0.0,0.0,43.513341876,39.243024,13.4813373647,0.0,4.83426,8.64707736466
 07/17  23:00:00,105.512348197,0.0,0.0,0.0,43.513341876,39.243024,13.4697898439,0.0,4.83426,8.63552984393
 07/17  24:00:00,104.594493418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.608471269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.591500131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.561279318,0.0,0.0,0.0,43.513341876,39.243024,13.4547050629,0.0,4.83426,8.62044506289
 07/18  04:00:00,106.658453859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,106.305993117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,161.521480203,73.2743189784,0.00636740681756,0.0,43.513341876,39.942024,160.387589391,146.932831751,4.83426,8.62049764064
 07/18  07:00:00,160.686627029,73.2743189784,0.006802524341,0.0,43.513341876,39.942024,563.122972154,558.268712154,4.83426,0.02
 07/18  08:00:00,301.936399605,73.2743189784,16.5853643718,0.0,122.71106,84.617158233,269.187332483,227.589661982,24.1713,17.4263705005
 07/18  09:00:00,370.430330838,73.2743189784,83.659877469,0.0,122.71106,84.617158233,106.519129963,73.6804352384,24.1713,8.66739472506
 07/18  10:00:00,460.73891647,73.319653804,168.467883775,0.0,122.71106,88.818015033,49.8707785019,4.94667338515,36.25695,8.66715511678
 07/18  11:00:00,490.094388651,73.3477030913,196.734318545,0.0,122.71106,88.818015033,44.9238675016,0.0,36.25695,8.66691750163
 07/18  12:00:00,499.47258701,73.4272673838,207.112700469,0.0,122.71106,88.818015033,44.9245714232,0.0,36.25695,8.66762142323
 07/18  13:00:00,512.790166752,74.0182833964,223.856056525,0.0,122.71106,84.617158233,32.8565382596,0.017678085455,24.1713,8.66756017414
 07/18  14:00:00,530.072478651,74.5873052317,240.491594324,0.0,122.71106,84.617158233,32.8386211097,0.0,24.1713,8.6673211097
 07/18  15:00:00,522.48457414,74.9028936385,239.204755367,0.0,122.71106,78.0003075165,13.5073319774,0.00598791105192,4.83426,8.66708406634
 07/18  16:00:00,509.151233912,75.1044635643,230.678290655,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,444.379982163,74.6365151192,199.743243623,0.0,122.71106,39.942024,13.6896970218,0.215808305794,4.83426,8.63962871602
 07/18  18:00:00,382.887321015,73.2743189784,140.096968034,0.0,122.71106,39.942024,13.5080298197,0.0,4.83426,8.67376981972
 07/18  19:00:00,347.690826026,73.2743189784,106.155056819,0.0,122.71106,39.942024,13.5312636453,0.0,4.83426,8.69700364531
 07/18  20:00:00,244.943213066,73.2743189784,83.266625907,0.0,43.513341876,39.942024,22.1916064195,0.00690058759951,4.83426,17.3504458319
 07/18  21:00:00,101.47697391,0.0,0.0,0.0,43.513341876,39.243024,13.5192685728,0.0,4.83426,8.6850085728
 07/18  22:00:00,104.541622248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.486684732,0.0,0.0,0.0,43.513341876,39.243024,13.4696455773,0.0,4.83426,8.63538557725
 07/18  24:00:00,104.576877147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.544461009,0.0,0.0,0.0,43.513341876,39.243024,13.4547899108,0.0,4.83426,8.62052991081
 07/19  02:00:00,104.525453091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.530228558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,104.932869106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,104.912837144,0.0,0.0,0.0,43.513341876,39.243024,13.4544821867,0.0,4.83426,8.62022218673
 07/19  06:00:00,160.834792782,73.2743189784,0.00590265926398,0.0,43.513341876,39.942024,54.5417200927,49.6874600927,4.83426,0.02
 07/19  07:00:00,183.68045527,73.2743189784,22.5917649121,0.0,43.513341876,39.942024,454.535095019,441.061537131,4.83426,8.63929788879
 07/19  08:00:00,375.706034032,73.2743189784,89.2417816232,0.0,122.71106,84.617158233,151.394756234,118.501213576,24.1713,8.72224265829
 07/19  09:00:00,430.442467407,73.2743189784,143.122755349,0.0,122.71106,84.617158233,49.5131084587,16.6749570464,24.1713,8.66685141236
 07/19  10:00:00,503.622557651,73.280923572,211.20503058,0.0,122.71106,88.818015033,44.9227079655,0.0,36.25695,8.66575796546
 07/19  11:00:00,555.538258777,73.3182056293,261.580443036,0.0,122.71106,88.818015033,44.9244233455,0.0,36.25695,8.66747334548
 07/19  12:00:00,628.454327579,73.4617004537,334.929218991,0.0,122.71106,88.818015033,44.924173361,0.0,36.25695,8.66722336103
 07/19  13:00:00,755.619945246,74.1996690049,465.086902841,0.0,122.71106,84.617158233,32.8530428626,0.0147674463813,24.1713,8.6669754162
 07/19  14:00:00,808.718165904,75.0383052205,517.138942481,0.0,122.71106,84.617158233,32.8380286067,0.0,24.1713,8.66672860671
 07/19  15:00:00,805.22061488,75.8321423214,519.308098887,0.0,122.71106,78.0003075165,13.5018600567,0.0,4.83426,8.66760005675
 07/19  16:00:00,768.758655614,75.9840359755,487.7278792,0.0,122.71106,73.183824,13.4733634787,0.0,4.83426,8.63910347872
 07/19  17:00:00,691.825278313,75.0753983697,445.453069623,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,570.526829572,73.2743189784,326.283885281,0.0,122.71106,39.942024,13.5865329007,0.0781929292961,4.83426,8.67407997137
 07/19  19:00:00,504.896159985,73.2743189784,260.665167477,0.0,122.71106,39.942024,22.2093978141,0.0,4.83426,17.3751378141
 07/19  20:00:00,358.9612528,73.2743189784,195.046635031,0.0,43.513341876,39.942024,13.5268394828,0.00785496399311,4.83426,8.68472451881
 07/19  21:00:00,102.035435827,0.0,0.0,0.0,43.513341876,39.243024,13.5190870779,0.0,4.83426,8.68482707786
 07/19  22:00:00,104.726572278,0.0,0.0,0.0,43.513341876,39.243024,13.4815260626,0.0,4.83426,8.64726606263
 07/19  23:00:00,105.660839323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.763639772,0.0,0.0,0.0,43.513341876,39.243024,13.4547399079,0.0,4.83426,8.62047990786
 07/20  01:00:00,104.749459009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.737307926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.721749615,0.0,0.0,0.0,43.513341876,39.243024,13.4547649283,0.0,4.83426,8.62050492827
 07/20  04:00:00,105.152262512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.11330296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,268.824287009,73.2743189784,106.307079487,0.0,43.513341876,39.942024,5.06059647633,0.206336476329,4.83426,0.02
 07/20  07:00:00,313.269218983,73.2743189784,150.329722063,0.0,43.513341876,39.942024,296.811488103,283.33761619,4.83426,8.63961191279
 07/20  08:00:00,493.641085615,73.2743189784,205.89004389,0.0,122.71106,84.617158233,140.603472722,99.005146331,24.1713,17.4270263906
 07/20  09:00:00,527.792137476,73.2743189784,239.622944209,0.0,122.71106,84.617158233,88.0239601952,55.1857450444,24.1713,8.66691515083
 07/20  10:00:00,571.364970834,73.2743189784,278.545239035,0.0,122.71106,88.818015033,69.4341595621,24.510551621,36.25695,8.66665794113
 07/20  11:00:00,623.827784638,73.2743189784,329.581489737,0.0,122.71106,88.818015033,52.1536225852,7.22915493579,36.25695,8.66751764938
 07/20  12:00:00,668.396809277,73.2812381072,374.551888243,0.0,122.71106,88.818015033,44.9242048922,0.0,36.25695,8.66725489225
 07/20  13:00:00,709.310382286,73.3518667814,418.803718491,0.0,122.71106,84.617158233,32.8382953437,0.0,24.1713,8.66699534375
 07/20  14:00:00,733.409917964,73.7435149098,442.030042713,0.0,122.71106,84.617158233,32.8380375276,0.0,24.1713,8.66673752764
 07/20  15:00:00,736.557376391,74.3294410604,451.372049648,0.0,122.71106,78.0003075165,7.68589108661,0.0,4.83426,2.85163108661
 07/20  16:00:00,749.600706504,74.8596058037,469.078765051,0.0,122.71106,73.183824,10.6493743799,0.0,4.83426,5.81511437988
 07/20  17:00:00,721.623154362,74.7413568583,474.806642691,0.0,122.71106,39.942024,13.4735798749,0.0,4.83426,8.6393198749
 07/20  18:00:00,680.083981268,73.2743189784,434.927545157,0.0,122.71106,39.942024,13.5815814564,0.0740872457445,4.83426,8.67323421063
 07/20  19:00:00,606.06962186,73.2743189784,361.071007275,0.0,122.71106,39.942024,13.531003594,0.0,4.83426,8.69674359403
 07/20  20:00:00,459.373908708,73.2743189784,294.48663806,0.0,43.513341876,39.942024,13.5288705046,0.00883769472327,4.83426,8.6857728099
 07/20  21:00:00,102.088913807,0.0,0.0,0.0,43.513341876,39.243024,22.1845815323,0.0,4.83426,17.3503215323
 07/20  22:00:00,104.718671506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.62536696,0.0,0.0,0.0,43.513341876,39.243024,13.4696942247,0.0,4.83426,8.63543422467
 07/20  24:00:00,104.738517355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.71227467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.701761696,0.0,0.0,0.0,43.513341876,39.243024,13.454459311,0.0,4.83426,8.62019931103
 07/21  03:00:00,104.694295308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,106.977193853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.626562506,0.0,0.0,0.0,43.513341876,39.243024,13.4544823876,0.0,4.83426,8.62022238758
 07/21  06:00:00,287.072860558,73.2743189784,120.679005671,0.0,43.513341876,39.942024,4.97509410941,0.120834109415,4.83426,0.02
 07/21  07:00:00,308.844150307,73.2743189784,145.977153093,0.0,43.513341876,39.942024,276.326372903,271.472112903,4.83426,0.02
 07/21  08:00:00,468.711702819,73.2743189784,181.261282039,0.0,122.71106,84.617158233,142.768795393,101.173021927,24.1713,17.4244734654
 07/21  09:00:00,510.353345687,73.2743189784,222.390713387,0.0,122.71106,84.617158233,71.8526280187,39.0142699595,24.1713,8.6670580592
 07/21  10:00:00,543.305901307,73.2743189784,250.823315807,0.0,122.71106,88.818015033,53.0515823431,8.12784354906,36.25695,8.666788794
 07/21  11:00:00,551.710273771,73.2743189784,258.311364898,0.0,122.71106,88.818015033,45.9352950279,1.01182410967,36.25695,8.66652091826
 07/21  12:00:00,598.019950805,73.2778207239,305.006336722,0.0,122.71106,88.818015033,44.9243173243,0.0,36.25695,8.66736732428
 07/21  13:00:00,683.962892194,73.361651353,394.174056879,0.0,122.71106,84.617158233,32.8383947038,0.0,24.1713,8.6670947038
 07/21  14:00:00,753.419236746,73.4433925896,462.9189625,0.0,122.71106,84.617158233,32.8381252248,0.0,24.1713,8.66682522476
 07/21  15:00:00,664.942826486,73.4365571716,381.831737521,0.0,122.71106,78.0003075165,13.991086018,0.489475228992,4.83426,8.66735078904
 07/21  16:00:00,634.243028524,73.376419864,356.345890624,0.0,122.71106,73.183824,6.02952860411,1.17526860411,4.83426,0.02
 07/21  17:00:00,659.327961518,73.3719227404,413.958945564,0.0,122.71106,39.942024,13.4736095876,0.0,4.83426,8.63934958761
 07/21  18:00:00,631.120796125,73.2743189784,386.263655502,0.0,122.71106,39.942024,13.5073139924,0.0,4.83426,8.67305399241
 07/21  19:00:00,568.151231461,73.2743189784,323.972093517,0.0,122.71106,39.942024,13.5295891625,0.0,4.83426,8.69532916252
 07/21  20:00:00,464.342511905,73.2743189784,299.862387275,0.0,43.513341876,39.942024,22.1846752367,0.0,4.83426,17.3504152367
 07/21  21:00:00,101.734200641,0.0,0.0,0.0,43.513341876,39.243024,13.5195939166,0.0,4.83426,8.68533391662
 07/21  22:00:00,104.775985874,0.0,0.0,0.0,43.513341876,39.243024,13.4808765914,0.0,4.83426,8.64661659143
 07/21  23:00:00,105.667911231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.783777932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.767406211,0.0,0.0,0.0,43.513341876,39.243024,13.4454816386,0.0,4.83426,8.61122163857
 07/22  02:00:00,104.756302605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.741834051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.203805265,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.161162813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,90.2479643208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.1262298835,0.0,0.0,0.0,43.513341876,39.243024,13.4470742334,0.0,4.83426,8.61281423341
 07/22  08:00:00,87.1716627827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.2661156686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.2885313745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.14891726,0.0,0.0,0.0,43.513341876,39.243024,13.4545982372,0.0,4.83426,8.62033823721
 07/22  12:00:00,92.4656965754,5.12187829824,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,134.671614221,6.77051094047,40.025885982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,257.511235934,10.9198987519,157.420979617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,180.00698327,6.95802751094,84.7216561399,0.0,43.513341876,39.243024,13.4470698691,0.0,4.83426,8.61280986907
 07/22  16:00:00,249.450332104,6.70985525799,153.829678624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,297.670270454,8.19052609319,200.079773546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,317.942581399,7.79338900172,220.537035302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,319.235272516,3.55361145961,225.475501345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,238.405750507,2.64777036073,146.41121036,0.0,43.513341876,39.243024,13.4470801562,0.0,4.83426,8.6128201562
 07/22  21:00:00,132.891861903,0.634125596388,29.624133596,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.866878854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.666045914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.787587857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.76049548,0.0,0.0,0.0,43.513341876,39.243024,13.4470385947,0.0,4.83426,8.61277859468
 07/23  02:00:00,104.739281947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.688116466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.146670712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.153925931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,90.2553406346,0.0,0.0,0.0,43.513341876,39.243024,13.4469949331,0.0,4.83426,8.61273493306
 07/23  07:00:00,87.1689262274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2180417096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3138839332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.3680267792,0.0,0.0,0.0,43.513341876,39.243024,13.4546513117,0.0,4.83426,8.62039131173
 07/23  11:00:00,156.40064962,6.59556624005,60.8545032764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,132.947330111,7.62737259678,37.4816311593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,265.09764325,9.57003643202,166.237176942,0.0,43.513341876,39.243024,13.4546632313,0.0,4.83426,8.6204032313
 07/23  14:00:00,330.15488362,12.4523868873,227.829458785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,324.639204681,10.4273410922,224.280974054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,373.36899241,13.0807682641,269.915885784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,297.826494869,10.548752754,197.845820214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,305.399853526,10.2299463846,205.51011323,0.0,43.513341876,39.243024,13.4470485028,0.0,4.83426,8.61278850285
