Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  19:00:00,246.749766729,7.3435984408,149.655977557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,204.22790975,3.70940924785,111.302520355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,129.65336346,1.06143398703,26.0135522767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.765140014,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.554645564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.664530753,0.0,0.0,0.0,43.513341876,39.243024,13.4468702041,0.0,4.83426,8.61261020414
 07/24  01:00:00,104.671976408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.664863545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.632464585,0.0,0.0,0.0,43.513341876,39.243024,13.4544085835,0.0,4.83426,8.62014858346
 07/24  04:00:00,105.065226651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.041668855,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,163.880730238,73.2743189784,0.00581028257417,0.0,43.513341876,39.942024,21.5136573229,16.6593973229,4.83426,0.02
 07/24  07:00:00,179.361924757,73.2743189784,18.3081792695,0.0,43.513341876,39.942024,414.271412338,400.799515106,4.83426,8.6376372324
 07/24  08:00:00,362.376745022,73.3266892437,76.1441468782,0.0,122.71106,84.617158233,152.20451482,110.607400515,24.1713,17.4258143044
 07/24  09:00:00,475.574737162,73.4465165453,187.804908795,0.0,122.71106,84.617158233,41.7146015246,8.87625985385,24.1713,8.66704167073
 07/24  10:00:00,620.936336961,73.6130919154,327.455677538,0.0,122.71106,88.818015033,44.9231023092,0.0,36.25695,8.66615230917
 07/24  11:00:00,692.640469757,73.8706652941,397.585525802,0.0,122.71106,88.818015033,44.9239127769,0.0,36.25695,8.66696277693
 07/24  12:00:00,667.071223006,74.4344469022,372.86990572,0.0,122.71106,88.818015033,44.9236121977,0.0,36.25695,8.66666219773
 07/24  13:00:00,746.070109837,75.7872951763,454.120795613,0.0,122.71106,84.617158233,32.8527372445,0.0150727824158,24.1713,8.66636446207
 07/24  14:00:00,786.117592287,76.8970298677,492.125808702,0.0,122.71106,84.617158233,25.7361380886,0.0,24.1713,1.56483808856
 07/24  15:00:00,783.351289711,77.6495716705,494.648765282,0.0,122.71106,78.0003075165,11.9553866789,0.0,4.83426,7.12112667894
 07/24  16:00:00,776.79306331,78.2750957658,491.871809336,0.0,122.71106,73.183824,13.4736142933,0.0,4.83426,8.63935429334
 07/24  17:00:00,740.603894196,77.5079759832,489.746988645,0.0,122.71106,39.942024,13.4723042014,0.0,4.83426,8.63804420141
 07/24  18:00:00,640.239367513,73.2743189784,394.39573327,0.0,122.71106,39.942024,13.581530006,0.0736263207421,4.83426,8.67364368529
 07/24  19:00:00,592.365549392,73.2743189784,346.527252782,0.0,122.71106,39.942024,13.5300137202,0.0,4.83426,8.6957537202
 07/24  20:00:00,413.217420487,73.2743189784,248.34868125,0.0,43.513341876,39.942024,13.5348648043,0.015744264983,4.83426,8.68486053933
 07/24  21:00:00,102.106510628,0.0,0.0,0.0,43.513341876,39.243024,13.5191716648,0.0,4.83426,8.68491166479
 07/24  22:00:00,104.775010877,0.0,0.0,0.0,43.513341876,39.243024,13.4808472443,0.0,4.83426,8.64658724429
 07/24  23:00:00,105.67445873,0.0,0.0,0.0,43.513341876,39.243024,13.4695403986,0.0,4.83426,8.63528039857
 07/24  24:00:00,104.775452266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.769249238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.744956256,0.0,0.0,0.0,43.513341876,39.243024,13.4544563901,0.0,4.83426,8.62019639014
 07/25  03:00:00,104.731500781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.119422274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.791427584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,373.301858237,73.2743189784,205.69820687,0.0,43.513341876,39.942024,13.6149070383,0.160286813737,4.83426,8.62036022458
 07/25  07:00:00,444.316206754,73.2743189784,279.866507539,0.0,43.513341876,39.942024,82.8826624438,78.0284024438,4.83426,0.02
 07/25  08:00:00,668.376504559,73.4553567316,378.598153212,0.0,122.71106,84.617158233,41.596879,0.0,24.1713,17.425579
 07/25  09:00:00,726.532109425,73.6767620683,435.677091695,0.0,122.71106,84.617158233,32.8383294677,0.0,24.1713,8.66702946774
 07/25  10:00:00,762.711831873,73.9378712318,466.995165577,0.0,122.71106,88.818015033,44.9236661691,0.0,36.25695,8.66671616909
 07/25  11:00:00,789.912705103,74.5118163367,492.753059125,0.0,122.71106,88.818015033,44.9233572649,0.0,36.25695,8.66640726493
 07/25  12:00:00,808.522194131,75.6960421221,511.104464438,0.0,122.71106,88.818015033,44.9230509044,0.0,36.25695,8.66610090442
 07/25  13:00:00,817.271338701,77.1875978722,522.530109819,0.0,122.71106,84.617158233,32.8542024527,0.0160017032285,24.1713,8.66690074952
 07/25  14:00:00,822.938587183,78.3398521433,527.238473959,0.0,122.71106,84.617158233,32.8378900699,0.0,24.1713,8.66659006991
 07/25  15:00:00,813.053681207,79.2104202649,523.104168977,0.0,122.71106,78.0003075165,13.5005429049,0.0,4.83426,8.66628290488
 07/25  16:00:00,787.691135517,79.1101476482,502.992907526,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,739.914779202,76.1961800481,491.780366321,0.0,122.71106,39.942024,13.473336229,0.0,4.83426,8.63907622903
 07/25  18:00:00,659.052351549,73.2743189784,414.327602374,0.0,122.71106,39.942024,13.5738649469,0.0668163621928,4.83426,8.67278858473
 07/25  19:00:00,639.723641038,73.2743189784,395.107417763,0.0,122.71106,39.942024,13.5299617863,0.0,4.83426,8.69570178627
 07/25  20:00:00,574.240136718,73.2743189784,408.76216234,0.0,43.513341876,39.942024,13.5192041781,0.0,4.83426,8.68494417807
 07/25  21:00:00,101.850082728,0.0,0.0,0.0,43.513341876,39.243024,22.1827430546,0.0,4.83426,17.3484830546
 07/25  22:00:00,104.839248441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.754541557,0.0,0.0,0.0,43.513341876,39.243024,13.4693091659,0.0,4.83426,8.63504916589
 07/25  24:00:00,104.866490352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.859232565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.893360795,0.0,0.0,0.0,43.513341876,39.243024,13.4542950134,0.0,4.83426,8.62003501339
 07/26  03:00:00,104.917174563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.435556438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.383752637,0.0,0.0,0.0,43.513341876,39.243024,13.4540836032,0.0,4.83426,8.61982360316
 07/26  06:00:00,575.583494519,73.2743189784,404.308851201,0.0,43.513341876,39.942024,4.86991222026,0.0156522202583,4.83426,0.02
 07/26  07:00:00,573.12799698,73.2743189784,405.379803565,0.0,43.513341876,39.942024,13.473052887,0.0,4.83426,8.63879288702
 07/26  08:00:00,696.713766556,73.2743189784,404.921789649,0.0,122.71106,84.617158233,32.893348231,0.0,24.1713,8.72204823099
 07/26  09:00:00,698.211969613,73.2757504422,406.614097553,0.0,122.71106,84.617158233,32.8376410052,0.0,24.1713,8.66634100519
 07/26  10:00:00,703.40789783,73.2831350709,407.773643353,0.0,122.71106,88.818015033,44.922973798,0.0,36.25695,8.66602379802
 07/26  11:00:00,703.185062606,73.2826377492,406.843953567,0.0,122.71106,88.818015033,44.9237622241,0.0,36.25695,8.66681222407
 07/26  12:00:00,700.984920119,73.2870863619,405.713397431,0.0,122.71106,88.818015033,44.9234419631,0.0,36.25695,8.66649196312
 07/26  13:00:00,695.58680452,73.2904060185,404.194785498,0.0,122.71106,84.617158233,32.855234749,0.0177593181294,24.1713,8.66617543086
 07/26  14:00:00,695.905183837,73.2979124613,404.089323329,0.0,122.71106,84.617158233,32.83826822,0.0,24.1713,8.66696821998
 07/26  15:00:00,688.566742521,73.3124527085,402.871475545,0.0,122.71106,78.0003075165,13.505889287,0.00498292587423,4.83426,8.66664636117
 07/26  16:00:00,685.00468771,73.3462939902,403.454561908,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,660.304893529,73.317222692,411.871490339,0.0,122.71106,39.942024,13.4735400129,0.0,4.83426,8.63928001295
 07/26  18:00:00,656.026848034,73.2743189784,407.960549855,0.0,122.71106,39.942024,13.50727783,0.0,4.83426,8.67301783004
 07/26  19:00:00,659.666347789,73.2743189784,411.495526753,0.0,122.71106,39.942024,13.530644921,0.0,4.83426,8.696384921
 07/26  20:00:00,579.367690702,73.2743189784,411.080542252,0.0,43.513341876,39.942024,22.1841996069,0.0,4.83426,17.3499396069
 07/26  21:00:00,102.219878842,0.0,0.0,0.0,43.513341876,39.243024,13.5192790644,0.0,4.83426,8.6850190644
 07/26  22:00:00,104.86938269,0.0,0.0,0.0,43.513341876,39.243024,13.4807910969,0.0,4.83426,8.64653109692
 07/26  23:00:00,105.717782748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.838892073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.832161971,0.0,0.0,0.0,43.513341876,39.243024,13.4543716261,0.0,4.83426,8.62011162609
 07/27  02:00:00,104.838770037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.843337502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.285797224,0.0,0.0,0.0,43.513341876,39.243024,13.454341323,0.0,4.83426,8.620081323
 07/27  05:00:00,105.163220599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,307.608225273,73.2743189784,141.698874487,0.0,43.513341876,39.942024,5.06299686865,0.208736868651,4.83426,0.02
 07/27  07:00:00,255.434213981,73.2743189784,93.2757783731,0.0,43.513341876,39.942024,355.283420327,341.810264779,4.83426,8.6388955484
 07/27  08:00:00,384.004174675,73.2743189784,97.6180964483,0.0,122.71106,84.617158233,217.01811024,184.124371772,24.1713,8.72243846824
 07/27  09:00:00,465.063256155,73.2743189784,177.588055311,0.0,122.71106,84.617158233,131.9572353,99.1193468113,24.1713,8.66658848839
 07/27  10:00:00,638.035999117,73.2743189784,344.42831933,0.0,122.71106,88.818015033,50.3003443569,5.37654432631,36.25695,8.66685003061
 07/27  11:00:00,710.770234815,73.2816120448,415.66712877,0.0,122.71106,88.818015033,44.9228851741,0.0,36.25695,8.6659351741
 07/27  12:00:00,728.107289531,73.5414883408,433.1283978,0.0,122.71106,88.818015033,44.9236641871,0.0,36.25695,8.66671418707
 07/27  13:00:00,745.620457741,74.1367534875,453.198692438,0.0,122.71106,84.617158233,32.8527395669,0.0150540246644,24.1713,8.66638554219
 07/27  14:00:00,749.607669933,74.695523243,456.992295637,0.0,122.71106,84.617158233,32.8373605471,0.0,24.1713,8.6660605471
 07/27  15:00:00,729.319089091,75.4011288108,444.248657843,0.0,122.71106,78.0003075165,13.5011026572,0.0,4.83426,8.66684265716
 07/27  16:00:00,649.258615426,75.5803383788,370.077818378,0.0,122.71106,73.183824,13.47289056,0.0,4.83426,8.63863056003
 07/27  17:00:00,563.878900091,74.957272925,318.870081626,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,489.664694386,73.2743189784,246.614034638,0.0,122.71106,39.942024,13.5073390395,0.0,4.83426,8.67307903951
 07/27  19:00:00,427.25853166,73.2743189784,184.174385404,0.0,122.71106,39.942024,22.2066956155,0.0,4.83426,17.3724356155
 07/27  20:00:00,290.520615922,73.2743189784,127.488414856,0.0,43.513341876,39.942024,13.5315972819,0.0125279242192,4.83426,8.68480935766
 07/27  21:00:00,101.935220274,0.0,0.0,0.0,43.513341876,39.243024,13.5190941596,0.0,4.83426,8.68483415959
 07/27  22:00:00,104.629123589,0.0,0.0,0.0,43.513341876,39.243024,13.4804904976,0.0,4.83426,8.64623049763
 07/27  23:00:00,105.544498772,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.631649231,0.0,0.0,0.0,43.513341876,39.243024,13.4542849473,0.0,4.83426,8.6200249473
 07/28  01:00:00,104.629617958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,104.611022145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.60189092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,106.798229978,0.0,0.0,0.0,43.513341876,39.243024,13.4542409078,0.0,4.83426,8.61998090783
 07/28  05:00:00,106.461289501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,164.567643755,73.2743189784,0.00544610604486,0.0,43.513341876,39.942024,15.1774717092,10.3232117092,4.83426,0.02
 07/28  07:00:00,174.864951383,73.2743189784,13.9033259255,0.0,43.513341876,39.942024,434.790422643,421.317333074,4.83426,8.63882956816
 07/28  08:00:00,351.916381962,73.2743189784,65.8815799794,0.0,122.71106,84.617158233,177.875869679,136.280582862,24.1713,17.4239868171
 07/28  09:00:00,419.282548652,73.2825375693,132.329722751,0.0,122.71106,84.617158233,51.8424918587,19.0049008512,24.1713,8.66629100742
 07/28  10:00:00,511.26686757,73.3459331701,219.168610976,0.0,122.71106,88.818015033,44.9229054398,0.0,36.25695,8.66595543981
 07/28  11:00:00,584.706638333,73.397233187,291.092669548,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,658.140563437,73.7410115389,364.648448806,0.0,122.71106,88.818015033,44.9236753397,0.0,36.25695,8.66672533974
 07/28  13:00:00,723.878276876,74.6000585015,433.470196487,0.0,122.71106,84.617158233,32.8539484698,0.0162624016551,24.1713,8.66638606814
 07/28  14:00:00,762.05944588,75.4341794527,470.614854033,0.0,122.71106,84.617158233,32.8373515565,0.0,24.1713,8.66605155653
 07/28  15:00:00,764.397178238,76.0808592947,478.789038362,0.0,122.71106,78.0003075165,13.4991531457,0.0,4.83426,8.66489314567
 07/28  16:00:00,763.076613408,76.5152954464,481.994020005,0.0,122.71106,73.183824,13.4733551348,0.0,4.83426,8.6390951348
 07/28  17:00:00,718.652024666,75.8519002264,471.435954599,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,577.595284621,73.2743189784,333.122842326,0.0,122.71106,39.942024,13.5867097453,0.0791505465076,4.83426,8.67329919877
 07/28  19:00:00,509.463747483,73.2743189784,265.398652872,0.0,122.71106,39.942024,22.2060852575,0.0,4.83426,17.3718252575
 07/28  20:00:00,336.679034002,73.2743189784,173.238747296,0.0,43.513341876,39.942024,13.534192155,0.0154429575513,4.83426,8.6844891975
 07/28  21:00:00,104.636291989,0.0,0.0,0.0,43.513341876,39.243024,13.5187641873,0.0,4.83426,8.6845041873
 07/28  22:00:00,104.669013506,0.0,0.0,0.0,43.513341876,39.243024,13.4807695133,0.0,4.83426,8.64650951335
 07/28  23:00:00,105.589494112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.706985231,0.0,0.0,0.0,43.513341876,39.243024,13.4543356907,0.0,4.83426,8.62007569066
 07/29  01:00:00,104.711950269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.708533247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.689936335,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.128754875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.119557419,0.0,0.0,0.0,43.513341876,39.243024,13.4468693791,0.0,4.83426,8.61260937914
 07/29  06:00:00,90.2063704842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.107286795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.1329399683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.2011724497,0.0,0.0,0.0,43.513341876,39.243024,13.4544982772,0.0,4.83426,8.62023827716
 07/29  10:00:00,87.259810776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,88.1173913488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,87.3244060815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,240.548986791,3.63631834364,147.725724962,0.0,43.513341876,39.243024,13.4467931271,0.0,4.83426,8.61253312709
 07/29  14:00:00,322.755937742,9.71714552659,223.220969023,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,404.292849551,9.35299849537,304.095124901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,426.496801497,12.1925993536,323.581429592,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,408.09228489,8.99718676942,308.63141495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,334.39427456,9.61501668556,235.059773245,0.0,43.513341876,39.243024,13.4469704487,0.0,4.83426,8.61271044875
 07/29  19:00:00,345.344668369,5.80358335403,249.083334182,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,260.068259145,3.13239194429,167.374377134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,187.302310451,1.87435489865,79.2972948647,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,104.771163206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.591138863,0.0,0.0,0.0,43.513341876,39.243024,13.4468345766,0.0,4.83426,8.61257457663
 07/29  24:00:00,104.728041944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.720901044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.700162368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.698805822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.170247864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.136280732,0.0,0.0,0.0,43.513341876,39.243024,13.4469561559,0.0,4.83426,8.61269615587
 07/30  06:00:00,93.2021218211,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.1142279835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.1883074089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.2972596993,0.0,0.0,0.0,43.513341876,39.243024,13.4542795828,0.0,4.83426,8.62001958284
 07/30  10:00:00,87.3397706018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.1450747455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,87.2898307806,0.0,0.0,0.0,43.513341876,39.243024,13.4542281422,0.0,4.83426,8.61996814215
 07/30  13:00:00,87.3437268512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,232.674247781,1.71107415406,141.968712876,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,314.783725967,2.63960933113,222.011849921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,472.275424399,4.04628904862,376.538213379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,419.548028401,7.62802376427,320.474461916,0.0,43.513341876,39.243024,13.4469262353,0.0,4.83426,8.61266623534
 07/30  18:00:00,462.0619056,3.91251694027,366.209391314,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,381.779389496,2.92068077109,287.996207346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,284.389658813,2.57137389636,191.994996523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,147.739139734,0.642843474089,41.3725668971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.844758068,0.0,0.0,0.0,43.513341876,39.243024,13.4468283108,0.0,4.83426,8.61256831083
 07/30  23:00:00,105.669342398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.813876539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.804820255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.802598608,0.0,0.0,0.0,43.513341876,39.243024,13.4541656194,0.0,4.83426,8.61990561939
 07/31  03:00:00,104.799570983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.292762217,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.246693053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,422.843065194,73.2743189784,252.555268097,0.0,43.513341876,39.942024,13.596643473,0.142190370919,4.83426,8.62019310204
 07/31  07:00:00,464.958478831,73.2743189784,300.294248605,0.0,43.513341876,39.942024,53.6128169751,48.7585569751,4.83426,0.02
 07/31  08:00:00,611.261746461,73.2743189784,322.22428638,0.0,122.71106,84.617158233,41.5950196043,0.0,24.1713,17.4237196043
 07/31  09:00:00,632.038236526,73.2743189784,342.722617027,0.0,122.71106,84.617158233,32.8377939793,0.0,24.1713,8.66649397931
 07/31  10:00:00,690.270719491,73.2748013168,396.153304704,0.0,122.71106,88.818015033,44.9230803125,0.0,36.25695,8.66613031249
 07/31  11:00:00,711.335319691,73.304106649,415.752819214,0.0,122.71106,88.818015033,44.9227217289,0.0,36.25695,8.66577172886
 07/31  12:00:00,717.245166242,73.5077569081,421.219054125,0.0,122.71106,88.818015033,44.9234655079,0.0,36.25695,8.66651550789
 07/31  13:00:00,748.155075582,74.8079262445,453.979741744,0.0,122.71106,84.617158233,32.8505800112,0.0131282133499,24.1713,8.66615179782
 07/31  14:00:00,775.157591043,75.9916652134,479.733206399,0.0,122.71106,84.617158233,32.8370933736,0.0,24.1713,8.66579337362
 07/31  15:00:00,778.156847042,76.8735835623,488.712584312,0.0,122.71106,78.0003075165,13.5007979567,0.0,4.83426,8.66653795673
 07/31  16:00:00,782.541644692,77.8001932847,497.059517656,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,752.428498756,77.1790568634,501.107037163,0.0,122.71106,39.942024,13.4733197991,0.0,4.83426,8.63905979911
 07/31  18:00:00,672.809966108,73.2743189784,425.301486051,0.0,122.71106,39.942024,13.5898918324,0.0826157274474,4.83426,8.67301610491
 07/31  19:00:00,675.568406188,73.2743189784,427.615233935,0.0,122.71106,39.942024,13.5280244372,0.0,4.83426,8.69376443717
 07/31  20:00:00,594.910282914,73.2743189784,427.753867595,0.0,43.513341876,39.942024,13.5266236948,0.00860442169816,4.83426,8.6837592731
 07/31  21:00:00,105.232095865,0.0,0.0,0.0,43.513341876,39.243024,22.182682214,0.0,4.83426,17.348422214
 07/31  22:00:00,104.857849331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.71152183,0.0,0.0,0.0,43.513341876,39.243024,13.4695456941,0.0,4.83426,8.63528569415
 07/31  24:00:00,104.79453859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.744457535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.695336395,0.0,0.0,0.0,43.513341876,39.243024,13.4544468604,0.0,4.83426,8.62018686035
 08/01  03:00:00,104.645828785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,106.737980604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.364243905,0.0,0.0,0.0,43.513341876,39.243024,13.4543797688,0.0,4.83426,8.62011976876
 08/01  06:00:00,167.533383716,73.2743189784,0.00514309204716,0.0,43.513341876,39.942024,81.6404264238,76.7861664238,4.83426,0.02
 08/01  07:00:00,164.536427721,73.2743189784,3.78061245078,0.0,43.513341876,39.942024,493.168440205,488.314180205,4.83426,0.02
 08/01  08:00:00,381.011332364,73.283135602,94.7375268232,0.0,122.71106,84.617158233,150.829865227,109.235582826,24.1713,17.4229824006
 08/01  09:00:00,552.861261761,73.3866535028,264.329821586,0.0,122.71106,84.617158233,34.8310279812,1.99435544462,24.1713,8.66537253654
 08/01  10:00:00,717.140411045,73.501388086,422.638580417,0.0,122.71106,88.818015033,44.9225125868,0.0,36.25695,8.66556258681
 08/01  11:00:00,765.396892791,73.8620489921,468.548472135,0.0,122.71106,88.818015033,44.9232449968,0.0,36.25695,8.66629499678
 08/01  12:00:00,792.844996127,74.9477629494,495.988039136,0.0,122.71106,88.818015033,44.9228759853,0.0,36.25695,8.66592598532
 08/01  13:00:00,808.128516347,76.4557019417,513.877084782,0.0,122.71106,84.617158233,32.8523467326,0.0154853827587,24.1713,8.66556134983
 08/01  14:00:00,821.115703967,78.0036164026,525.305779087,0.0,122.71106,84.617158233,32.8375935747,0.0,24.1713,8.66629357469
 08/01  15:00:00,822.097389342,79.0982950566,531.834527293,0.0,122.71106,78.0003075165,13.5001848031,0.0,4.83426,8.66592480313
 08/01  16:00:00,818.134030115,80.0145651044,531.822009451,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,782.91773835,78.9983139073,531.088122073,0.0,122.71106,39.942024,13.4731857612,0.0,4.83426,8.6389257612
 08/01  18:00:00,704.614017093,73.2743189784,458.791760572,0.0,122.71106,39.942024,13.610486754,0.103947386109,4.83426,8.67227936789
 08/01  19:00:00,693.019785885,73.2743189784,447.443568511,0.0,122.71106,39.942024,13.5291903279,0.0,4.83426,8.69493032792
 08/01  20:00:00,583.191430304,73.2743189784,417.465952077,0.0,43.513341876,39.942024,13.5704481858,0.0519237424793,4.83426,8.68426444331
 08/01  21:00:00,104.816096864,0.0,0.0,0.0,43.513341876,39.243024,22.1829946415,0.0,4.83426,17.3487346415
 08/01  22:00:00,104.834809092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.701006263,0.0,0.0,0.0,43.513341876,39.243024,13.4694320249,0.0,4.83426,8.63517202488
 08/01  24:00:00,104.758596119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.68803261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.641081911,0.0,0.0,0.0,43.513341876,39.243024,13.454248135,0.0,4.83426,8.61998813498
 08/02  03:00:00,104.625804624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.057128413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,104.997158781,0.0,0.0,0.0,43.513341876,39.243024,13.4541744338,0.0,4.83426,8.61991443379
 08/02  06:00:00,166.857752123,73.2743189784,0.00512124483013,0.0,43.513341876,39.942024,53.4529432066,48.5986832066,4.83426,0.02
 08/02  07:00:00,198.686153817,73.2743189784,37.4266158299,0.0,43.513341876,39.942024,416.167478653,411.313218653,4.83426,0.02
 08/02  08:00:00,510.946144045,73.3299635504,222.961192691,0.0,122.71106,84.617158233,93.6049407592,52.0103734954,24.1713,17.4232672638
 08/02  09:00:00,650.79993207,73.4676845168,361.244911989,0.0,122.71106,84.617158233,32.8376684049,0.0,24.1713,8.66636840491
 08/02  10:00:00,746.913305378,73.582665725,452.132186726,0.0,122.71106,88.818015033,44.9229070669,0.0,36.25695,8.66595706688
 08/02  11:00:00,784.900850727,73.889794954,488.271816868,0.0,122.71106,88.818015033,44.9225336982,0.0,36.25695,8.66558369818
 08/02  12:00:00,804.012448668,74.9196340567,507.114581609,0.0,122.71106,88.818015033,44.923258999,0.0,36.25695,8.66630899903
 08/02  13:00:00,814.092466695,76.4688645812,519.872406622,0.0,122.71106,84.617158233,32.8531049353,0.0158737056674,24.1713,8.6659312296
 08/02  14:00:00,819.597618716,77.8345613557,524.197403282,0.0,122.71106,84.617158233,32.8368586693,0.0,24.1713,8.66555866928
 08/02  15:00:00,809.230686619,78.6349753607,519.524424424,0.0,122.71106,78.0003075165,13.5005439533,0.0,4.83426,8.66628395334
 08/02  16:00:00,801.493813152,79.264156469,516.097160516,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,761.364020968,78.258969596,510.655728458,0.0,122.71106,39.942024,13.4729155238,0.0,4.83426,8.6386555238
 08/02  18:00:00,686.93385463,73.2743189784,441.736064085,0.0,122.71106,39.942024,13.5898174592,0.0829404398505,4.83426,8.67261701932
 08/02  19:00:00,677.362048057,73.2743189784,431.714647666,0.0,122.71106,39.942024,13.5294948738,0.0,4.83426,8.69523487382
 08/02  20:00:00,509.894405071,73.2743189784,344.529494611,0.0,43.513341876,39.942024,22.1973168664,0.0153205038698,4.83426,17.3477363625
 08/02  21:00:00,105.149243803,0.0,0.0,0.0,43.513341876,39.243024,13.517072535,0.0,4.83426,8.68281253505
 08/02  22:00:00,104.797869658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.700119653,0.0,0.0,0.0,43.513341876,39.243024,13.4691837632,0.0,4.83426,8.63492376317
 08/02  24:00:00,104.782777558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.740615179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.719134676,0.0,0.0,0.0,43.513341876,39.243024,13.4542584881,0.0,4.83426,8.61999848806
 08/03  03:00:00,104.692507747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.100060673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.04637158,0.0,0.0,0.0,43.513341876,39.243024,13.4541782977,0.0,4.83426,8.61991829765
 08/03  06:00:00,179.469746939,73.2743189784,12.4038588958,0.0,43.513341876,39.942024,7.21344923634,2.35918923634,4.83426,0.02
 08/03  07:00:00,279.282196644,73.2743189784,116.815774301,0.0,43.513341876,39.942024,312.235347636,298.76263167,4.83426,8.63845596593
 08/03  08:00:00,557.502347836,73.2743189784,269.001742351,0.0,122.71106,84.617158233,60.7173459439,27.8252926209,24.1713,8.72075332298
 08/03  09:00:00,693.921060873,73.2844451811,403.848697007,0.0,122.71106,84.617158233,32.8374603509,0.0,24.1713,8.66616035086
 08/03  10:00:00,733.10607994,73.3381147917,437.937097713,0.0,122.71106,88.818015033,44.9232425035,0.0,36.25695,8.66629250352
 08/03  11:00:00,757.824917221,73.5488261657,461.192120374,0.0,122.71106,88.818015033,44.9228561765,0.0,36.25695,8.66590617653
 08/03  12:00:00,776.564160163,74.2970835383,479.622280961,0.0,122.71106,88.818015033,44.922475935,0.0,36.25695,8.66552593504
 08/03  13:00:00,781.816625564,74.5886890048,488.659371512,0.0,122.71106,84.617158233,32.8537955357,0.0162521410028,24.1713,8.66624339467
 08/03  14:00:00,771.312427441,74.880618963,477.409957843,0.0,122.71106,84.617158233,32.8371585693,0.0,24.1713,8.66585856931
 08/03  15:00:00,769.142006653,75.8196661504,481.090488305,0.0,122.71106,78.0003075165,13.4997393018,0.0,4.83426,8.66547930177
 08/03  16:00:00,764.908434649,76.5813904969,481.378191565,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,728.304887937,75.8859828326,478.584462391,0.0,122.71106,39.942024,13.4725847732,0.0,4.83426,8.63832477317
 08/03  18:00:00,673.443153053,73.2743189784,426.563503855,0.0,122.71106,39.942024,13.5715943417,0.0644383029098,4.83426,8.67289603875
 08/03  19:00:00,672.502830047,73.2743189784,425.609977077,0.0,122.71106,39.942024,13.5297417595,0.0,4.83426,8.69548175947
 08/03  20:00:00,585.882928673,73.2743189784,419.396147944,0.0,43.513341876,39.942024,22.1902652762,0.00853986718686,4.83426,17.347465409
 08/03  21:00:00,105.182152264,0.0,0.0,0.0,43.513341876,39.243024,13.5175717773,0.0,4.83426,8.68331177727
 08/03  22:00:00,104.859436788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.758361896,0.0,0.0,0.0,43.513341876,39.243024,13.4686154156,0.0,4.83426,8.63435541557
 08/03  24:00:00,104.879822012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.862055838,0.0,0.0,0.0,43.513341876,39.243024,13.4542057342,0.0,4.83426,8.61994573418
 08/04  02:00:00,104.849049884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,104.844272747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.340797325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,106.961542851,0.0,0.0,0.0,43.513341876,39.243024,13.4541192517,0.0,4.83426,8.61985925172
 08/04  06:00:00,584.513535231,73.2743189784,411.18196625,0.0,43.513341876,39.942024,4.94818659118,0.0939265911774,4.83426,0.02
 08/04  07:00:00,577.118232541,73.2743189784,410.429425064,0.0,43.513341876,39.942024,19.5465720976,6.0735984482,4.83426,8.63871364944
 08/04  08:00:00,702.542979713,73.2752606364,411.477945132,0.0,122.71106,84.617158233,32.8922153693,0.0,24.1713,8.72091536934
 08/04  09:00:00,702.308625074,73.3017884151,410.67580397,0.0,122.71106,84.617158233,32.8370867803,0.0,24.1713,8.66578678025
 08/04  10:00:00,707.327913852,73.3812534041,410.593193076,0.0,122.71106,88.818015033,44.9223492111,0.0,36.25695,8.66539921109
 08/04  11:00:00,713.862700127,73.5830040262,415.750002145,0.0,122.71106,88.818015033,44.9230565418,0.0,36.25695,8.66610654177
 08/04  12:00:00,727.081687074,74.0253810155,428.92013318,0.0,122.71106,88.818015033,44.9226656856,0.0,36.25695,8.66571568558
 08/04  13:00:00,740.46285006,74.5249254758,445.568291508,0.0,122.71106,84.617158233,32.8523840856,0.0157540808642,24.1713,8.66533000472
 08/04  14:00:00,745.180563763,74.9546688532,449.580045839,0.0,122.71106,84.617158233,32.8373369115,0.0,24.1713,8.66603691151
 08/04  15:00:00,719.319522462,74.8708179775,430.501429944,0.0,122.71106,78.0003075165,13.4999079235,0.0,4.83426,8.66564792346
 08/04  16:00:00,690.1001646,74.813305656,406.698145921,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,658.24500259,74.3974585734,408.406636873,0.0,122.71106,39.942024,13.4727783134,0.0,4.83426,8.63851831344
 08/04  18:00:00,649.798024088,73.2743189784,400.978807028,0.0,122.71106,39.942024,13.5061028923,0.0,4.83426,8.67184289234
 08/04  19:00:00,652.616763517,73.2743189784,404.683342962,0.0,122.71106,39.942024,13.5299299862,0.0,4.83426,8.6956699862
 08/04  20:00:00,574.103373905,73.2743189784,407.198267583,0.0,43.513341876,39.942024,22.1907673887,0.0087988810203,4.83426,17.3477085077
 08/04  21:00:00,104.769152917,0.0,0.0,0.0,43.513341876,39.243024,13.5176837847,0.0,4.83426,8.68342378474
 08/04  22:00:00,104.800143535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.641197996,0.0,0.0,0.0,43.513341876,39.243024,13.4690326113,0.0,4.83426,8.6347726113
 08/04  24:00:00,104.741783682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.721679938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.698430694,0.0,0.0,0.0,43.513341876,39.243024,13.4467108814,0.0,4.83426,8.61245088141
 08/05  03:00:00,104.686341103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.14542134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.110567448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,93.1760970406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.085879606,0.0,0.0,0.0,43.513341876,39.243024,13.4467959929,0.0,4.83426,8.61253599288
 08/05  08:00:00,87.1426041125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.2014662845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,87.1925645493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.0148885477,0.0,0.0,0.0,43.513341876,39.243024,13.4541122112,0.0,4.83426,8.61985221123
 08/05  12:00:00,87.1661246722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.2337038146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,87.2693399904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,87.2454587128,0.0,0.0,0.0,43.513341876,39.243024,13.446844462,0.0,4.83426,8.61258446198
 08/05  16:00:00,130.418632405,1.07420452449,41.7947781709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,109.940871447,0.63859176013,22.0293326701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,86.9529827901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,87.4139596939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,90.3821585308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,105.053203641,0.0,0.0,0.0,43.513341876,39.243024,13.4467103966,0.0,4.83426,8.61245039663
 08/05  22:00:00,104.680145377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.513252615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.64013504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.627711522,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.617722306,0.0,0.0,0.0,43.513341876,39.243024,13.4467915597,0.0,4.83426,8.61253155968
 08/06  03:00:00,104.614181108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.06487745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.018615398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,93.0790358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,86.9734458515,0.0,0.0,0.0,43.513341876,39.243024,13.4468709982,0.0,4.83426,8.6126109982
 08/06  08:00:00,86.9752702908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.0247387593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.0850753228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,87.9592286897,0.0,0.0,0.0,43.513341876,39.243024,13.4543489906,0.0,4.83426,8.62008899059
 08/06  12:00:00,87.1366950243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,87.2396927263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,87.2409919008,0.0,0.0,0.0,43.513341876,39.243024,13.4468494627,0.0,4.83426,8.61258946267
 08/06  15:00:00,155.620601472,1.88918323081,65.636150736,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,175.888043831,2.45573449777,85.125149473,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,181.14494759,2.85901941322,89.8436754488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,161.693826859,2.78358852812,70.7311330408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,142.295854543,2.787108034,51.1101063632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,107.625224797,1.75943026323,15.2206580023,0.0,43.513341876,39.243024,13.4468873227,0.0,4.83426,8.61262732266
 08/06  21:00:00,104.964245751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.616093662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.445658186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.551539085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.515337137,0.0,0.0,0.0,43.513341876,39.243024,13.4541592188,0.0,4.83426,8.61989921882
 08/07  02:00:00,104.489738987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.506821224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,104.939410722,0.0,0.0,0.0,43.513341876,39.243024,13.4540554311,0.0,4.83426,8.61979543112
 08/07  05:00:00,104.895705025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,166.816704922,73.2743189784,0.00614163723758,0.0,43.513341876,39.942024,169.891600108,165.037340108,4.83426,0.02
 08/07  07:00:00,160.697287804,73.2743189784,0.00749263522705,0.0,43.513341876,39.942024,613.287659891,599.81475335,4.83426,8.63864654147
 08/07  08:00:00,305.890250327,73.2743189784,20.5599760888,0.0,122.71106,84.617158233,273.836082686,240.943803148,24.1713,8.72097953836
 08/07  09:00:00,368.827632265,73.2743189784,82.4391127161,0.0,122.71106,84.617158233,119.385954354,86.5488563071,24.1713,8.66579804738
 08/07  10:00:00,475.740001989,73.2743189784,183.956193655,0.0,122.71106,88.818015033,47.944003863,3.02108087117,36.25695,8.66597299186
 08/07  11:00:00,510.953345757,73.2743189784,217.776541474,0.0,122.71106,88.818015033,44.9211211026,0.0,36.25695,8.66417110264
 08/07  12:00:00,473.948919844,73.2743189784,182.067342016,0.0,122.71106,88.818015033,44.9226183291,0.0,36.25695,8.66566832907
 08/07  13:00:00,509.532621288,73.2805131072,221.615213718,0.0,122.71106,84.617158233,32.8519680999,0.0154048584111,24.1713,8.66526324149
 08/07  14:00:00,521.426449614,73.3638063446,233.316184572,0.0,122.71106,84.617158233,32.8372509689,0.0,24.1713,8.66595096887
 08/07  15:00:00,513.720720035,73.4870936542,232.196453898,0.0,122.71106,78.0003075165,13.5058161136,0.00601443531957,4.83426,8.66554167826
 08/07  16:00:00,499.179445338,73.6210723527,222.556326749,0.0,122.71106,73.183824,13.4725354216,0.0,4.83426,8.63827542159
 08/07  17:00:00,392.628498199,73.3611789849,150.208955022,0.0,122.71106,39.942024,12.4579188768,7.60365887684,4.83426,0.02
 08/07  18:00:00,337.266997049,73.2743189784,95.5125436083,0.0,122.71106,39.942024,13.5092496655,0.00340784336819,4.83426,8.67158182212
 08/07  19:00:00,311.348662524,73.2743189784,69.5123043542,0.0,122.71106,39.942024,22.2033808446,0.0,4.83426,17.3691208446
 08/07  20:00:00,221.830447439,73.2743189784,56.707905576,0.0,43.513341876,39.942024,13.5171805607,0.0,4.83426,8.68292056069
 08/07  21:00:00,104.819670677,0.0,0.0,0.0,43.513341876,39.243024,13.5171256684,0.0,4.83426,8.6828656684
 08/07  22:00:00,104.569254047,0.0,0.0,0.0,43.513341876,39.243024,13.4804553926,0.0,4.83426,8.64619539262
 08/07  23:00:00,105.501909674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.597621919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.595571018,0.0,0.0,0.0,43.513341876,39.243024,13.4543066216,0.0,4.83426,8.6200466216
 08/08  02:00:00,104.602200984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.595370559,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.851023953,0.0,0.0,0.0,43.513341876,39.243024,13.4541974865,0.0,4.83426,8.6199374865
 08/08  05:00:00,106.517357816,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,183.921776149,73.2743189784,13.0657580801,0.0,43.513341876,39.942024,4.97918575712,0.124925757122,4.83426,0.02
 08/08  07:00:00,180.134510238,73.2743189784,18.9678369336,0.0,43.513341876,39.942024,449.279596151,435.806910695,4.83426,8.63842545629
 08/08  08:00:00,339.309960463,73.2743189784,53.4174117502,0.0,122.71106,84.617158233,260.140487918,227.24851412,24.1713,8.72067379796
 08/08  09:00:00,423.767666084,73.2743189784,136.750150006,0.0,122.71106,84.617158233,188.675318291,155.838479726,24.1713,8.66553856552
 08/08  10:00:00,503.94370409,73.2743189784,211.887835472,0.0,122.71106,88.818015033,147.878179019,102.955519785,36.25695,8.66570923479
 08/08  11:00:00,555.465680841,73.2743189784,261.994304424,0.0,122.71106,88.818015033,115.067309623,70.1445531515,36.25695,8.66580647106
 08/08  12:00:00,574.822837697,73.2743189784,282.011525519,0.0,122.71106,88.818015033,98.8742154277,53.9518726483,36.25695,8.66539277945
 08/08  13:00:00,609.074805636,73.2743189784,319.97644428,0.0,122.71106,84.617158233,53.6950377469,20.8587536412,24.1713,8.66498410568
 08/08  14:00:00,680.371275446,73.2743189784,390.491115672,0.0,122.71106,84.617158233,33.3179945641,0.481034044087,24.1713,8.66566051997
 08/08  15:00:00,705.696521141,73.2804225313,420.979985878,0.0,122.71106,78.0003075165,13.5000911137,0.0,4.83426,8.66583111373
 08/08  16:00:00,733.910642272,73.3303142778,453.413978047,0.0,122.71106,73.183824,13.4729097831,0.0,4.83426,8.63864978314
 08/08  17:00:00,699.827378177,73.2928411554,453.015375472,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,672.098385679,73.2743189784,426.236753238,0.0,122.71106,39.942024,13.5067315848,0.0,4.83426,8.6724715848
 08/08  19:00:00,648.49708641,73.2743189784,403.554613427,0.0,122.71106,39.942024,22.2014332117,0.0,4.83426,17.3671732117
 08/08  20:00:00,499.992241592,73.2743189784,332.216642232,0.0,43.513341876,39.942024,13.523379176,0.00765575702649,4.83426,8.68146341893
 08/08  21:00:00,104.703865985,0.0,0.0,0.0,43.513341876,39.243024,13.5181652611,0.0,4.83426,8.68390526107
 08/08  22:00:00,104.725408194,0.0,0.0,0.0,43.513341876,39.243024,13.4801360131,0.0,4.83426,8.64587601312
 08/08  23:00:00,105.581215901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.698643807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.707924334,0.0,0.0,0.0,43.513341876,39.243024,13.454006496,0.0,4.83426,8.619746496
 08/09  02:00:00,104.703523729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.699335458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.175787971,0.0,0.0,0.0,43.513341876,39.243024,13.4542342687,0.0,4.83426,8.61997426871
 08/09  05:00:00,105.127274955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,269.966547742,73.2743189784,98.689165569,0.0,43.513341876,39.942024,5.03395693934,0.179696939342,4.83426,0.02
 08/09  07:00:00,320.549753734,73.2743189784,157.522572751,0.0,43.513341876,39.942024,308.74276364,295.271562976,4.83426,8.6369406635
 08/09  08:00:00,624.017097977,73.2743189784,334.831058874,0.0,122.71106,84.617158233,47.1443114201,14.2527413158,24.1713,8.7202701043
 08/09  09:00:00,720.337765606,73.2743189784,429.445421467,0.0,122.71106,84.617158233,32.932615277,0.0960494231235,24.1713,8.66526585385
 08/09  10:00:00,751.856321037,73.2743189784,456.31994325,0.0,122.71106,88.818015033,44.9228042041,0.0,36.25695,8.66585420408
 08/09  11:00:00,789.609680553,73.2884235361,493.171099209,0.0,122.71106,88.818015033,44.9223826912,0.0,36.25695,8.66543269116
 08/09  12:00:00,812.184788716,73.6164290697,516.464542146,0.0,122.71106,88.818015033,44.921967485,0.0,36.25695,8.66501748499
 08/09  13:00:00,801.748744831,74.3094014949,509.705576178,0.0,122.71106,84.617158233,32.8537983224,0.0168091080511,24.1713,8.66568921437
 08/09  14:00:00,809.321087207,75.0131517051,516.452052033,0.0,122.71106,84.617158233,32.8365710048,0.0,24.1713,8.66527100484
 08/09  15:00:00,803.722486074,75.8500894467,516.878943245,0.0,122.71106,78.0003075165,13.5002078715,0.0,4.83426,8.66594787153
 08/09  16:00:00,795.813428705,75.9401484696,514.214015498,0.0,122.71106,73.183824,13.4725317263,0.0,4.83426,8.63827172626
 08/09  17:00:00,755.504400731,75.2969303244,508.032645235,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,688.271837132,73.2743189784,442.937724723,0.0,122.71106,39.942024,13.5786407441,0.0722766981615,4.83426,8.67210404593
 08/09  19:00:00,635.395132549,73.2743189784,390.111808322,0.0,122.71106,39.942024,13.5292265254,0.0,4.83426,8.69496652543
 08/09  20:00:00,515.867020863,73.2743189784,347.385241781,0.0,43.513341876,39.942024,22.1976038005,0.0160838194388,4.83426,17.3472599811
 08/09  21:00:00,105.096693307,0.0,0.0,0.0,43.513341876,39.243024,13.5177303399,0.0,4.83426,8.68347033987
 08/09  22:00:00,104.781783381,0.0,0.0,0.0,43.513341876,39.243024,9.14287973843,0.0,4.83426,4.30861973843
 08/09  23:00:00,105.694091921,0.0,0.0,0.0,43.513341876,39.243024,9.18400809186,0.0,4.83426,4.34974809186
 08/09  24:00:00,104.796851134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.789897496,0.0,0.0,0.0,43.513341876,39.243024,13.4543029884,0.0,4.83426,8.62004298841
 08/10  02:00:00,104.774127766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.752374695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.181183303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.091853585,0.0,0.0,0.0,43.513341876,39.243024,13.4541844166,0.0,4.83426,8.61992441664
 08/10  06:00:00,309.084545999,73.2743189784,137.2605804,0.0,43.513341876,39.942024,4.9926636598,0.138403659796,4.83426,0.02
 08/10  07:00:00,402.279402032,73.2743189784,238.278127107,0.0,43.513341876,39.942024,245.843690937,232.371092371,4.83426,8.63833856519
 08/10  08:00:00,520.452278386,73.2743189784,232.408940226,0.0,122.71106,84.617158233,140.414737015,107.522756871,24.1713,8.72068014467
 08/10  09:00:00,468.792062863,73.2743189784,181.339708993,0.0,122.71106,84.617158233,155.783469647,122.946345619,24.1713,8.66582402759
