Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  10:00:00,437.69800347,73.2743189784,146.471067731,0.0,122.71106,88.818015033,174.529647056,129.607298925,36.25695,8.6653981308
 08/10  11:00:00,455.318704882,73.2743189784,163.004176423,0.0,122.71106,88.818015033,150.17340383,105.251475526,36.25695,8.66497830407
 08/10  12:00:00,496.293547739,73.2743189784,204.366729451,0.0,122.71106,88.818015033,99.66714047,54.7445458183,36.25695,8.66564465161
 08/10  13:00:00,508.033630613,73.2919765827,220.066491152,0.0,122.71106,84.617158233,59.6659274999,26.8294061092,24.1713,8.66522139071
 08/10  14:00:00,509.684228308,73.3401086601,221.649369045,0.0,122.71106,84.617158233,54.0795807784,21.2423886208,24.1713,8.66589215762
 08/10  15:00:00,519.781515537,73.409605672,238.173198697,0.0,122.71106,78.0003075165,30.0740263149,16.5743014058,4.83426,8.66546490903
 08/10  16:00:00,489.009221163,73.4782340631,212.692817635,0.0,122.71106,73.183824,35.1643959025,30.3101359025,4.83426,0.02
 08/10  17:00:00,410.059165493,73.3513279967,167.621418691,0.0,122.71106,39.942024,71.3055878555,57.8328686284,4.83426,8.63845922703
 08/10  18:00:00,396.026823278,73.2743189784,153.814730967,0.0,122.71106,39.942024,13.5088886635,0.00305885962755,4.83426,8.67156980382
 08/10  19:00:00,368.626162887,73.2743189784,126.303255479,0.0,122.71106,39.942024,13.5272727281,0.0,4.83426,8.69301272814
 08/10  20:00:00,266.007660982,73.2743189784,100.503061778,0.0,43.513341876,39.942024,22.1803753775,0.0,4.83426,17.3461153775
 08/10  21:00:00,104.876461879,0.0,0.0,0.0,43.513341876,39.243024,13.5172105493,0.0,4.83426,8.68295054929
 08/10  22:00:00,104.621251817,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.507539751,0.0,0.0,0.0,43.513341876,39.243024,13.4687815785,0.0,4.83426,8.63452157846
 08/10  24:00:00,104.564415402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.537603739,0.0,0.0,0.0,43.513341876,39.243024,13.4541664114,0.0,4.83426,8.61990641144
 08/11  02:00:00,104.522409259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.51017114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,106.651585687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.291313541,0.0,0.0,0.0,43.513341876,39.243024,13.4540436825,0.0,4.83426,8.61978368245
 08/11  06:00:00,170.475748134,73.2743189784,0.00636332633651,0.0,43.513341876,39.942024,123.666747624,118.812487624,4.83426,0.02
 08/11  07:00:00,160.74761046,73.2743189784,0.00467438517155,0.0,43.513341876,39.942024,608.325091493,594.852345541,4.83426,8.63848595157
 08/11  08:00:00,294.917619546,73.2743189784,9.90026080745,0.0,122.71106,84.617158233,338.683047884,305.791656345,24.1713,8.72009153912
 08/11  09:00:00,310.301795361,73.2743189784,24.9722640546,0.0,122.71106,84.617158233,280.804672775,247.968079849,24.1713,8.66529292615
 08/11  10:00:00,346.075007533,73.2743189784,55.9963366261,0.0,122.71106,88.818015033,211.59957246,166.677754851,36.25695,8.66486760913
 08/11  11:00:00,377.21042217,73.2743189784,85.8531669934,0.0,122.71106,88.818015033,143.259036962,98.3365609979,36.25695,8.66552596391
 08/11  12:00:00,428.922305464,73.2743189784,137.783541765,0.0,122.71106,88.818015033,74.7040625777,29.7820139422,36.25695,8.66509863553
 08/11  13:00:00,510.288120522,73.2831669698,222.315581604,0.0,122.71106,84.617158233,33.6292479859,0.792185765306,24.1713,8.66576222059
 08/11  14:00:00,547.607040854,73.5005757986,259.075659497,0.0,122.71106,84.617158233,32.836631291,0.0,24.1713,8.66533129102
 08/11  15:00:00,571.749583622,73.6349733935,289.506767906,0.0,122.71106,78.0003075165,13.5048536633,0.00568681378614,4.83426,8.66490684952
 08/11  16:00:00,572.284855864,73.6412133136,295.033181855,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,541.357460789,73.5714715842,297.364330766,0.0,122.71106,39.942024,13.4728217907,0.0,4.83426,8.63856179069
 08/11  18:00:00,462.718186173,73.2743189784,219.795406749,0.0,122.71106,39.942024,13.5064522496,0.0,4.83426,8.67219224965
 08/11  19:00:00,367.323444407,73.2743189784,125.481139037,0.0,122.71106,39.942024,13.5288302804,0.0,4.83426,8.69457028043
 08/11  20:00:00,228.894215561,73.2743189784,64.3126425579,0.0,43.513341876,39.942024,22.188278917,0.00833488805814,4.83426,17.345684029
 08/11  21:00:00,104.460716082,0.0,0.0,0.0,43.513341876,39.243024,13.5179911517,0.0,4.83426,8.68373115165
 08/11  22:00:00,104.539192718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.475903653,0.0,0.0,0.0,43.513341876,39.243024,13.4687933948,0.0,4.83426,8.63453339482
 08/11  24:00:00,104.57046209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.563453093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.558825615,0.0,0.0,0.0,43.513341876,39.243024,13.4466394062,0.0,4.83426,8.61237940616
 08/12  03:00:00,104.574758133,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.039624937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.007236084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,96.0753014198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,86.9837413864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,86.9821089268,0.0,0.0,0.0,43.513341876,39.243024,13.4466910296,0.0,4.83426,8.61243102956
 08/12  09:00:00,87.0338668582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.0200251393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,87.8573689592,0.0,0.0,0.0,43.513341876,39.243024,13.4539557914,0.0,4.83426,8.61969579136
 08/12  12:00:00,86.9796639602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,87.036007711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.0602090366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,87.0464525444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,86.8490721676,0.0,0.0,0.0,43.513341876,39.243024,13.4466698477,0.0,4.83426,8.61240984773
 08/12  17:00:00,86.8414810516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,86.8414346367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,87.3045456446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,93.2323920166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,104.922470576,0.0,0.0,0.0,43.513341876,39.243024,13.4467216973,0.0,4.83426,8.61246169734
 08/12  22:00:00,104.571469277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.405167969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.508531645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.499024998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.485296598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.466461343,0.0,0.0,0.0,43.513341876,39.243024,13.446769954,0.0,4.83426,8.61250995405
 08/13  04:00:00,104.885989503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,104.841014543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,95.8875689629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,86.8618375476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,86.9796029566,0.0,0.0,0.0,43.513341876,39.243024,13.4541529771,0.0,4.83426,8.6198929771
 08/13  09:00:00,87.1112309216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.1817689273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.0575201221,0.0,0.0,0.0,43.513341876,39.243024,13.4540234712,0.0,4.83426,8.61976347118
 08/13  12:00:00,87.2326117097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,87.3209619691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,87.3416595905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,165.669136085,6.90329642414,70.4818309489,0.0,43.513341876,39.243024,13.4468119922,0.0,4.83426,8.61255199222
 08/13  16:00:00,183.591637844,5.76665890697,89.5050124662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,216.965125118,3.03136283629,125.076237072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,180.1603114,2.57246412197,89.2289700879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,160.029911901,2.63175177235,68.797914816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,100.508581961,0.414246969674,6.6749723596,0.0,43.513341876,39.243024,13.4467706934,0.0,4.83426,8.61251069343
 08/13  21:00:00,104.898738308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.558168064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.405891828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.501249008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.496717853,0.0,0.0,0.0,43.513341876,39.243024,13.4540810278,0.0,4.83426,8.61982102782
 08/14  02:00:00,104.480930841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.477870836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,104.892288755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,104.863733203,0.0,0.0,0.0,43.513341876,39.243024,13.4539467419,0.0,4.83426,8.61968674192
 08/14  06:00:00,169.816483478,73.2743189784,0.00628977863783,0.0,43.513341876,39.942024,232.6362056,227.7819456,4.83426,0.02
 08/14  07:00:00,160.767083252,73.2743189784,0.00442938002905,0.0,43.513341876,39.942024,754.963943543,741.491648311,4.83426,8.63803523214
 08/14  08:00:00,293.022214211,73.2743189784,8.00637802633,0.0,122.71106,84.617158233,335.323282497,302.431880656,24.1713,8.72010184033
 08/14  09:00:00,390.540579886,73.2743189784,103.900699015,0.0,122.71106,84.617158233,102.132576307,69.295839194,24.1713,8.66543711326
 08/14  10:00:00,559.540014023,73.2743189784,266.88804282,0.0,122.71106,88.818015033,45.5003599641,0.578448914193,36.25695,8.66496104989
 08/14  11:00:00,668.815856282,73.2779194848,374.322739891,0.0,122.71106,88.818015033,44.9519780183,0.0294184142186,36.25695,8.66560960406
 08/14  12:00:00,743.819392654,73.4263287328,449.149870674,0.0,122.71106,88.818015033,44.9221161409,0.0,36.25695,8.66516614095
 08/14  13:00:00,743.637792709,73.7027220104,452.476112908,0.0,122.71106,84.617158233,32.8529345639,0.0169053600247,24.1713,8.66472920388
 08/14  14:00:00,745.266429398,73.7900830391,453.773803703,0.0,122.71106,84.617158233,32.8366732839,0.0,24.1713,8.66537328392
 08/14  15:00:00,752.486993557,74.0571042752,466.664382738,0.0,122.71106,78.0003075165,13.4991942119,0.0,4.83426,8.66493421192
 08/14  16:00:00,743.359852981,73.9973092116,462.756904693,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,697.595651191,73.5367509909,450.901700632,0.0,122.71106,39.942024,13.4722495556,0.0,4.83426,8.63798955556
 08/14  18:00:00,669.18861589,73.2743189784,423.167335757,0.0,122.71106,39.942024,13.5064481599,0.0,4.83426,8.67218815992
 08/14  19:00:00,669.787954466,73.2743189784,423.616466453,0.0,122.71106,39.942024,13.5287667488,0.0,4.83426,8.69450674877
 08/14  20:00:00,593.978777704,73.2743189784,421.265156251,0.0,43.513341876,39.942024,22.1790785542,0.0,4.83426,17.3448185542
 08/14  21:00:00,105.177872113,0.0,0.0,0.0,43.513341876,39.243024,13.5165337008,0.0,4.83426,8.68227370078
 08/14  22:00:00,104.828862917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.716945551,0.0,0.0,0.0,43.513341876,39.243024,13.4687976292,0.0,4.83426,8.63453762917
 08/14  24:00:00,104.812531308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.751312009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.686415323,0.0,0.0,0.0,43.513341876,39.243024,13.4539626734,0.0,4.83426,8.61970267343
 08/15  03:00:00,104.638989727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.813713569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,106.503078784,0.0,0.0,0.0,43.513341876,39.243024,13.4541656688,0.0,4.83426,8.61990566877
 08/15  06:00:00,185.246973955,73.2743189784,14.4550100668,0.0,43.513341876,39.942024,5.59588776609,0.741627766092,4.83426,0.02
 08/15  07:00:00,200.262753827,73.2743189784,38.9089768746,0.0,43.513341876,39.942024,418.796031758,413.941771758,4.83426,0.02
 08/15  08:00:00,425.187706445,73.2743189784,138.235784367,0.0,122.71106,84.617158233,170.026315981,128.435433936,24.1713,17.4195820453
 08/15  09:00:00,470.58343798,73.2743189784,183.075630662,0.0,122.71106,84.617158233,97.5061222102,64.6692375597,24.1713,8.66558465057
 08/15  10:00:00,538.450634189,73.2821175368,245.993757635,0.0,122.71106,88.818015033,59.0752715879,14.1532975651,36.25695,8.66502402281
 08/15  11:00:00,683.08286181,73.3278341723,388.184687176,0.0,122.71106,88.818015033,44.9236153742,0.00197005560881,36.25695,8.66469531863
 08/15  12:00:00,728.002734804,73.7959621484,432.465923598,0.0,122.71106,88.818015033,44.9222858423,0.0,36.25695,8.66533584226
 08/15  13:00:00,737.4201936,74.8934299433,444.327943125,0.0,122.71106,84.617158233,32.8523955655,0.0162023609316,24.1713,8.6648932046
 08/15  14:00:00,753.687062912,75.6764210904,459.433204794,0.0,122.71106,84.617158233,32.8368371301,0.0,24.1713,8.6655371301
 08/15  15:00:00,761.748377521,76.3865969411,474.254348247,0.0,122.71106,78.0003075165,13.4993511733,0.0,4.83426,8.66509117325
 08/15  16:00:00,759.877602079,76.5936133453,478.032889693,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,709.706084383,75.6714768054,462.680986895,0.0,122.71106,39.942024,13.4726234761,0.0,4.83426,8.63836347613
 08/15  18:00:00,554.916613412,73.2743189784,309.575820355,0.0,122.71106,39.942024,13.577580228,0.0720704395713,4.83426,8.67124978839
 08/15  19:00:00,414.540568605,73.2743189784,171.741705742,0.0,122.71106,39.942024,13.5286630974,0.0,4.83426,8.69440309739
 08/15  20:00:00,307.490610846,73.2743189784,138.457718914,0.0,43.513341876,39.942024,13.5398237289,0.0239951745677,4.83426,8.68156855438
 08/15  21:00:00,104.511859151,0.0,0.0,0.0,43.513341876,39.243024,22.1803702782,0.0,4.83426,17.3461102782
 08/15  22:00:00,104.572060698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  23:00:00,105.489514382,0.0,0.0,0.0,43.513341876,39.243024,13.469030373,0.0,4.83426,8.63477037297
 08/15  24:00:00,104.539121338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,104.514548508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.493354392,0.0,0.0,0.0,43.513341876,39.243024,13.4540506161,0.0,4.83426,8.61979061605
 08/16  03:00:00,104.482294317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,104.902160207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,104.863231927,0.0,0.0,0.0,43.513341876,39.243024,13.4539102798,0.0,4.83426,8.61965027981
 08/16  06:00:00,172.860103704,73.2743189784,0.00627507761975,0.0,43.513341876,39.942024,337.907242452,333.052982452,4.83426,0.02
 08/16  07:00:00,160.733777221,73.2743189784,0.0068414034892,0.0,43.513341876,39.942024,751.509962847,746.655702847,4.83426,0.02
 08/16  08:00:00,306.095574167,73.2743189784,20.7739795061,0.0,122.71106,84.617158233,299.739232874,258.147561113,24.1713,17.4203717611
 08/16  09:00:00,378.12356724,73.2743189784,91.4748625091,0.0,122.71106,84.617158233,109.936887298,77.1009745569,24.1713,8.66461274122
 08/16  10:00:00,494.03333948,73.2743189784,202.033352857,0.0,122.71106,88.818015033,47.7007047332,2.77846806261,36.25695,8.66528667061
 08/16  11:00:00,690.806411914,73.2883351887,396.247649733,0.0,122.71106,88.818015033,44.9248376472,0.00308327050389,36.25695,8.66480437667
 08/16  12:00:00,786.26659952,73.6365787076,491.317941353,0.0,122.71106,88.818015033,44.9223938237,0.0,36.25695,8.66544382366
 08/16  13:00:00,804.270434914,74.6635445934,511.645117446,0.0,122.71106,84.617158233,32.8515714254,0.0152758924659,24.1713,8.66499553297
 08/16  14:00:00,814.609588007,75.323580418,520.633029059,0.0,122.71106,84.617158233,32.836937783,0.0,24.1713,8.66563778297
 08/16  15:00:00,813.391421793,76.4056727408,524.627579008,0.0,122.71106,78.0003075165,13.4994460906,0.0,4.83426,8.66518609059
 08/16  16:00:00,803.665033571,76.8382401784,519.228470951,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,768.833160927,76.0573875403,518.1750873,0.0,122.71106,39.942024,13.4722897635,0.0,4.83426,8.63802976346
 08/16  18:00:00,668.64195592,73.2743189784,420.703149158,0.0,122.71106,39.942024,13.6020399017,0.0963390529741,4.83426,8.67144084872
 08/16  19:00:00,662.84868841,73.2743189784,413.373827608,0.0,122.71106,39.942024,13.528354461,0.0,4.83426,8.69409446097
 08/16  20:00:00,583.596883401,73.2743189784,407.465018296,0.0,43.513341876,39.942024,13.5175039228,0.0,4.83426,8.68324392276
 08/16  21:00:00,105.333309507,0.0,0.0,0.0,43.513341876,39.243024,13.5174577102,0.0,4.83426,8.68319771015
 08/16  22:00:00,104.927835911,0.0,0.0,0.0,43.513341876,39.243024,13.4798447748,0.0,4.83426,8.64558477484
 08/16  23:00:00,105.743988723,0.0,0.0,0.0,43.513341876,39.243024,13.4686443177,0.0,4.83426,8.63438431767
 08/16  24:00:00,104.843072012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.835187781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.849262905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.8678563,0.0,0.0,0.0,43.513341876,39.243024,13.4541063286,0.0,4.83426,8.61984632861
 08/17  04:00:00,105.375489446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.315046486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,586.951232499,73.2743189784,408.077969906,0.0,43.513341876,39.942024,13.4725381171,0.018574988268,4.83426,8.61970312887
 08/17  07:00:00,574.677339293,73.2743189784,407.873398717,0.0,43.513341876,39.942024,29.2278711538,24.3736111538,4.83426,0.02
 08/17  08:00:00,697.726468368,73.2743189784,406.088195915,0.0,122.71106,84.617158233,41.5903258696,0.0,24.1713,17.4190258696
 08/17  09:00:00,698.500867892,73.2773359205,405.594006893,0.0,122.71106,84.617158233,32.8360044187,0.0,24.1713,8.66470441872
 08/17  10:00:00,739.455570134,73.4149000772,441.224314676,0.0,122.71106,88.818015033,44.9222874135,0.0,36.25695,8.66533741348
 08/17  11:00:00,794.408930317,74.1553708622,494.91126311,0.0,122.71106,88.818015033,44.9218365948,0.0,36.25695,8.6648865948
 08/17  12:00:00,814.298930282,75.1266414035,514.300704817,0.0,122.71106,88.818015033,44.9224734823,0.0,36.25695,8.66552348228
 08/17  13:00:00,810.394892027,76.1894616077,513.327024101,0.0,122.71106,84.617158233,32.8528778142,0.0165079430244,24.1713,8.66506987122
 08/17  14:00:00,803.467687732,76.7923747593,505.724859694,0.0,122.71106,84.617158233,32.8359230504,0.0,24.1713,8.66462305039
 08/17  15:00:00,774.878478225,76.7452673845,484.100707293,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,753.521958511,76.2683181774,468.358928769,0.0,122.71106,73.183824,13.4726850054,0.0,4.83426,8.63842500544
 08/17  17:00:00,724.704733986,75.2603743462,473.885644147,0.0,122.71106,39.942024,13.4725939412,0.0,4.83426,8.63833394123
 08/17  18:00:00,649.134235217,73.2743189784,399.578122174,0.0,122.71106,39.942024,13.5718175734,0.0659296926027,4.83426,8.67162788084
 08/17  19:00:00,654.933838555,73.2743189784,405.140298047,0.0,122.71106,39.942024,13.5289008712,0.0,4.83426,8.69464087116
 08/17  20:00:00,580.796450767,73.2743189784,404.812401108,0.0,43.513341876,39.942024,13.516486446,0.0,4.83426,8.68222644598
 08/17  21:00:00,105.337759884,0.0,0.0,0.0,43.513341876,39.243024,13.5164249892,0.0,4.83426,8.68216498915
 08/17  22:00:00,104.96180911,0.0,0.0,0.0,43.513341876,39.243024,13.4796053029,0.0,4.83426,8.64534530287
 08/17  23:00:00,105.803208371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.928168655,0.0,0.0,0.0,43.513341876,39.243024,13.4539465278,0.0,4.83426,8.61968652784
 08/18  01:00:00,104.913131576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.897180413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.875498982,0.0,0.0,0.0,43.513341876,39.243024,13.454139117,0.0,4.83426,8.61987911698
 08/18  04:00:00,107.393858108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,107.01074885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,581.912007534,73.2743189784,400.750015891,0.0,43.513341876,39.942024,13.4708510689,0.0168576432756,4.83426,8.61973342558
 08/18  07:00:00,569.331662445,73.2743189784,401.138248976,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  08:00:00,692.671107284,73.2743189784,400.000730912,0.0,122.71106,84.617158233,41.5913128794,0.0,24.1713,17.4200128794
 08/18  09:00:00,692.834475995,73.2873239892,400.202515994,0.0,122.71106,84.617158233,32.8360669468,0.0,24.1713,8.66476694677
 08/18  10:00:00,694.259014034,73.3014648607,399.234007778,0.0,122.71106,88.818015033,45.6170411395,0.694690725583,36.25695,8.66540041391
 08/18  11:00:00,656.436386847,73.38585226,361.740193477,0.0,122.71106,88.818015033,46.1092937071,1.18739749641,36.25695,8.6649462107
 08/18  12:00:00,592.094633284,73.5217085785,298.93311344,0.0,122.71106,88.818015033,37.6711834616,1.39423346164,36.25695,0.02
 08/18  13:00:00,512.959940667,73.5251041128,224.792281318,0.0,122.71106,84.617158233,41.3311258527,8.49421113704,24.1713,8.66561471567
 08/18  14:00:00,474.683775326,73.7147660879,186.777142966,0.0,122.71106,84.617158233,39.1992650929,6.36284040587,24.1713,8.66512468704
 08/18  15:00:00,397.626924005,73.6287470848,117.321921245,0.0,122.71106,78.0003075165,54.9839990643,41.4842937852,4.83426,8.66544527903
 08/18  16:00:00,367.378799845,73.5512247355,92.4544376586,0.0,122.71106,73.183824,111.140386171,97.667670299,4.83426,8.63845587182
 08/18  17:00:00,403.442613643,73.4024843232,160.98454971,0.0,122.71106,39.942024,67.7532781455,62.8990181455,4.83426,0.02
 08/18  18:00:00,445.7436529,73.2743189784,202.914692275,0.0,122.71106,39.942024,13.5049163598,0.0,4.83426,8.67065635981
 08/18  19:00:00,387.169988664,73.2743189784,145.074840162,0.0,122.71106,39.942024,22.2021745052,0.0,4.83426,17.3679145052
 08/18  20:00:00,292.367768964,73.2743189784,120.979245037,0.0,43.513341876,39.942024,13.5167593672,0.0,4.83426,8.68249936723
 08/18  21:00:00,104.605483571,0.0,0.0,0.0,43.513341876,39.243024,13.517400216,0.0,4.83426,8.68314021602
 08/18  22:00:00,104.681114416,0.0,0.0,0.0,43.513341876,39.243024,13.4800483756,0.0,4.83426,8.64578837564
 08/18  23:00:00,105.584029843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.686696645,0.0,0.0,0.0,43.513341876,39.243024,13.4523166293,0.0,4.83426,8.61805662926
 08/19  01:00:00,104.652383131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.612437932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.584157651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,104.991242347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,104.926414079,0.0,0.0,0.0,43.513341876,39.243024,13.4466420701,0.0,4.83426,8.61238207009
 08/19  06:00:00,98.9578333402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,86.8894221084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,86.9266166695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.0204825959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.0781185428,0.0,0.0,0.0,43.513341876,39.243024,13.454189918,0.0,4.83426,8.61992991798
 08/19  11:00:00,87.9716263172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.1446677543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.2498578474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.2998387792,0.0,0.0,0.0,43.513341876,39.243024,13.4465536591,0.0,4.83426,8.61229365913
 08/19  15:00:00,87.293989652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.1033129459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,125.076938973,0.819682498166,36.6238666323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,123.686574624,0.849966958926,35.1884214265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,107.246428396,0.634125596388,18.7594894431,0.0,43.513341876,39.243024,13.4467195162,0.0,4.83426,8.61245951623
 08/19  20:00:00,96.3487064491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,104.918928739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.556232328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.449578388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.58054214,0.0,0.0,0.0,43.513341876,39.243024,13.4466401028,0.0,4.83426,8.61238010275
 08/20  01:00:00,104.593102606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.595384918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.582186131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,104.989952213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,104.92565848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,98.9653557993,0.0,0.0,0.0,43.513341876,39.243024,13.4466677444,0.0,4.83426,8.61240774445
 08/20  07:00:00,86.9465222632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.0442349012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.1694384908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.2290593703,0.0,0.0,0.0,43.513341876,39.243024,13.4541679078,0.0,4.83426,8.61990790785
 08/20  11:00:00,88.0817516105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.2660043251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,97.1410440093,0.214692098979,9.40875489672,0.0,43.513341876,39.243024,13.454018137,0.0,4.83426,8.61975813704
 08/20  14:00:00,226.829470915,2.58749593071,134.893556381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,287.017996409,8.42628903397,188.02752698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,257.828142307,8.22190178274,160.543030292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,326.077887353,3.78048213406,232.308249093,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,246.694148814,3.41042776808,153.655818762,0.0,43.513341876,39.243024,13.4467839032,0.0,4.83426,8.61252390324
 08/20  19:00:00,194.580323769,2.74402964492,102.657695742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,128.63462258,1.02863533846,30.7115434765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,104.980633805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.57099729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.447543414,0.0,0.0,0.0,43.513341876,39.243024,13.4465929476,0.0,4.83426,8.61233294764
 08/20  24:00:00,104.55461336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.536318799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.543561009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.542710457,0.0,0.0,0.0,43.513341876,39.243024,13.454018632,0.0,4.83426,8.61975863201
 08/21  04:00:00,104.951105978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,104.920709653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,172.777747134,73.2743189784,0.00567358873969,0.0,43.513341876,39.942024,95.593283231,90.739023231,4.83426,0.02
 08/21  07:00:00,160.709170701,73.2743189784,0.00402471184747,0.0,43.513341876,39.942024,576.988874567,563.516170627,4.83426,8.63844394071
 08/21  08:00:00,345.862259264,73.2743189784,59.9366760701,0.0,122.71106,84.617158233,218.536510058,176.945656182,24.1713,17.4195538759
 08/21  09:00:00,430.728915926,73.2743189784,143.45697625,0.0,122.71106,84.617158233,55.7486173268,22.9119783854,24.1713,8.66533894143
 08/21  10:00:00,544.835463184,73.3021721286,252.342936472,0.0,122.71106,88.818015033,45.1724158795,0.250043957244,36.25695,8.66542192226
 08/21  11:00:00,643.81608701,73.5262210897,349.549748583,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,729.134865648,74.5063441667,434.469055254,0.0,122.71106,88.818015033,44.9224201571,0.0,36.25695,8.66547015711
 08/21  13:00:00,776.593259203,75.8907500423,484.520087932,0.0,122.71106,84.617158233,32.8522635535,0.0159564806924,24.1713,8.66500707281
 08/21  14:00:00,786.510863385,77.1336069114,492.869128746,0.0,122.71106,84.617158233,32.8358510457,0.0,24.1713,8.66455104571
 08/21  15:00:00,787.93182819,77.7762014849,500.032156325,0.0,122.71106,78.0003075165,13.499433229,0.0,4.83426,8.66517322903
 08/21  16:00:00,780.847041265,77.8624635373,497.898894831,0.0,122.71106,73.183824,13.4721545347,0.0,4.83426,8.6378945347
 08/21  17:00:00,740.782486427,76.6030039868,492.581075434,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,646.249104707,73.2743189784,401.778689094,0.0,122.71106,39.942024,13.5746981186,0.0684481504208,4.83426,8.67198996815
 08/21  19:00:00,578.049870601,73.2743189784,333.398223499,0.0,122.71106,39.942024,22.2029893044,0.0,4.83426,17.3687293044
 08/21  20:00:00,407.181430893,73.2743189784,234.02085517,0.0,43.513341876,39.942024,13.5561691267,0.038613838409,4.83426,8.68329528832
 08/21  21:00:00,105.032335754,0.0,0.0,0.0,43.513341876,39.243024,13.5173914587,0.0,4.83426,8.68313145874
 08/21  22:00:00,104.680754887,0.0,0.0,0.0,43.513341876,39.243024,13.478805856,0.0,4.83426,8.64454585599
 08/21  23:00:00,105.561446824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.63628796,0.0,0.0,0.0,43.513341876,39.243024,13.4539679345,0.0,4.83426,8.61970793451
 08/22  01:00:00,104.627905113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.621393686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.584861517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,106.65227937,0.0,0.0,0.0,43.513341876,39.243024,13.4541533247,0.0,4.83426,8.61989332466
 08/22  05:00:00,106.316945531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,173.504652234,73.2743189784,0.0067855136713,0.0,43.513341876,39.942024,157.983638109,153.129378109,4.83426,0.02
 08/22  07:00:00,160.71249377,73.2743189784,0.00759856464562,0.0,43.513341876,39.942024,594.424542397,580.952054957,4.83426,8.63822744037
 08/22  08:00:00,371.473684716,73.2743189784,85.3205835739,0.0,122.71106,84.617158233,211.813481382,170.223515227,24.1713,17.4186661554
 08/22  09:00:00,527.764721951,73.2783113518,239.58292666,0.0,122.71106,84.617158233,37.7909240831,13.5996240831,24.1713,0.02
 08/22  10:00:00,690.644698347,73.3488887875,396.653075244,0.0,122.71106,88.818015033,44.9579054233,0.0357678085155,36.25695,8.66518761483
 08/22  11:00:00,758.57282626,73.6280385467,462.601939386,0.0,122.71106,88.818015033,44.9216403912,0.0,36.25695,8.6646903912
 08/22  12:00:00,784.069951116,74.5966638235,487.672718047,0.0,122.71106,88.818015033,44.9222631516,0.0,36.25695,8.66531315158
 08/22  13:00:00,784.101070046,75.71977488,490.551866183,0.0,122.71106,84.617158233,32.8529089683,0.016758560056,24.1713,8.66485040824
 08/22  14:00:00,790.05659891,77.1721351936,494.762260193,0.0,122.71106,84.617158233,32.836775849,0.0,24.1713,8.66547584903
 08/22  15:00:00,789.337434598,77.5091104935,500.418707517,0.0,122.71106,78.0003075165,13.4992704753,0.0,4.83426,8.6650104753
 08/22  16:00:00,788.139864843,78.0282203248,504.14916737,0.0,122.71106,73.183824,13.4721995878,0.0,4.83426,8.63793958778
 08/22  17:00:00,760.691163662,76.9547333228,511.249021631,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,689.057465211,73.2743189784,443.377344526,0.0,122.71106,39.942024,13.5867595525,0.0821683215621,4.83426,8.67033123093
 08/22  19:00:00,684.944651905,73.2743189784,439.572142756,0.0,122.71106,39.942024,22.2014874178,0.0,4.83426,17.3672274178
 08/22  20:00:00,506.370302599,73.2743189784,332.590228921,0.0,43.513341876,39.942024,13.9413907854,0.425227356439,4.83426,8.68190342893
 08/22  21:00:00,104.673998517,0.0,0.0,0.0,43.513341876,39.243024,13.5175081047,0.0,4.83426,8.68324810467
 08/22  22:00:00,104.701802223,0.0,0.0,0.0,43.513341876,39.243024,13.4797158903,0.0,4.83426,8.64545589031
 08/22  23:00:00,105.635166097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.710674897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.688006537,0.0,0.0,0.0,43.513341876,39.243024,13.4540767308,0.0,4.83426,8.61981673078
 08/23  02:00:00,104.641966826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.626085843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.122292524,0.0,0.0,0.0,43.513341876,39.243024,13.4539227454,0.0,4.83426,8.61966274536
 08/23  05:00:00,105.127842908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,274.988449885,73.2743189784,100.640646716,0.0,43.513341876,39.942024,4.96580572471,0.111545724708,4.83426,0.02
 08/23  07:00:00,280.745465304,73.2743189784,118.227363083,0.0,43.513341876,39.942024,292.731125009,279.258601132,4.83426,8.63826387698
 08/23  08:00:00,441.745497373,73.2743189784,154.615438053,0.0,122.71106,84.617158233,137.633146707,104.743455157,24.1713,8.71839155037
 08/23  09:00:00,517.319098215,73.2743189784,229.263808677,0.0,122.71106,84.617158233,76.5832105431,43.7464326572,24.1713,8.66547788593
 08/23  10:00:00,649.60450302,73.2743189784,355.933766264,0.0,122.71106,88.818015033,47.1949858502,2.27302345323,36.25695,8.66501239698
 08/23  11:00:00,710.796377621,73.2743189784,414.875277803,0.0,122.71106,88.818015033,44.9215035358,0.0,36.25695,8.66455353583
 08/23  12:00:00,710.337925709,73.2743189784,414.237771439,0.0,122.71106,88.818015033,44.9221229469,0.0,36.25695,8.66517294694
 08/23  13:00:00,724.448380988,73.3276735248,431.808105621,0.0,122.71106,84.617158233,32.8488725464,0.0128613297356,24.1713,8.66471121666
 08/23  14:00:00,750.740880422,73.4911682772,457.297796841,0.0,122.71106,84.617158233,32.8366331353,0.0,24.1713,8.66533313526
 08/23  15:00:00,745.125423369,73.8923640249,457.886983886,0.0,122.71106,78.0003075165,13.4991287381,0.0,4.83426,8.66486873806
 08/23  16:00:00,749.470497882,74.4348383127,466.792256415,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,729.798225022,74.2976031606,480.742807916,0.0,122.71106,39.942024,13.4722642155,0.0,4.83426,8.63800421547
 08/23  18:00:00,669.350960571,73.2743189784,421.613939311,0.0,122.71106,39.942024,13.5981116721,0.093313306031,4.83426,8.67053836606
 08/23  19:00:00,667.266562664,73.2743189784,419.414832638,0.0,122.71106,39.942024,13.5286077974,0.0,4.83426,8.69434779744
 08/23  20:00:00,588.466861697,73.2743189784,412.412044779,0.0,43.513341876,39.942024,22.2193248318,0.0392074450689,4.83426,17.3458573867
 08/23  21:00:00,105.141771282,0.0,0.0,0.0,43.513341876,39.243024,13.5162794365,0.0,4.83426,8.68201943653
 08/23  22:00:00,104.814024578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.685385976,0.0,0.0,0.0,43.513341876,39.243024,13.4686865505,0.0,4.83426,8.63442655054
 08/23  24:00:00,104.791581911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.77802538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.762267139,0.0,0.0,0.0,43.513341876,39.243024,13.4538840388,0.0,4.83426,8.61962403884
 08/24  03:00:00,104.760387947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.26680517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.23964766,0.0,0.0,0.0,43.513341876,39.243024,13.4540687336,0.0,4.83426,8.61980873359
 08/24  06:00:00,589.208739727,73.2743189784,408.029747739,0.0,43.513341876,39.942024,4.95724357671,0.10298357671,4.83426,0.02
 08/24  07:00:00,574.477437384,73.2743189784,408.230494615,0.0,43.513341876,39.942024,87.202967602,82.348707602,4.83426,0.02
 08/24  08:00:00,697.199788074,73.2743189784,405.901127356,0.0,122.71106,84.617158233,41.5899603937,0.0,24.1713,17.4186603937
 08/24  09:00:00,697.110014626,73.2743189784,404.549911427,0.0,122.71106,84.617158233,32.8365771577,0.0,24.1713,8.66527715773
 08/24  10:00:00,714.820566332,73.2743189784,417.327285549,0.0,122.71106,88.818015033,44.9217623559,0.0,36.25695,8.66481235588
 08/24  11:00:00,750.291104612,73.2948026863,452.039384104,0.0,122.71106,88.818015033,44.9223845928,0.0,36.25695,8.66543459279
 08/24  12:00:00,756.25917779,73.3643114503,458.814760681,0.0,122.71106,88.818015033,44.9219169036,0.0,36.25695,8.66496690362
 08/24  13:00:00,764.538955225,73.562956992,471.118028875,0.0,122.71106,84.617158233,32.8511817948,0.0153750998932,24.1713,8.66450669495
 08/24  14:00:00,779.486191141,73.938432533,486.242175382,0.0,122.71106,84.617158233,32.8364237365,0.0,24.1713,8.66512373648
 08/24  15:00:00,775.608199417,74.3517995793,488.943015927,0.0,122.71106,78.0003075165,13.4989216228,0.0,4.83426,8.66466162276
 08/24  16:00:00,769.785342117,74.4935020493,487.984493734,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,741.063126321,74.0850442655,492.812800389,0.0,122.71106,39.942024,13.472262344,0.0,4.83426,8.63800234397
 08/24  18:00:00,662.370468375,73.2743189784,414.217997434,0.0,122.71106,39.942024,13.5713680527,0.0651496397839,4.83426,8.67195841288
 08/24  19:00:00,659.148248693,73.2743189784,409.870471965,0.0,122.71106,39.942024,13.5288030842,0.0,4.83426,8.6945430842
 08/24  20:00:00,591.95321114,73.2743189784,410.944424901,0.0,43.513341876,39.942024,13.5165751568,0.0,4.83426,8.68231515682
 08/24  21:00:00,105.282065528,0.0,0.0,0.0,43.513341876,39.243024,22.1778469765,0.0,4.83426,17.3435869765
 08/24  22:00:00,104.906924051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.773159543,0.0,0.0,0.0,43.513341876,39.243024,13.4685563945,0.0,4.83426,8.63429639445
 08/24  24:00:00,104.893313716,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.878791732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.86498006,0.0,0.0,0.0,43.513341876,39.243024,13.4539471032,0.0,4.83426,8.6196871032
 08/25  03:00:00,104.854031426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.380151364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.99601065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,591.041648627,73.2743189784,408.162761274,0.0,43.513341876,39.942024,13.4710025056,0.016868085272,4.83426,8.61987442034
 08/25  07:00:00,574.426259654,73.2743189784,407.302445281,0.0,43.513341876,39.942024,12.8055972108,7.9513372108,4.83426,0.02
 08/25  08:00:00,699.991903255,73.2892000049,407.58300229,0.0,122.71106,84.617158233,41.5906089578,0.0,24.1713,17.4193089578
 08/25  09:00:00,724.733978416,73.3531107043,431.034307777,0.0,122.71106,84.617158233,32.8363581645,0.0,24.1713,8.66505816454
 08/25  10:00:00,770.596112877,73.4158903231,473.065476103,0.0,122.71106,88.818015033,44.9215466307,0.0,36.25695,8.66459663067
 08/25  11:00:00,746.814978894,73.4902282871,447.662745441,0.0,122.71106,88.818015033,44.9221648509,0.0,36.25695,8.66521485086
 08/25  12:00:00,736.580818675,73.747429817,437.490663009,0.0,122.71106,88.818015033,44.9217002844,0.0,36.25695,8.66475028435
 08/25  13:00:00,735.404972128,74.0626290744,440.277187621,0.0,122.71106,84.617158233,32.8533428254,0.0166718010949,24.1713,8.66537102426
 08/25  14:00:00,712.526031125,74.0114345327,417.657470669,0.0,122.71106,84.617158233,32.8362037027,0.0,24.1713,8.66490370269
 08/25  15:00:00,692.132813047,74.2313844058,403.618811715,0.0,122.71106,78.0003075165,13.5031585455,0.00445504294564,4.83426,8.66444350253
 08/25  16:00:00,693.083952784,74.2006596755,409.38226323,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,679.179540802,73.8794890683,428.974036721,0.0,122.71106,39.942024,13.472247762,0.0,4.83426,8.63798776199
 08/25  18:00:00,644.638658837,73.2743189784,395.004526395,0.0,122.71106,39.942024,13.5061001894,0.0,4.83426,8.6718401894
 08/25  19:00:00,647.975728623,73.2743189784,398.326769137,0.0,122.71106,39.942024,13.5274888649,0.0,4.83426,8.69322886494
 08/25  20:00:00,581.88917267,73.2743189784,400.388062356,0.0,43.513341876,39.942024,13.5235739081,0.00693200633932,4.83426,8.6823819018
 08/25  21:00:00,104.917829194,0.0,0.0,0.0,43.513341876,39.243024,13.517269158,0.0,4.83426,8.68300915799
 08/25  22:00:00,104.932452204,0.0,0.0,0.0,43.513341876,39.243024,13.4798156713,0.0,4.83426,8.64555567132
 08/25  23:00:00,105.765901967,0.0,0.0,0.0,43.513341876,39.243024,10.0389347383,0.0,4.83426,5.20467473833
 08/25  24:00:00,104.895338437,0.0,0.0,0.0,43.513341876,39.243024,8.27631700812,0.0,4.83426,3.44205700812
 08/26  01:00:00,104.889579987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.860812405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.843800162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.332869242,0.0,0.0,0.0,43.513341876,39.243024,13.4466679708,0.0,4.83426,8.61240797085
 08/26  05:00:00,105.225780984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,102.201064079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.1470255921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.1891604469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.2417959178,0.0,0.0,0.0,43.513341876,39.243024,13.4541422913,0.0,4.83426,8.61988229133
 08/26  10:00:00,87.2527664497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.1813349484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.3963815005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.4990271858,0.0,0.0,0.0,43.513341876,39.243024,13.4465888868,0.0,4.83426,8.61232888683
 08/26  14:00:00,319.627733317,1.83879250609,227.833003322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,365.903919863,2.7639791802,272.382467738,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,352.69087388,2.35004958862,260.456104145,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,437.801915655,3.46076351402,343.49275267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,422.625850553,3.28606942176,328.538409892,0.0,43.513341876,39.243024,13.4467578455,0.0,4.83426,8.6124978455
 08/26  19:00:00,346.561079834,1.8685192338,253.907194726,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,257.071028478,1.28143523422,154.309488519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.210315927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.796753842,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.628255978,0.0,0.0,0.0,43.513341876,39.243024,13.4466336074,0.0,4.83426,8.61237360738
 08/26  24:00:00,104.754457751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.745244754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.739105761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.737842106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.200103253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.107813061,0.0,0.0,0.0,43.513341876,39.243024,13.4466558724,0.0,4.83426,8.61239587236
 08/27  06:00:00,102.160906677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.1169405711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.1168134483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.1881193787,0.0,0.0,0.0,43.513341876,39.243024,13.4540885296,0.0,4.83426,8.61982852964
 08/27  10:00:00,87.270494654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.1495449915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,318.712281588,2.32904713796,226.037370342,0.0,43.513341876,39.243024,13.4541414445,0.0,4.83426,8.61988144445
 08/27  13:00:00,493.582996963,5.5066603737,396.245741108,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,486.324147044,11.3555316227,383.627142029,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,518.009311325,8.86373596715,417.383605421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,464.856514229,10.5830119183,363.292776971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,473.243093047,5.97916708621,375.477486997,0.0,43.513341876,39.243024,13.4467512436,0.0,4.83426,8.61249124363
 08/27  18:00:00,437.824952722,3.09651598538,343.249046863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,383.291087187,2.68857226278,289.393502134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,319.881041489,2.18619044722,215.606908312,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.212561462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.819255424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.629213038,0.0,0.0,0.0,43.513341876,39.243024,13.446771607,0.0,4.83426,8.61251160697
 08/27  24:00:00,104.729974664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.688789036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.729542706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.763569594,0.0,0.0,0.0,43.513341876,39.243024,13.4539174367,0.0,4.83426,8.61965743671
 08/28  04:00:00,105.25186735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.217355661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,516.675650327,73.2743189784,336.424058118,0.0,43.513341876,39.942024,13.5927549415,0.138653865298,4.83426,8.61984107616
