Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  07:00:00,493.046841335,73.2743189784,328.010959664,0.0,43.513341876,39.942024,152.495357208,147.641097208,4.83426,0.02
 08/28  08:00:00,646.652792609,73.2743189784,357.149401223,0.0,122.71106,84.617158233,70.2336552676,28.6438367314,24.1713,17.4185185362
 08/28  09:00:00,685.887627738,73.2743189784,395.871910825,0.0,122.71106,84.617158233,41.7794427001,8.9427083988,24.1713,8.66543430134
 08/28  10:00:00,701.822887071,73.2743189784,406.804377656,0.0,122.71106,88.818015033,45.4699436335,0.548028234797,36.25695,8.66496539873
 08/28  11:00:00,701.736554089,73.2768056043,404.564968792,0.0,122.71106,88.818015033,44.9214538884,0.0,36.25695,8.66450388837
 08/28  12:00:00,699.873456908,73.3117591431,403.325490955,0.0,122.71106,88.818015033,44.9220697369,0.0,36.25695,8.66511973686
 08/28  13:00:00,694.92260336,73.7715207859,402.346163663,0.0,122.71106,84.617158233,32.8430523203,0.00709598198067,24.1713,8.66465633834
 08/28  14:00:00,695.134717144,75.6755315588,400.877272691,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,694.766610708,76.3710898,407.601443717,0.0,122.71106,78.0003075165,13.5050879269,0.00550494686132,4.83426,8.66532297999
 08/28  16:00:00,693.920911073,76.2557771442,412.70455442,0.0,122.71106,73.183824,13.472715374,0.0,4.83426,8.63845537398
 08/28  17:00:00,632.492840585,75.134835219,386.539330138,0.0,122.71106,39.942024,13.4721983233,0.0,4.83426,8.63793832327
 08/28  18:00:00,451.319779222,73.2743189784,208.64976486,0.0,122.71106,39.942024,13.5054032054,0.0,4.83426,8.67114320542
 08/28  19:00:00,384.85276144,73.2743189784,142.292814763,0.0,122.71106,39.942024,13.5283429153,0.0,4.83426,8.69408291528
 08/28  20:00:00,296.139693149,73.2743189784,121.345262941,0.0,43.513341876,39.942024,13.5240177286,0.0066953278278,4.83426,8.68306240076
 08/28  21:00:00,104.936187986,0.0,0.0,0.0,43.513341876,39.243024,13.5172582715,0.0,4.83426,8.68299827151
 08/28  22:00:00,104.662593427,0.0,0.0,0.0,43.513341876,39.243024,13.4798839648,0.0,4.83426,8.6456239648
 08/28  23:00:00,105.550492872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.641493777,0.0,0.0,0.0,43.513341876,39.243024,13.4539764901,0.0,4.83426,8.61971649005
 08/29  01:00:00,104.608802272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.589303044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.553932833,0.0,0.0,0.0,43.513341876,39.243024,13.4540247275,0.0,4.83426,8.61976472755
 08/29  04:00:00,106.631580225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.293136839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,176.503894216,73.2743189784,0.00658332563905,0.0,43.513341876,39.942024,253.954835894,249.100575894,4.83426,0.02
 08/29  07:00:00,160.703803061,73.2743189784,0.00684376774869,0.0,43.513341876,39.942024,730.446845374,716.974153932,4.83426,8.63843144149
 08/29  08:00:00,353.636069105,73.2743189784,67.7508341687,0.0,122.71106,84.617158233,262.880553257,221.289973725,24.1713,17.4192795312
 08/29  09:00:00,448.314417409,73.2743189784,161.081372613,0.0,122.71106,84.617158233,121.490622534,88.6540633078,24.1713,8.66525922649
 08/29  10:00:00,474.187235479,73.2743189784,182.495363276,0.0,122.71106,88.818015033,70.1122008459,25.1904573535,36.25695,8.66479349241
 08/29  11:00:00,529.601760443,73.4092992881,236.350129789,0.0,122.71106,88.818015033,36.2776531159,0.000703115940812,36.25695,0.02
 08/29  12:00:00,576.477977168,74.3745203503,283.009939962,0.0,122.71106,88.818015033,44.9223645467,0.0,36.25695,8.66541454672
 08/29  13:00:00,651.280968417,75.7060296405,360.339573387,0.0,122.71106,84.617158233,32.8518794513,0.0156330869075,24.1713,8.66494636443
 08/29  14:00:00,731.637594636,76.6073502323,439.119525579,0.0,122.71106,84.617158233,32.8357856062,0.0,24.1713,8.66448560621
 08/29  15:00:00,722.297996927,76.5675054189,436.015582195,0.0,122.71106,78.0003075165,13.5046439394,0.00528213246537,4.83426,8.6651018069
 08/29  16:00:00,689.050015515,76.3756486354,408.030266653,0.0,122.71106,73.183824,13.4706262473,0.0,4.83426,8.63636624733
 08/29  17:00:00,585.8348337,75.2549520454,339.616443229,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,485.552032786,73.2743189784,241.981807506,0.0,122.71106,39.942024,13.5051190568,0.0,4.83426,8.67085905685
 08/29  19:00:00,410.817967585,73.2743189784,168.148331371,0.0,122.71106,39.942024,22.2030434466,0.0,4.83426,17.3687834466
 08/29  20:00:00,272.175618401,73.2743189784,95.0668076234,0.0,43.513341876,39.942024,13.5265402548,0.00914364604149,4.83426,8.68313660874
 08/29  21:00:00,104.504527362,0.0,0.0,0.0,43.513341876,39.243024,13.5172790806,0.0,4.83426,8.68301908059
 08/29  22:00:00,104.567198839,0.0,0.0,0.0,43.513341876,39.243024,13.4801134119,0.0,4.83426,8.64585341195
 08/29  23:00:00,105.479901972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.539576067,0.0,0.0,0.0,43.513341876,39.243024,13.4538921095,0.0,4.83426,8.61963210951
 08/30  01:00:00,104.507160655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.492087036,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.476539665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,104.910382648,0.0,0.0,0.0,43.513341876,39.243024,13.4540782011,0.0,4.83426,8.61981820112
 08/30  05:00:00,104.879142016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,175.841464157,73.2743189784,0.00640358522601,0.0,43.513341876,39.942024,320.349431154,315.495171154,4.83426,0.02
 08/30  07:00:00,160.781014457,73.2743189784,0.00656941343646,0.0,43.513341876,39.942024,871.521508574,858.049105032,4.83426,8.6381435415
 08/30  08:00:00,284.844703482,73.2743189784,0.0,0.0,122.71106,84.617158233,486.135204803,445.573031808,24.1713,16.3908729951
 08/30  09:00:00,338.176005376,73.2743189784,52.3781259416,0.0,122.71106,84.617158233,211.278962988,186.068253011,24.1713,1.0394099777
 08/30  10:00:00,602.810612718,73.2743189784,309.61257993,0.0,122.71106,88.818015033,53.7665619238,8.84451923747,36.25695,8.66509268637
 08/30  11:00:00,755.900921155,73.4129453354,460.490671056,0.0,122.71106,88.818015033,45.0734075077,0.151286212514,36.25695,8.66517129517
 08/30  12:00:00,793.098567051,74.3800346101,497.256575701,0.0,122.71106,88.818015033,44.9221631201,0.0,36.25695,8.66521312013
 08/30  13:00:00,805.354557197,75.5156548108,512.111701305,0.0,122.71106,84.617158233,32.851882583,0.0158328143656,24.1713,8.66474976866
 08/30  14:00:00,815.014836373,76.606342142,520.571906999,0.0,122.71106,84.617158233,32.8366714732,0.0,24.1713,8.66537147321
 08/30  15:00:00,804.211860785,77.4780717918,515.523704836,0.0,122.71106,78.0003075165,13.4991653871,0.0,4.83426,8.66490538705
 08/30  16:00:00,791.630167081,77.1758504509,508.607514074,0.0,122.71106,73.183824,13.4706533623,0.0,4.83426,8.63639336226
 08/30  17:00:00,755.570241818,75.923181225,507.432625999,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,687.76123615,73.2743189784,442.566854772,0.0,122.71106,39.942024,13.5791836364,0.0728945750663,4.83426,8.67202906133
 08/30  19:00:00,617.926499007,73.2743189784,372.849400742,0.0,122.71106,39.942024,22.2012258535,0.0,4.83426,17.3669658535
 08/30  20:00:00,440.212336687,73.2743189784,260.778464008,0.0,43.513341876,39.942024,13.5679740396,0.0504255349445,4.83426,8.68328850465
 08/30  21:00:00,105.042329232,0.0,0.0,0.0,43.513341876,39.243024,13.5173801545,0.0,4.83426,8.68312015454
 08/30  22:00:00,104.720144789,0.0,0.0,0.0,43.513341876,39.243024,13.479601806,0.0,4.83426,8.64534180595
 08/30  23:00:00,105.609910822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.677851961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.684031304,0.0,0.0,0.0,43.513341876,39.243024,13.4539711804,0.0,4.83426,8.61971118042
 08/31  02:00:00,104.659447009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.61580169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.047031017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,104.99892115,0.0,0.0,0.0,43.513341876,39.243024,13.4541578643,0.0,4.83426,8.61989786432
 08/31  06:00:00,175.815042689,73.2743189784,0.00603397098233,0.0,43.513341876,39.942024,17.9953395501,13.1410795501,4.83426,0.02
 08/31  07:00:00,186.662730657,73.2743189784,25.555277211,0.0,43.513341876,39.942024,464.515710697,451.043291218,4.83426,8.6381594797
 08/31  08:00:00,427.424274455,73.2743189784,140.489546766,0.0,122.71106,84.617158233,169.714913939,136.823717248,24.1713,8.71989669157
 08/31  09:00:00,574.192992797,73.2743189784,285.493802961,0.0,122.71106,84.617158233,47.2201067441,14.3834317217,24.1713,8.66537502232
 08/31  10:00:00,715.556321905,73.2791837948,420.710474671,0.0,122.71106,88.818015033,44.9275754147,0.00513645037158,36.25695,8.66548896428
 08/31  11:00:00,770.244303666,73.4525015175,473.810348477,0.0,122.71106,88.818015033,44.921591529,0.0,36.25695,8.66464152901
 08/31  12:00:00,791.186093973,74.3037416907,495.391878735,0.0,122.71106,88.818015033,44.9220203423,0.0,36.25695,8.66507034226
 08/31  13:00:00,803.970216007,75.508760466,511.241444359,0.0,122.71106,84.617158233,32.8509504919,0.0150400171385,24.1713,8.66461047474
 08/31  14:00:00,802.131030483,74.7499746271,509.976957263,0.0,122.71106,84.617158233,32.8365308525,0.0,24.1713,8.6652308525
 08/31  15:00:00,787.615611267,75.4142421834,500.949172078,0.0,122.71106,78.0003075165,13.4990284144,0.0,4.83426,8.66476841443
 08/31  16:00:00,770.16958116,75.8873004608,487.77771069,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,735.482294913,74.5545898347,487.695339876,0.0,122.71106,39.942024,13.472163061,0.0,4.83426,8.637903061
 08/31  18:00:00,671.295738262,73.2743189784,424.241712577,0.0,122.71106,39.942024,13.5987625174,0.0925405580345,4.83426,8.67196195933
 08/31  19:00:00,667.988770542,73.2743189784,420.926114009,0.0,122.71106,39.942024,13.5284408929,0.0,4.83426,8.69418089287
 08/31  20:00:00,599.155609489,73.2743189784,417.191605909,0.0,43.513341876,39.942024,22.19121924,0.0127773945214,4.83426,17.3441818455
 08/31  21:00:00,105.169632424,0.0,0.0,0.0,43.513341876,39.243024,13.5171638354,0.0,4.83426,8.68290383536
 08/31  22:00:00,104.821076189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.694940874,0.0,0.0,0.0,43.513341876,39.243024,13.4685846521,0.0,4.83426,8.63432465214
 08/31  24:00:00,104.779215938,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.748334276,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.716630167,0.0,0.0,0.0,43.513341876,39.243024,13.4541244755,0.0,4.83426,8.61986447552
 09/01  03:00:00,104.684048629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,106.911074081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.582212234,0.0,0.0,0.0,43.513341876,39.243024,13.4539729314,0.0,4.83426,8.61971293145
 09/01  06:00:00,256.50891901,73.2743189784,75.8552838077,0.0,43.513341876,39.942024,5.06797500624,0.213715006237,4.83426,0.02
 09/01  07:00:00,243.895060965,73.2743189784,81.8821267531,0.0,43.513341876,39.942024,388.911229359,384.056969359,4.83426,0.02
 09/01  08:00:00,450.132673117,73.2743189784,162.881337389,0.0,122.71106,84.617158233,178.757028088,137.167169753,24.1713,17.4185583348
 09/01  09:00:00,554.891939616,73.2743189784,266.406682315,0.0,122.71106,84.617158233,69.938743129,37.1022353456,24.1713,8.66520778345
 09/01  10:00:00,680.119820269,73.2743189784,386.126443181,0.0,122.71106,88.818015033,45.5236527578,0.601377718646,36.25695,8.66532503914
 09/01  11:00:00,730.540904406,73.283928563,434.872394736,0.0,122.71106,88.818015033,44.9223212748,0.0,36.25695,8.66537127476
 09/01  12:00:00,760.113595872,73.6545698589,464.37628226,0.0,122.71106,88.818015033,44.9218577655,0.0,36.25695,8.66490776549
 09/01  13:00:00,758.894115877,74.6534756693,466.183739944,0.0,122.71106,84.617158233,32.8508112715,0.016340144149,24.1713,8.66317112732
 09/01  14:00:00,761.285424762,75.418771146,467.839252865,0.0,122.71106,84.617158233,32.8363687907,0.0,24.1713,8.6650687907
 09/01  15:00:00,765.474436891,75.2452759748,479.046659718,0.0,122.71106,78.0003075165,13.4988704438,0.0,4.83426,8.66461044375
 09/01  16:00:00,765.788501505,75.5220856098,484.42632068,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,720.899718115,74.1405558709,474.744769729,0.0,122.71106,39.942024,13.4722018264,0.0,4.83426,8.63794182637
 09/01  18:00:00,661.595736643,73.2743189784,416.691692256,0.0,122.71106,39.942024,13.5061722313,0.0,4.83426,8.67191223131
 09/01  19:00:00,611.47728094,73.2743189784,366.950100553,0.0,122.71106,39.942024,13.5287683691,0.0,4.83426,8.69450836915
 09/01  20:00:00,472.670700148,73.2743189784,293.413294999,0.0,43.513341876,39.942024,13.5165415836,0.0,4.83426,8.68228158358
 09/01  21:00:00,104.80081988,0.0,0.0,0.0,43.513341876,39.243024,22.1796778944,0.0,4.83426,17.3454178944
 09/01  22:00:00,104.819692138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.691904049,0.0,0.0,0.0,43.513341876,39.243024,13.4685102543,0.0,4.83426,8.63425025431
 09/01  24:00:00,104.81992993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.114940886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.089197499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.080596807,0.0,0.0,0.0,43.513341876,52.539744,13.446581835,0.0,4.83426,8.61232183495
 09/02  04:00:00,118.585447474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.53509358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.524563207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.427432531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.506334553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.654733562,0.0,0.0,0.0,43.513341876,52.539744,13.4540111874,0.0,4.83426,8.6197511874
 09/02  10:00:00,100.730365006,0.0,0.0,0.0,43.513341876,52.539744,22.2688422552,0.0,4.83426,17.4345822552
 09/02  11:00:00,156.92857919,3.85271702193,51.0031416151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,441.739695583,9.72534280711,327.610114406,0.0,43.513341876,52.539744,13.4902841504,0.0,4.83426,8.65602415044
 09/02  13:00:00,476.338896423,8.81351132916,363.187667053,0.0,43.513341876,52.539744,13.4833872495,0.0,4.83426,8.64912724948
 09/02  14:00:00,503.567349824,12.3647206199,386.473562757,0.0,43.513341876,52.539744,13.4844242724,0.0,4.83426,8.65016427243
 09/02  15:00:00,508.269630426,10.2837476479,393.306088722,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,505.645005704,12.4803777847,388.412264707,0.0,43.513341876,52.539744,13.4467651167,0.0,4.83426,8.61250511667
 09/02  17:00:00,514.226632359,9.15566065183,400.126867284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,469.068334248,4.20703307315,359.946543743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,469.45255282,4.29199340738,359.949906284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,338.232444539,2.90174308438,216.990077054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,134.276859183,0.211375198796,15.3558467773,0.0,43.513341876,52.539744,31.2891653035,0.0,4.83426,26.4549053035
 09/02  22:00:00,118.107188856,0.0,0.0,0.0,43.513341876,52.539744,13.44670845,0.0,4.83426,8.61244845003
 09/02  23:00:00,118.933157041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.064344142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.036629831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.025881931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.02180097,0.0,0.0,0.0,43.513341876,52.539744,13.4467372993,0.0,4.83426,8.61247729926
 09/03  04:00:00,118.470086663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.454621918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.496623824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.436890953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.455072321,0.0,0.0,0.0,43.513341876,52.539744,13.4539809721,0.0,4.83426,8.61972097207
 09/03  09:00:00,100.509092385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.52815081,0.0,0.0,0.0,43.513341876,52.539744,22.269498157,0.0,4.83426,17.435238157
 09/03  11:00:00,101.355345328,0.0,0.0,0.0,43.513341876,52.539744,13.4915609408,0.0,4.83426,8.6573009408
 09/03  12:00:00,100.523774321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,100.606663396,0.0,0.0,0.0,43.513341876,52.539744,13.4912998388,0.0,4.83426,8.65703983882
 09/03  14:00:00,100.615656222,0.0,0.0,0.0,43.513341876,52.539744,13.4842877333,0.0,4.83426,8.65002773331
 09/03  15:00:00,100.563445843,0.0,0.0,0.0,43.513341876,52.539744,13.4840135836,0.0,4.83426,8.64975358364
 09/03  16:00:00,100.342905125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,100.332721203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,100.32010564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,100.811290604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,115.699892931,0.0,0.0,0.0,43.513341876,52.539744,13.4466913128,0.0,4.83426,8.61243131281
 09/03  21:00:00,118.445669745,0.0,0.0,0.0,43.513341876,52.539744,31.284067761,0.0,4.83426,26.449807761
 09/03  22:00:00,118.055425745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.890295953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.042752139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.040187068,0.0,0.0,0.0,43.513341876,52.539744,13.4465984677,0.0,4.83426,8.61233846768
 09/04  02:00:00,118.038000176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.026586466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.49453187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.464611017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.474908898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.405736773,0.0,0.0,0.0,43.513341876,52.539744,13.4466295309,0.0,4.83426,8.61236953086
 09/04  08:00:00,100.426250156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.483852973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.501563958,0.0,0.0,0.0,43.513341876,52.539744,13.4541855953,0.0,4.83426,8.61992559531
 09/04  11:00:00,101.302400467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,100.448889439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,100.482028868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,100.458921754,0.0,0.0,0.0,43.513341876,52.539744,13.4467256118,0.0,4.83426,8.61246561179
 09/04  15:00:00,100.384332594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,100.142242357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,100.102716596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,100.073056334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,100.471622911,0.0,0.0,0.0,43.513341876,52.539744,13.4467564246,0.0,4.83426,8.61249642462
 09/04  20:00:00,118.34597805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.095815465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,117.7520252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.641061426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.707452683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.698964511,0.0,0.0,0.0,43.513341876,52.539744,13.4541964146,0.0,4.83426,8.61993641461
 09/05  02:00:00,117.69494044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.683768197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,119.802003293,0.0,0.0,0.0,43.513341876,52.539744,13.4540535495,0.0,4.83426,8.61979354952
 09/05  05:00:00,119.468362133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,192.995289445,73.2743189784,0.00184683943429,0.0,43.513341876,53.238744,1044.31495205,1039.46069205,4.83426,0.02
 09/05  07:00:00,351.946319355,73.2743189784,0.0,0.0,220.879908,53.238744,859.622170304,828.422914048,4.83426,26.3649962564
 09/05  08:00:00,444.356630618,73.2823858766,0.00154537647234,0.0,220.879908,145.652643033,652.749811854,598.963822979,36.25695,17.5290388747
 09/05  09:00:00,444.581624579,73.4830423519,0.0,0.0,220.879908,145.652643033,580.068376908,517.528562628,36.25695,26.28286428
 09/05  10:00:00,451.154774517,74.0683853224,0.00181006291663,0.0,220.879908,151.653867033,465.078684685,399.209371937,48.3426,17.5267127486
 09/05  11:00:00,453.495341875,75.507470692,0.0,0.0,220.879908,151.653867033,327.747632301,253.123743978,48.3426,26.281288323
 09/05  12:00:00,453.73101453,76.6649290968,0.0,0.0,220.879908,151.653867033,305.184149973,239.314096673,48.3426,17.5274533001
 09/05  13:00:00,448.875255331,77.7819772945,0.0,0.0,220.879908,145.652643033,305.759983072,255.306052952,24.1713,26.2826301199
 09/05  14:00:00,449.802057975,78.7091845302,0.0,0.0,220.879908,145.652643033,297.555625048,255.8561226,24.1713,17.5282024481
 09/05  15:00:00,441.501734326,78.2787071188,0.0,0.0,220.879908,137.835547516,248.368448528,226.005658365,4.83426,17.5285301625
 09/05  16:00:00,433.974775025,75.7613305848,0.0,0.0,220.879908,133.019064,189.143766632,139.819809525,4.83426,44.4896971062
 09/05  17:00:00,352.150309774,73.6937146019,0.0,0.0,220.879908,53.238744,363.452681965,323.022666533,4.83426,35.5957554327
 09/05  18:00:00,351.968178636,73.4677030671,0.0,0.0,220.879908,53.238744,451.700870623,402.199405639,4.83426,44.667204984
 09/05  19:00:00,351.852517627,73.4002536677,0.0,0.0,220.879908,53.238744,398.642833913,385.114045712,4.83426,8.69452820034
 09/05  20:00:00,369.714076869,73.3479032065,0.0,0.0,220.879908,53.238744,394.458953606,380.942575208,4.83426,8.68211839783
 09/05  21:00:00,117.618898909,0.0,0.0,0.0,43.513341876,52.539744,13.5176463415,0.0,4.83426,8.68338634153
 09/05  22:00:00,117.690758829,0.0,0.0,0.0,43.513341876,52.539744,13.4782293271,0.0,4.83426,8.6439693271
 09/05  23:00:00,118.695372215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.736270409,0.0,0.0,0.0,43.513341876,52.539744,13.4541888689,0.0,4.83426,8.61992886888
 09/06  01:00:00,117.692935398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,117.651590957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,117.638871849,0.0,0.0,0.0,43.513341876,52.539744,13.4540494836,0.0,4.83426,8.61978948364
 09/06  04:00:00,118.046630485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.009532283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,192.504967212,73.2743189784,0.00195654085669,0.0,43.513341876,53.238744,1212.31411594,1198.86020739,4.83426,8.61964854736
 09/06  07:00:00,352.011074122,73.2743189784,0.0,0.0,220.879908,53.238744,896.384034887,873.964301803,4.83426,17.5854730835
 09/06  08:00:00,444.404610155,73.2759868755,0.00149496650242,0.0,220.879908,145.652643033,745.119188313,682.579552479,36.25695,26.2826858344
 09/06  09:00:00,444.483289189,73.3879943588,0.0,0.0,220.879908,145.652643033,525.480295129,471.695936104,36.25695,17.5274090251
 09/06  10:00:00,479.598312798,73.8854286753,28.1877034893,0.0,220.879908,151.653867033,296.722379179,222.097180132,48.3426,26.2825990471
 09/06  11:00:00,551.050616786,74.9218403691,96.5393890969,0.0,220.879908,151.653867033,144.789693925,78.9188830361,48.3426,17.5282108886
 09/06  12:00:00,618.857277826,76.6188125588,162.664743942,0.0,220.879908,151.653867033,81.2379784949,15.3668618247,48.3426,17.5285166702
 09/06  13:00:00,660.550591798,79.36584651,207.277979288,0.0,220.879908,145.652643033,52.6805849822,2.22487307627,24.1713,26.2844119059
 09/06  14:00:00,709.325144814,82.0377418209,252.978940521,0.0,220.879908,145.652643033,41.7006167605,0.0,24.1713,17.5293167605
 09/06  15:00:00,715.698855143,84.1815224547,264.645757765,0.0,220.879908,137.835547516,37.0186633425,5.90239718282,4.83426,26.2820061597
 09/06  16:00:00,613.624419157,79.2187470675,174.302048074,0.0,220.879908,133.019064,46.428285964,5.99638631117,4.83426,35.5976396529
 09/06  17:00:00,539.477703823,75.8207096254,183.40245773,0.0,220.879908,53.238744,59.1021611405,18.6679597307,4.83426,35.5999414098
 09/06  18:00:00,454.138528389,75.0356437063,99.4252766631,0.0,220.879908,53.238744,90.1833933606,40.6824983031,4.83426,44.6666350575
 09/06  19:00:00,426.775680745,74.2811330199,72.7151162712,0.0,220.879908,53.238744,73.9772796965,60.4494889979,4.83426,8.69353069855
 09/06  20:00:00,380.770739342,73.7390885503,10.1426819996,0.0,220.879908,53.238744,160.909351458,147.392249394,4.83426,8.6828420633
 09/06  21:00:00,117.989354777,0.0,0.0,0.0,43.513341876,52.539744,22.1804015911,0.0,4.83426,17.3461415911
 09/06  22:00:00,117.743446509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,118.710276651,0.0,0.0,0.0,43.513341876,52.539744,13.4690139523,0.0,4.83426,8.63475395231
 09/06  24:00:00,117.759077168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,117.754269063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,117.726853114,0.0,0.0,0.0,43.513341876,52.539744,13.4540514323,0.0,4.83426,8.61979143225
 09/07  03:00:00,117.683013898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.094825907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.044633411,0.0,0.0,0.0,43.513341876,52.539744,13.4539137558,0.0,4.83426,8.61965375576
 09/07  06:00:00,192.581144021,73.2743189784,0.00204807003394,0.0,43.513341876,53.238744,1233.04731213,1228.19305213,4.83426,0.02
 09/07  07:00:00,352.094480783,73.2743189784,0.0,0.0,220.879908,53.238744,980.977640009,949.779313086,4.83426,26.3640669228
 09/07  08:00:00,444.484324609,73.3463950562,0.0017114532627,0.0,220.879908,145.652643033,683.035215187,629.249567177,36.25695,17.52869801
 09/07  09:00:00,444.919574603,73.795376905,0.0,0.0,220.879908,145.652643033,427.565677688,373.779903451,36.25695,17.5288242367
 09/07  10:00:00,564.409818008,75.0077285038,110.843656992,0.0,220.879908,151.653867033,171.158240986,96.5291076515,48.3426,26.2865333348
 09/07  11:00:00,735.385892305,77.3034887402,277.161387302,0.0,220.879908,151.653867033,65.8796968109,0.00851598313114,48.3426,17.5285808277
 09/07  12:00:00,862.376381347,80.6996772624,401.064532705,0.0,220.879908,151.653867033,74.6240382489,0.0,48.3426,26.2814382489
 09/07  13:00:00,891.589200504,84.1680841827,432.160122304,0.0,220.879908,145.652643033,41.7110462739,0.0121318241677,24.1713,17.5276144497
 09/07  14:00:00,897.402618812,87.1444366999,434.880787906,0.0,220.879908,145.652643033,50.4526126103,0.0,24.1713,26.2813126103
 09/07  15:00:00,904.932385732,90.0258172701,447.550520698,0.0,220.879908,137.835547516,22.3675428629,0.0048473329102,4.83426,17.52843553
 09/07  16:00:00,924.628632668,85.0155261492,477.095761647,0.0,220.879908,133.019064,40.4332402323,0.0,4.83426,35.5989802323
 09/07  17:00:00,827.157026126,79.5749537766,465.150878054,0.0,220.879908,53.238744,43.9736791576,0.0,4.83426,39.1394191576
 09/07  18:00:00,756.697556176,78.1267983236,396.695749923,0.0,220.879908,53.238744,45.9479775261,0.0,4.83426,41.1137175261
 09/07  19:00:00,611.425174094,76.423873724,253.439797233,0.0,220.879908,53.238744,22.9303144961,0.728571910483,4.83426,17.3674825856
 09/07  20:00:00,506.303318967,75.0889368537,132.625536141,0.0,220.879908,53.238744,52.1993962763,38.6832863672,4.83426,8.6818499091
 09/07  21:00:00,118.158723808,0.0,0.0,0.0,43.513341876,52.539744,13.5177069205,0.0,4.83426,8.68344692052
 09/07  22:00:00,117.849208098,0.0,0.0,0.0,43.513341876,52.539744,13.4798475876,0.0,4.83426,8.64558758756
 09/07  23:00:00,118.786531303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,117.853898681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,117.862896835,0.0,0.0,0.0,43.513341876,52.539744,13.4541714714,0.0,4.83426,8.61991147142
 09/08  02:00:00,117.857669445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,117.847133683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.015486697,0.0,0.0,0.0,43.513341876,52.539744,13.4540374362,0.0,4.83426,8.61977743618
 09/08  05:00:00,119.718943561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,192.842316711,73.2743189784,0.0028386313777,0.0,43.513341876,53.238744,424.854256893,419.999996893,4.83426,0.02
 09/08  07:00:00,354.872498108,73.2743189784,0.0,0.0,220.879908,53.238744,403.34541413,372.145474981,4.83426,26.3656791496
 09/08  08:00:00,465.303215228,74.090933477,19.8134840651,0.0,220.879908,145.652643033,265.926528895,212.141057392,36.25695,17.5285215034
 09/08  09:00:00,521.787783696,75.3804556479,74.0057029022,0.0,220.879908,145.652643033,180.096864528,117.557636039,36.25695,26.2822784887
 09/08  10:00:00,583.887532812,76.4856699845,128.350414741,0.0,220.879908,151.653867033,108.727659547,42.8568653318,48.3426,17.5281942152
 09/08  11:00:00,645.112397805,77.3564253872,187.359300173,0.0,220.879908,151.653867033,76.6169121507,1.9900816059,48.3426,26.2842305448
 09/08  12:00:00,703.02352891,78.5179811595,244.661668557,0.0,220.879908,151.653867033,65.8716326636,0.0,48.3426,17.5290326636
 09/08  13:00:00,759.554959006,80.9754136635,304.472167068,0.0,220.879908,145.652643033,41.7195448627,0.0188376474103,24.1713,17.5294072153
 09/08  14:00:00,853.331779829,83.2427526485,395.54810658,0.0,220.879908,145.652643033,50.4533772488,0.0,24.1713,26.2820772488
 09/08  15:00:00,882.407418929,84.8606597517,430.518309119,0.0,220.879908,137.835547516,22.3616476805,0.0,4.83426,17.5273876805
 09/08  16:00:00,867.765019861,78.497348098,427.421867131,0.0,220.879908,133.019064,49.3310046558,0.0,4.83426,44.4967446558
 09/08  17:00:00,682.468902742,75.6233684566,324.97588732,0.0,220.879908,53.238744,40.433831963,0.0,4.83426,35.599571963
 09/08  18:00:00,595.347067097,75.00269877,239.031675677,0.0,220.879908,53.238744,44.3075034239,0.0,4.83426,39.4732434239
 09/08  19:00:00,550.513568433,74.5391045266,195.11048241,0.0,220.879908,53.238744,25.5806955827,7.00894686637,4.83426,13.7374887163
 09/08  20:00:00,525.566438452,74.1632835535,153.01166777,0.0,220.879908,53.238744,56.4629016918,42.9455787932,4.83426,8.68306289861
 09/08  21:00:00,117.919903979,0.0,0.0,0.0,43.513341876,52.539744,13.5172313313,0.0,4.83426,8.6829713313
 09/08  22:00:00,117.996352007,0.0,0.0,0.0,43.513341876,52.539744,13.4798132628,0.0,4.83426,8.64555326284
 09/08  23:00:00,118.932971997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,117.994363027,0.0,0.0,0.0,43.513341876,52.539744,13.4540447838,0.0,4.83426,8.61978478376
 09/09  01:00:00,117.964370441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,117.953769603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,117.930617851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.346504289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.235323557,0.0,0.0,0.0,43.513341876,52.539744,13.4467143924,0.0,4.83426,8.6124543924
 09/09  06:00:00,118.211113645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,103.14481705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.271070845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.445463382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.53852281,0.0,0.0,0.0,43.513341876,52.539744,22.2710223045,0.0,4.83426,17.4367623045
 09/09  11:00:00,101.405837049,0.0,0.0,0.0,43.513341876,52.539744,13.4914867521,0.0,4.83426,8.6572267521
 09/09  12:00:00,130.569117152,0.641491973097,29.0194819997,0.0,43.513341876,52.539744,13.4912464147,0.0,4.83426,8.65698641474
 09/09  13:00:00,301.20365792,3.82255926951,194.83169917,0.0,43.513341876,52.539744,13.4846502652,0.0,4.83426,8.65039026524
 09/09  14:00:00,344.521772536,8.31530030687,233.380935709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,360.939208337,7.92446165875,250.100670269,0.0,43.513341876,52.539744,13.4846074521,0.0,4.83426,8.65034745213
 09/09  16:00:00,419.318746568,9.5069205178,305.717348752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,331.234740036,4.06349098856,223.048211659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,279.01456417,3.66865008234,171.878277116,0.0,43.513341876,52.539744,13.4467908206,0.0,4.83426,8.61253082059
 09/09  19:00:00,199.636071645,2.63266059902,91.444168341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,125.109008393,0.224344790456,6.07429203156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.433649642,0.0,0.0,0.0,43.513341876,52.539744,31.283996273,0.0,4.83426,26.449736273
 09/09  22:00:00,118.019689898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.838042572,0.0,0.0,0.0,43.513341876,52.539744,13.4457617333,0.0,4.83426,8.61150173331
 09/09  24:00:00,117.950268291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,117.94198095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,117.954122185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,117.927624344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.342329374,0.0,0.0,0.0,43.513341876,52.539744,13.4466541503,0.0,4.83426,8.61239415029
 09/10  05:00:00,118.287347363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.311399008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,103.244453425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.305337302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.391814394,0.0,0.0,0.0,43.513341876,52.539744,13.4542414779,0.0,4.83426,8.61998147791
 09/10  10:00:00,100.425783517,0.0,0.0,0.0,43.513341876,52.539744,19.1643703774,0.0,4.83426,14.3301103774
 09/10  11:00:00,101.272888581,0.0,0.0,0.0,43.513341876,52.539744,7.93217535628,0.0,4.83426,3.09791535628
 09/10  12:00:00,159.06717718,2.1327779656,55.4397534217,0.0,43.513341876,52.539744,13.4919328875,0.0,4.83426,8.65767288752
 09/10  13:00:00,214.465162899,3.62746769401,108.226856821,0.0,43.513341876,52.539744,13.4920523193,0.0,4.83426,8.6577923193
 09/10  14:00:00,228.511713111,3.67541863075,122.051515326,0.0,43.513341876,52.539744,13.484640168,0.0,4.83426,8.65038016801
 09/10  15:00:00,242.580602571,4.6621016681,135.123987095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,191.835385261,3.51504416493,86.5795629513,0.0,43.513341876,52.539744,13.446587732,0.0,4.83426,8.61232773201
 09/10  17:00:00,180.858316793,3.64251490912,75.5950042165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,136.042830326,2.73672688945,32.4530388314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,103.59273146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.411835736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.147955769,0.0,0.0,0.0,43.513341876,52.539744,40.1014669573,0.0,4.83426,35.2672069573
 09/10  22:00:00,117.797762195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.668355907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,117.730273554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.7143718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,117.697011149,0.0,0.0,0.0,43.513341876,52.539744,13.4542157851,0.0,4.83426,8.61995578509
 09/11  03:00:00,117.69331297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.106518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.061862628,0.0,0.0,0.0,43.513341876,52.539744,13.4540926983,0.0,4.83426,8.61983269829
 09/11  06:00:00,192.357622478,73.2743189784,0.00218866197352,0.0,43.513341876,53.238744,1013.41120172,1008.55694172,4.83426,0.02
 09/11  07:00:00,355.001772271,73.2743189784,0.0,0.0,220.879908,53.238744,880.569086104,849.367685613,4.83426,26.3671404915
 09/11  08:00:00,444.589996828,73.4442542552,0.00164464362218,0.0,220.879908,145.652643033,700.493308942,646.705792875,36.25695,17.5305660675
 09/11  09:00:00,445.024885415,73.8736513175,0.0,0.0,220.879908,145.652643033,560.918536981,498.380275653,36.25695,26.2813113288
 09/11  10:00:00,451.932045658,74.7873381249,0.00233248095875,0.0,220.879908,151.653867033,395.406253683,329.535032265,48.3426,17.5286214178
 09/11  11:00:00,495.704201973,76.8110653277,40.0712270024,0.0,220.879908,151.653867033,190.551453579,124.679675787,48.3426,17.5291777917
 09/11  12:00:00,631.787355231,80.0827851437,172.473848271,0.0,220.879908,151.653867033,88.7223378363,14.0947351158,48.3426,26.2850027205
 09/11  13:00:00,742.242780045,82.7291912766,285.693777798,0.0,220.879908,145.652643033,41.720897993,0.0195415955077,24.1713,17.5300563975
 09/11  14:00:00,797.80832272,83.9310019525,339.744161811,0.0,220.879908,145.652643033,50.4563404749,0.0,24.1713,26.2850404749
 09/11  15:00:00,820.039062385,86.227159643,367.315243811,0.0,220.879908,137.835547516,22.3640270617,0.0,4.83426,17.5297670617
 09/11  16:00:00,793.381118752,82.0314596845,350.052103604,0.0,220.879908,133.019064,40.4372474475,0.0,4.83426,35.6029874475
 09/11  17:00:00,614.892933383,77.8890954888,255.945954632,0.0,220.879908,53.238744,49.4883989479,0.157188500328,4.83426,44.4969504476
 09/11  18:00:00,537.903843745,76.3673297253,180.970990719,0.0,220.879908,53.238744,56.5467624504,15.9696007346,4.83426,35.7429017157
 09/11  19:00:00,455.600992442,75.127313569,97.2076850778,0.0,220.879908,53.238744,73.7830892591,51.5802458445,4.83426,17.3685834147
 09/11  20:00:00,409.915110975,74.3606333305,38.1190409116,0.0,220.879908,53.238744,102.200464382,88.6826970216,4.83426,8.68350736001
 09/11  21:00:00,118.136241042,0.0,0.0,0.0,43.513341876,52.539744,13.5176887234,0.0,4.83426,8.68342872337
 09/11  22:00:00,117.881372781,0.0,0.0,0.0,43.513341876,52.539744,13.4803718594,0.0,4.83426,8.64611185945
 09/11  23:00:00,118.827478314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,117.914073963,0.0,0.0,0.0,43.513341876,52.539744,13.454051637,0.0,4.83426,8.61979163705
 09/12  01:00:00,117.911826632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.923346513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.924541887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.165477063,0.0,0.0,0.0,43.513341876,52.539744,13.454278306,0.0,4.83426,8.62001830597
 09/12  05:00:00,119.821711291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,233.631619356,73.2743189784,40.0726531587,0.0,43.513341876,53.238744,360.315525327,355.461265327,4.83426,0.02
 09/12  07:00:00,408.738176101,73.2743189784,52.9281222779,0.0,220.879908,53.238744,332.280174239,301.079342117,4.83426,26.3665721224
 09/12  08:00:00,600.021452774,74.3374192012,152.426068186,0.0,220.879908,145.652643033,172.5512132,110.009670074,36.25695,26.2845931251
 09/12  09:00:00,789.03671983,75.8660432227,338.379964623,0.0,220.879908,145.652643033,64.9268687585,11.1412975077,36.25695,17.5286212508
 09/12  10:00:00,862.426772177,77.8324177505,401.792619466,0.0,220.879908,151.653867033,65.8734538363,0.0,48.3426,17.5308538363
 09/12  11:00:00,888.979108293,80.277366144,422.506858461,0.0,220.879908,151.653867033,74.627871976,0.0,48.3426,26.285271976
 09/12  12:00:00,905.006140367,84.4158541515,434.255409144,0.0,220.879908,151.653867033,65.8727177116,0.0,48.3426,17.5301177116
 09/12  13:00:00,903.141040809,88.6382781152,433.969892678,0.0,220.879908,145.652643033,50.4676454802,0.00953840735288,24.1713,26.2868070728
 09/12  14:00:00,913.803673795,90.8234814483,442.728987122,0.0,220.879908,145.652643033,41.6992876689,0.0,24.1713,17.5279876689
 09/12  15:00:00,935.715057398,92.9889637498,469.971160904,0.0,220.879908,137.835547516,31.1189153901,0.0,4.83426,26.2846553901
 09/12  16:00:00,941.911714382,82.568919477,491.589735455,0.0,220.879908,133.019064,40.4377227258,0.0,4.83426,35.6034627258
 09/12  17:00:00,786.455540209,77.2308657582,423.64317135,0.0,220.879908,53.238744,40.4772922418,0.039021070756,4.83426,35.604011171
 09/12  18:00:00,761.023948778,76.1758404644,401.450375373,0.0,220.879908,53.238744,49.7804044901,0.270722246592,4.83426,44.6754222435
 09/12  19:00:00,649.736475058,75.3627601303,289.803731335,0.0,220.879908,53.238744,41.9897534848,28.4607885729,4.83426,8.69470491189
 09/12  20:00:00,441.804538993,74.6562070609,69.8439330976,0.0,220.879908,53.238744,92.0059511302,78.489243654,4.83426,8.68244747613
 09/12  21:00:00,117.84334458,0.0,0.0,0.0,43.513341876,52.539744,13.5180495156,0.0,4.83426,8.6837895156
 09/12  22:00:00,117.923029386,0.0,0.0,0.0,43.513341876,52.539744,13.4803382098,0.0,4.83426,8.64607820977
 09/12  23:00:00,118.832518752,0.0,0.0,0.0,43.513341876,52.539744,13.4691219812,0.0,4.83426,8.63486198116
 09/12  24:00:00,117.933301991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.91741714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.893363444,0.0,0.0,0.0,43.513341876,52.539744,13.4542292738,0.0,4.83426,8.61996927375
 09/13  03:00:00,117.859140603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.252522971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.207646825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,192.189496365,73.2743189784,0.00303516264837,0.0,43.513341876,53.238744,761.799604046,748.345315018,4.83426,8.62002902739
 09/13  07:00:00,354.9513653,73.2743189784,0.0,0.0,220.879908,53.238744,797.058527872,765.85915032,4.83426,26.3651175518
 09/13  08:00:00,444.989174502,73.9038901536,0.00156207393591,0.0,220.879908,145.652643033,550.925511967,497.139462554,36.25695,17.5290994134
 09/13  09:00:00,446.031259044,74.9336245449,0.0,0.0,220.879908,145.652643033,388.273716473,334.487248008,36.25695,17.5295184648
 09/13  10:00:00,452.945092677,75.8376764534,0.00181217214152,0.0,220.879908,151.653867033,324.368897259,249.740293769,48.3426,26.2860034904
 09/13  11:00:00,454.261254484,76.2378746685,0.0,0.0,220.879908,151.653867033,252.187093233,186.313847693,48.3426,17.5306455396
 09/13  12:00:00,456.153909369,78.0710187064,0.92288919232,0.0,220.879908,151.653867033,250.185581017,175.559898418,48.3426,26.2830825999
 09/13  13:00:00,511.471847275,79.5922828668,59.8309277154,0.0,220.879908,145.652643033,189.245588669,147.545412124,24.1713,17.5288765448
 09/13  14:00:00,589.578135728,82.6651198005,133.778779051,0.0,220.879908,145.652643033,105.94469223,55.4899829208,24.1713,26.2834093092
 09/13  15:00:00,678.143213283,86.7613727098,225.356454316,0.0,220.879908,137.835547516,32.0844416448,9.72018507525,4.83426,17.5299965695
 09/13  16:00:00,640.006179161,80.8925283852,198.228244609,0.0,220.879908,133.019064,51.0245313685,10.5841065522,4.83426,35.6061648163
 09/13  17:00:00,471.081528185,75.6943796749,115.070997519,0.0,220.879908,53.238744,86.2989819317,36.965322736,4.83426,44.4993991957
 09/13  18:00:00,425.865574521,75.1168422739,70.9465752222,0.0,220.879908,53.238744,100.961315661,60.3790517919,4.83426,35.748003869
 09/13  19:00:00,375.118527392,74.5091246733,18.3435208278,0.0,220.879908,53.238744,122.881348147,100.677950897,4.83426,17.3691372497
 09/13  20:00:00,370.74521653,73.9495169474,0.0,0.0,220.879908,53.238744,236.931599056,223.414344367,4.83426,8.68299468967
 09/13  21:00:00,118.050945914,0.0,0.0,0.0,43.513341876,52.539744,13.5171890838,0.0,4.83426,8.68292908384
 09/13  22:00:00,117.836643415,0.0,0.0,0.0,43.513341876,52.539744,13.4798280585,0.0,4.83426,8.64556805851
 09/13  23:00:00,118.795726826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,117.886392878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,117.8825737,0.0,0.0,0.0,43.513341876,52.539744,13.4541652083,0.0,4.83426,8.61990520831
 09/14  02:00:00,117.896115301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,117.885225654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.30928324,0.0,0.0,0.0,43.513341876,52.539744,13.4540568072,0.0,4.83426,8.61979680716
 09/14  05:00:00,118.275352201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,192.128505114,73.2743189784,0.00252718772854,0.0,43.513341876,53.238744,487.561644134,482.707384134,4.83426,0.02
 09/14  07:00:00,354.873479228,73.2743189784,0.0,0.0,220.879908,53.238744,444.589606221,413.387756822,4.83426,26.3675893987
 09/14  08:00:00,452.71745303,73.9308364202,7.55021332007,0.0,220.879908,145.652643033,288.797769599,235.010239418,36.25695,17.5305801804
 09/14  09:00:00,477.179676513,75.0353568738,30.3108990094,0.0,220.879908,145.652643033,246.197712726,183.653578995,36.25695,26.2871837312
 09/14  10:00:00,492.968707173,76.0898973866,38.8341440036,0.0,220.879908,151.653867033,230.533806647,164.662532001,48.3426,17.5286746459
 09/14  11:00:00,519.331899679,77.5383917603,62.4507055349,0.0,220.879908,151.653867033,179.555474128,104.92816265,48.3426,26.2847114777
 09/14  12:00:00,565.18657837,81.5601477765,104.727481629,0.0,220.879908,151.653867033,137.924645957,72.0522252639,48.3426,17.5298206927
 09/14  13:00:00,573.792215692,82.6337817742,118.15450154,0.0,220.879908,145.652643033,130.418101148,79.9597614343,24.1713,26.2870397138
 09/14  14:00:00,612.404899356,84.3853518299,154.707808331,0.0,220.879908,145.652643033,83.7297769989,42.0274895836,24.1713,17.5309874153
 09/14  15:00:00,593.198920451,83.6383565446,144.385927635,0.0,220.879908,137.835547516,84.1647117406,53.045177893,4.83426,26.2852738476
 09/14  16:00:00,530.633882186,78.3003029258,92.645615233,0.0,220.879908,133.019064,62.5452901668,22.1066980988,4.83426,35.604332068
