Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  17:00:00,418.70533519,75.4141243202,63.7458604264,0.0,220.879908,53.238744,101.668860854,61.2298290459,4.83426,35.6047718084
 09/14  18:00:00,383.247142787,74.5021878912,29.6811896603,0.0,220.879908,53.238744,134.399263085,84.887684644,4.83426,44.6773184406
 09/14  19:00:00,362.820339646,74.0355336,3.82367967767,0.0,220.879908,53.238744,138.251373004,124.722445031,4.83426,8.69466797286
 09/14  20:00:00,370.423633542,73.6418620783,0.0,0.0,220.879908,53.238744,246.9655876,233.447544961,4.83426,8.68378263911
 09/14  21:00:00,117.988479073,0.0,0.0,0.0,43.513341876,52.539744,13.5179655529,0.0,4.83426,8.68370555286
 09/14  22:00:00,117.747017186,0.0,0.0,0.0,43.513341876,52.539744,13.4802573763,0.0,4.83426,8.64599737628
 09/14  23:00:00,118.718934948,0.0,0.0,0.0,43.513341876,52.539744,13.4690339603,0.0,4.83426,8.63477396027
 09/14  24:00:00,117.768180063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,117.74625459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,117.714414091,0.0,0.0,0.0,43.513341876,52.539744,13.4541290266,0.0,4.83426,8.61986902658
 09/15  03:00:00,117.6966134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,119.801794061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,119.457784471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,193.254245055,73.2743189784,0.00215485017292,0.0,43.513341876,53.238744,1258.64075528,1245.18655608,4.83426,8.61993920015
 09/15  07:00:00,355.197025452,73.2743189784,0.0,0.0,220.879908,53.238744,1080.02397902,1048.8238159,4.83426,26.3659031262
 09/15  08:00:00,444.516654092,73.3522980076,0.00163676497022,0.0,220.879908,145.652643033,717.695821356,663.909122459,36.25695,17.5297488972
 09/15  09:00:00,444.991598251,73.8686519163,0.0,0.0,220.879908,145.652643033,453.16193349,399.374957657,36.25695,17.5300258334
 09/15  10:00:00,463.02029044,74.8190957373,10.8296132821,0.0,220.879908,151.653867033,299.93623595,225.306753524,48.3426,26.2868824259
 09/15  11:00:00,511.348513349,76.5215570187,55.7061331089,0.0,220.879908,151.653867033,178.984884394,113.110971016,48.3426,17.531313378
 09/15  12:00:00,546.017528608,78.965685913,88.5306512385,0.0,220.879908,151.653867033,157.096453674,82.4703004414,48.3426,26.2835532328
 09/15  13:00:00,613.780161012,80.4513047864,160.169461345,0.0,220.879908,145.652643033,70.8799327582,29.1789876322,24.1713,17.5296451261
 09/15  14:00:00,725.037604137,83.2702333737,267.841631789,0.0,220.879908,145.652643033,50.4559428701,0.0,24.1713,26.2846428701
 09/15  15:00:00,824.767159485,85.6447055165,372.198879702,0.0,220.879908,137.835547516,22.3651453662,0.0,4.83426,17.5308853662
 09/15  16:00:00,766.236427518,80.2802763718,324.299528409,0.0,220.879908,133.019064,40.6383896984,0.196548693353,4.83426,35.607581005
 09/15  17:00:00,556.050803473,76.2656259853,198.641715134,0.0,220.879908,53.238744,57.1774803203,7.83831575095,4.83426,44.5049045694
 09/15  18:00:00,483.142278095,75.4696190521,127.159482448,0.0,220.879908,53.238744,73.5088371674,32.927362166,4.83426,35.7472150013
 09/15  19:00:00,403.23603452,74.6151813206,43.4239887141,0.0,220.879908,53.238744,99.9929404113,77.7902084496,4.83426,17.3684719617
 09/15  20:00:00,370.331842354,73.9474033097,0.0,0.0,220.879908,53.238744,235.971129683,222.453415322,4.83426,8.68345436132
 09/15  21:00:00,117.665581127,0.0,0.0,0.0,43.513341876,52.539744,13.5176596606,0.0,4.83426,8.68339966064
 09/15  22:00:00,117.751634959,0.0,0.0,0.0,43.513341876,52.539744,13.4802496889,0.0,4.83426,8.64598968893
 09/15  23:00:00,118.722052442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.793687504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.792660061,0.0,0.0,0.0,43.513341876,52.539744,13.4467554857,0.0,4.83426,8.61249548573
 09/16  02:00:00,117.77920585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.780322023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.208525699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.181770626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.210158863,0.0,0.0,0.0,43.513341876,52.539744,13.4468311764,0.0,4.83426,8.61257117641
 09/16  07:00:00,106.140227504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.19035504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.27303584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.356368405,0.0,0.0,0.0,43.513341876,52.539744,22.2694059628,0.0,4.83426,17.4351459628
 09/16  11:00:00,101.213496094,0.0,0.0,0.0,43.513341876,52.539744,13.4916168556,0.0,4.83426,8.65735685556
 09/16  12:00:00,100.37085967,0.0,0.0,0.0,43.513341876,52.539744,13.4923773818,0.0,4.83426,8.65811738179
 09/16  13:00:00,100.471642021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,111.179600223,0.425820538089,10.0795691019,0.0,43.513341876,52.539744,13.4848747801,0.0,4.83426,8.65061478014
 09/16  15:00:00,163.118421583,1.89116316446,59.810216965,0.0,43.513341876,52.539744,13.4845768578,0.0,4.83426,8.6503168578
 09/16  16:00:00,108.596596813,0.211375198796,7.98118509972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,100.216210196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.174756683,0.0,0.0,0.0,43.513341876,52.539744,13.4467671434,0.0,4.83426,8.61250714337
 09/16  19:00:00,106.578098604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.448737408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.22389211,0.0,0.0,0.0,43.513341876,52.539744,31.2904664043,0.0,4.83426,26.4562064043
 09/16  22:00:00,117.886274151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.767621826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.905521152,0.0,0.0,0.0,43.513341876,52.539744,13.4466808714,0.0,4.83426,8.61242087136
 09/17  01:00:00,117.902456103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.888951482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.889152616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.358910741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.32671067,0.0,0.0,0.0,43.513341876,52.539744,13.4467641377,0.0,4.83426,8.61250413768
 09/17  06:00:00,118.345960848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,106.255498597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.290538061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.335960271,0.0,0.0,0.0,43.513341876,52.539744,13.4542325054,0.0,4.83426,8.61997250543
 09/17  10:00:00,100.370149588,0.0,0.0,0.0,43.513341876,52.539744,13.5639183005,0.0,4.83426,8.72965830052
 09/17  11:00:00,101.262585195,0.0,0.0,0.0,43.513341876,52.539744,13.4918155138,0.0,4.83426,8.65755551382
 09/17  12:00:00,100.482616037,0.0,0.0,0.0,43.513341876,52.539744,13.4921311335,0.0,4.83426,8.65787113352
 09/17  13:00:00,177.017323052,1.07027783822,74.3733545738,0.0,43.513341876,52.539744,13.4924134412,0.0,4.83426,8.65815344116
 09/17  14:00:00,190.832948531,1.17999934878,88.0128599398,0.0,43.513341876,52.539744,13.4846070518,0.0,4.83426,8.65034705184
 09/17  15:00:00,361.155875635,3.16850036007,254.56243344,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,354.13090474,3.21962079602,247.782306526,0.0,43.513341876,52.539744,13.4468619689,0.0,4.83426,8.61260196887
 09/17  17:00:00,205.858536299,1.67488018371,102.663219845,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,124.469817799,0.422750397592,23.4800817581,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,106.720019923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.589380826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.298468118,0.0,0.0,0.0,43.513341876,52.539744,33.3306501007,0.0,4.83426,28.4963901007
 09/17  22:00:00,117.908862073,0.0,0.0,0.0,43.513341876,52.539744,11.4591185489,0.0,4.83426,6.62485854886
 09/17  23:00:00,118.747485924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.839528738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,117.797359147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.780849619,0.0,0.0,0.0,43.513341876,52.539744,13.4541271647,0.0,4.83426,8.61986716475
 09/18  03:00:00,117.827345906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.315284554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.284128823,0.0,0.0,0.0,43.513341876,52.539744,13.4526094444,0.0,4.83426,8.61834944443
 09/18  06:00:00,232.016685109,73.2743189784,39.3019014036,0.0,43.513341876,53.238744,392.969708628,388.115448628,4.83426,0.02
 09/18  07:00:00,394.801563281,73.2743189784,36.3283760532,0.0,220.879908,53.238744,364.142360878,332.937346333,4.83426,26.3707545446
 09/18  08:00:00,481.063120818,73.6895490988,35.654148987,0.0,220.879908,145.652643033,289.254170019,226.430859968,36.25695,26.5663600507
 09/18  09:00:00,472.381843833,74.5927780214,26.1523266277,0.0,220.879908,145.652643033,290.157080761,209.117364911,36.25695,44.7827658493
 09/18  10:00:00,500.791776648,75.319290228,47.4880961143,0.0,220.879908,151.653867033,261.75622391,168.576306246,48.3426,44.8373176634
 09/18  11:00:00,608.711342653,77.4406936906,151.31066045,0.0,220.879908,151.653867033,170.504723774,68.1327862919,48.3426,54.029337482
 09/18  12:00:00,742.721590481,77.3039861643,285.312318238,0.0,220.879908,151.653867033,109.76890853,7.23820380631,48.3426,54.1881047239
 09/18  13:00:00,831.953236172,78.7309729366,378.528465647,0.0,220.879908,145.652643033,78.4664227014,0.0052352355966,24.1713,54.2898874658
 09/18  14:00:00,860.653214976,81.4749904641,403.668451217,0.0,220.879908,145.652643033,68.9692019,0.0,24.1713,44.7979019
 09/18  15:00:00,852.834528128,82.9239782656,401.404096502,0.0,220.879908,137.835547516,49.7195207447,0.0,4.83426,44.8852607447
 09/18  16:00:00,873.432902555,77.7569659322,432.648574213,0.0,220.879908,133.019064,40.456154841,0.0109224383977,4.83426,35.6109724026
 09/18  17:00:00,794.005427104,75.3071496091,435.809497651,0.0,220.879908,53.238744,49.3436808317,0.0,4.83426,44.5094208317
 09/18  18:00:00,725.857610461,74.7770123702,368.711399115,0.0,220.879908,53.238744,40.585295611,0.0,4.83426,35.751035611
 09/18  19:00:00,636.208179212,74.3547424661,273.705408232,0.0,220.879908,53.238744,26.0692725305,3.86558748504,4.83426,17.3694250455
 09/18  20:00:00,593.222931367,74.0051629696,219.609956669,0.0,220.879908,53.238744,47.9298091764,34.411621443,4.83426,8.68392773336
 09/18  21:00:00,118.284025236,0.0,0.0,0.0,43.513341876,52.539744,13.5181492603,0.0,4.83426,8.68388926026
 09/18  22:00:00,117.985967582,0.0,0.0,0.0,43.513341876,52.539744,13.479255652,0.0,4.83426,8.64499565198
 09/18  23:00:00,118.907145489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.018416314,0.0,0.0,0.0,43.513341876,52.539744,13.4542177876,0.0,4.83426,8.61995778759
 09/19  01:00:00,118.020518061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.033339696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.036806717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.460130177,0.0,0.0,0.0,43.513341876,52.539744,13.4541426979,0.0,4.83426,8.61988269793
 09/19  05:00:00,120.06351844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,448.388623216,73.2754899784,252.123437741,0.0,43.513341876,53.238744,160.007076067,155.152816067,4.83426,0.02
 09/19  07:00:00,629.341839707,73.2743189784,267.852447552,0.0,220.879908,53.238744,154.513280868,123.307905182,4.83426,26.3711156861
 09/19  08:00:00,787.615532206,74.8889280227,337.664906941,0.0,220.879908,145.652643033,88.7927304414,17.1174928631,36.25695,35.4182875783
 09/19  09:00:00,856.158650201,76.0670292558,404.356956733,0.0,220.879908,145.652643033,82.3858412371,1.34635518078,36.25695,44.7825360563
 09/19  10:00:00,858.802843078,76.857748237,399.479809058,0.0,220.879908,151.653867033,93.1903301109,0.0,48.3426,44.8477301109
 09/19  11:00:00,857.541275166,77.646928878,396.252134094,0.0,220.879908,151.653867033,93.3803740544,0.00899879875489,48.3426,45.0287752557
 09/19  12:00:00,856.021298698,78.2118930304,394.474302074,0.0,220.879908,151.653867033,102.554467835,0.0,48.3426,54.2118678352
 09/19  13:00:00,841.02363711,78.9121209425,384.33500909,0.0,220.879908,145.652643033,78.48764101,0.00671008878043,24.1713,54.3096309213
 09/19  14:00:00,837.52112768,79.6410126433,380.076263921,0.0,220.879908,145.652643033,68.9719916742,0.0,24.1713,44.8006916742
 09/19  15:00:00,834.364946839,80.0136579634,384.700704775,0.0,220.879908,137.835547516,58.6864250375,0.0,4.83426,53.8521650375
 09/19  16:00:00,837.127267925,76.2002452353,396.792750134,0.0,220.879908,133.019064,40.4562841247,0.0109661803201,4.83426,35.6110579444
 09/19  17:00:00,761.11512522,74.2211794058,403.032344253,0.0,220.879908,53.238744,40.6294717486,0.181349011354,4.83426,35.6138627372
 09/19  18:00:00,758.15984317,73.9700976017,400.9008216,0.0,220.879908,53.238744,51.1354453083,1.6130380202,4.83426,44.6881472881
 09/19  19:00:00,746.690324501,73.8123588984,380.860304845,0.0,220.879908,53.238744,17.5547301451,4.02489049448,4.83426,8.69557965065
 09/19  20:00:00,743.40513047,73.6942334926,368.785882383,0.0,220.879908,53.238744,33.8214626324,20.3039281731,4.83426,8.68327445929
 09/19  21:00:00,118.025508212,0.0,0.0,0.0,43.513341876,52.539744,22.1798944016,0.0,4.83426,17.3456344016
 09/19  22:00:00,118.089761643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,118.974372235,0.0,0.0,0.0,43.513341876,52.539744,13.4691690506,0.0,4.83426,8.63490905061
 09/19  24:00:00,118.095925829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.078324553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.025826175,0.0,0.0,0.0,43.513341876,52.539744,13.4541287731,0.0,4.83426,8.61986877308
 09/20  03:00:00,117.961021144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.340733405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.295126614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,192.152244623,73.2743189784,0.00316779301724,0.0,43.513341876,53.238744,420.142256099,406.687852827,4.83426,8.62014327205
 09/20  07:00:00,357.874393338,73.2743189784,0.0,0.0,220.879908,53.238744,436.924625877,405.719276487,4.83426,26.3710893902
 09/20  08:00:00,445.206972427,74.0935953456,0.00230026164942,0.0,220.879908,145.652643033,408.952801083,346.12430439,36.25695,26.5715466923
 09/20  09:00:00,446.072216211,74.8971908812,0.00309818924126,0.0,220.879908,145.652643033,392.190725399,311.148168533,36.25695,44.7856068663
 09/20  10:00:00,472.462157698,75.6862951811,19.3200919771,0.0,220.879908,151.653867033,299.475598404,206.292066906,48.3426,44.8409314982
 09/20  11:00:00,511.228097053,76.3837197602,55.94918062,0.0,220.879908,151.653867033,222.763996072,120.387371907,48.3426,54.0340241647
 09/20  12:00:00,533.046453793,77.0566146308,77.6821162912,0.0,220.879908,151.653867033,195.003296166,92.4667001012,48.3426,54.1939960651
 09/20  13:00:00,526.411018479,77.8643865318,76.2750426621,0.0,220.879908,145.652643033,186.385682909,107.917813461,24.1713,54.2965694475
 09/20  14:00:00,527.863928561,80.5241083954,75.171164876,0.0,220.879908,145.652643033,180.062586788,111.088388836,24.1713,44.8028979512
 09/20  15:00:00,539.067681333,80.109016863,94.4828731636,0.0,220.879908,137.835547516,125.189722777,75.4629490017,4.83426,44.8925137754
 09/20  16:00:00,542.115793826,76.2780105959,106.219005737,0.0,220.879908,133.019064,59.069440673,18.6231921766,4.83426,35.6119884964
 09/20  17:00:00,411.581893477,74.1891110157,58.0807391484,0.0,220.879908,53.238744,111.794552701,62.4537601073,4.83426,44.5065325937
 09/20  18:00:00,356.564368808,73.7683993935,4.22027436833,0.0,220.879908,53.238744,160.175782819,119.585607471,4.83426,35.7559153478
 09/20  19:00:00,361.47804415,73.5922869388,0.0,0.0,220.879908,53.238744,161.346106102,139.142612564,4.83426,17.3692335381
 09/20  20:00:00,370.301992365,73.4804305007,0.0,0.0,220.879908,53.238744,193.372785602,179.855310999,4.83426,8.68321460326
 09/20  21:00:00,118.054420702,0.0,0.0,0.0,43.513341876,52.539744,13.5174509212,0.0,4.83426,8.68319092115
 09/20  22:00:00,117.803602618,0.0,0.0,0.0,43.513341876,52.539744,13.4805068305,0.0,4.83426,8.64624683049
 09/20  23:00:00,118.747130495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.82924847,0.0,0.0,0.0,43.513341876,52.539744,13.4541210033,0.0,4.83426,8.61986100325
 09/21  01:00:00,117.823628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.809620375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.791420645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.201378267,0.0,0.0,0.0,43.513341876,52.539744,13.4544023107,0.0,4.83426,8.62014231071
 09/21  05:00:00,118.169923118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,192.151141188,73.2743189784,0.00230497902008,0.0,43.513341876,53.238744,697.21661326,692.36235326,4.83426,0.02
 09/21  07:00:00,357.859086763,73.2743189784,0.0,0.0,220.879908,53.238744,629.202313977,597.993786065,4.83426,26.3742679117
 09/21  08:00:00,444.50509376,73.4251891417,0.00208870661309,0.0,220.879908,145.652643033,518.089738056,446.410324793,36.25695,35.4224632632
 09/21  09:00:00,445.080645786,73.9329861254,0.00277969663562,0.0,220.879908,145.652643033,474.657881935,393.616590407,36.25695,44.7843415279
 09/21  10:00:00,451.722210201,74.5595771357,0.00198527279711,0.0,220.879908,151.653867033,454.632974612,361.440319391,48.3426,44.850055221
 09/21  11:00:00,453.146224929,75.0751109022,0.0,0.0,220.879908,151.653867033,399.793824718,299.430438842,48.3426,52.0207858763
 09/21  12:00:00,452.376206026,75.2091230003,0.0,0.0,220.879908,151.653867033,401.284175171,305.749056638,48.3426,47.1925185332
 09/21  13:00:00,446.749442114,75.5488782727,0.0,0.0,220.879908,145.652643033,356.983460569,277.337941276,24.1713,55.4742192939
 09/21  14:00:00,447.369556731,76.178033295,0.0,0.0,220.879908,145.652643033,338.968345509,267.328404982,24.1713,47.4686405263
 09/21  15:00:00,440.308817457,76.9808507217,0.0,0.0,220.879908,137.835547516,299.082522662,244.19463001,4.83426,50.0536326517
 09/21  16:00:00,432.688928571,74.4335305729,0.0,0.0,220.879908,133.019064,190.604176039,150.155313869,4.83426,35.6146021705
 09/21  17:00:00,351.870466732,73.4194116506,0.0,0.0,220.879908,53.238744,299.168519488,258.719218012,4.83426,35.6150414751
 09/21  18:00:00,351.813643127,73.3598465731,0.0,0.0,220.879908,53.238744,333.578869012,284.050827904,4.83426,44.6937811075
 09/21  19:00:00,361.144823644,73.323091646,0.0,0.0,220.879908,53.238744,334.817494533,321.287596095,4.83426,8.69563843791
 09/21  20:00:00,370.063935025,73.3053203177,0.0,0.0,220.879908,53.238744,375.767449775,353.586168182,4.83426,17.3470215932
 09/21  21:00:00,117.958486825,0.0,0.0,0.0,43.513341876,52.539744,13.5177364486,0.0,4.83426,8.68347644862
 09/21  22:00:00,117.73073528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.71732748,0.0,0.0,0.0,43.513341876,52.539744,13.4689892263,0.0,4.83426,8.63472922634
 09/21  24:00:00,117.795741722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.785937071,0.0,0.0,0.0,43.513341876,52.539744,13.4543258069,0.0,4.83426,8.62006580687
 09/22  02:00:00,117.775413567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.769838527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,119.877492676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.541063273,0.0,0.0,0.0,43.513341876,52.539744,13.454265528,0.0,4.83426,8.62000552797
 09/22  06:00:00,192.861625212,73.2743189784,0.00200103191231,0.0,43.513341876,53.238744,752.657883038,747.803623038,4.83426,0.02
 09/22  07:00:00,357.876540381,73.2743189784,0.0,0.0,220.879908,53.238744,670.517070656,639.30553383,4.83426,26.3772768256
 09/22  08:00:00,444.387807694,73.2847608674,0.00213418509188,0.0,220.879908,145.652643033,598.281385899,526.603845942,36.25695,35.4205899569
 09/22  09:00:00,444.619614011,73.4586022554,0.00276407186263,0.0,220.879908,145.652643033,574.254921908,496.478489401,36.25695,41.519482508
 09/22  10:00:00,451.03843085,73.8658554966,0.00209252879364,0.0,220.879908,151.653867033,538.931036689,442.46748007,48.3426,48.1209566183
 09/22  11:00:00,452.476154766,74.3910809794,0.0,0.0,220.879908,151.653867033,447.190852277,353.809917924,48.3426,45.0383343527
 09/22  12:00:00,452.149288386,74.9698001792,0.0,0.0,220.879908,151.653867033,355.653049753,253.097999305,48.3426,54.2124504476
 09/22  13:00:00,459.275763239,75.6401520803,12.2133717561,0.0,220.879908,145.652643033,280.503086406,202.019945111,24.1713,54.3118412957
 09/22  14:00:00,477.758416132,76.2030657573,29.8394468078,0.0,220.879908,145.652643033,238.239398454,169.26109695,24.1713,44.8070015039
 09/22  15:00:00,466.662408165,76.3386085552,26.5316576028,0.0,220.879908,137.835547516,183.453364443,133.731710027,4.83426,44.887394416
 09/22  16:00:00,450.170632452,73.9925402986,17.5704030191,0.0,220.879908,133.019064,89.9976872481,40.6480139309,4.83426,44.5154133172
 09/22  17:00:00,368.517501882,73.3940179113,16.3134002496,0.0,220.879908,53.238744,138.220448358,97.7704296622,4.83426,35.6157586962
 09/22  18:00:00,384.503614508,73.3671540944,32.029664728,0.0,220.879908,53.238744,141.033346726,91.50768409,4.83426,44.6914026359
 09/22  19:00:00,409.838043643,73.3440028279,48.1865571418,0.0,220.879908,53.238744,102.322672645,88.7930960593,4.83426,8.69531658542
 09/22  20:00:00,419.758179616,73.3290199168,49.1606784541,0.0,220.879908,53.238744,111.53041144,98.0117532765,4.83426,8.68439816301
 09/22  21:00:00,117.830307202,0.0,0.0,0.0,43.513341876,52.539744,13.5186340419,0.0,4.83426,8.68437404192
 09/22  22:00:00,117.889465018,0.0,0.0,0.0,43.513341876,52.539744,13.4806811316,0.0,4.83426,8.64642113157
 09/22  23:00:00,118.823298037,0.0,0.0,0.0,43.513341876,52.539744,13.4694209516,0.0,4.83426,8.63516095163
 09/22  24:00:00,117.919800905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.910777888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.91567787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.908146332,0.0,0.0,0.0,43.513341876,52.539744,13.446894748,0.0,4.83426,8.61263474804
 09/23  04:00:00,118.342938374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.287029756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.286647692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,106.206287432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.257777632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.316429377,0.0,0.0,0.0,43.513341876,52.539744,13.4543075682,0.0,4.83426,8.62004756824
 09/23  10:00:00,100.336537532,0.0,0.0,0.0,43.513341876,52.539744,22.2734743191,0.0,4.83426,17.4392143191
 09/23  11:00:00,101.159117071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.307563539,0.0,0.0,0.0,43.513341876,52.539744,13.4924478103,0.0,4.83426,8.65818781033
 09/23  13:00:00,100.390920189,0.0,0.0,0.0,43.513341876,52.539744,13.4845881764,0.0,4.83426,8.65032817639
 09/23  14:00:00,100.413084244,0.0,0.0,0.0,43.513341876,52.539744,13.4852674425,0.0,4.83426,8.65100744246
 09/23  15:00:00,100.399557339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,105.315984183,0.422750397592,4.62527130996,0.0,43.513341876,52.539744,13.446778602,0.0,4.83426,8.61251860198
 09/23  17:00:00,102.567765044,0.211375198796,2.16010388637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.120998867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,109.502387194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.421063039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.202870564,0.0,0.0,0.0,43.513341876,52.539744,40.1109674543,0.0,4.83426,35.2767074543
 09/23  22:00:00,117.841402352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.673375778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.785878438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.789621997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.716769797,0.0,0.0,0.0,43.513341876,52.539744,13.4468403223,0.0,4.83426,8.6125803223
 09/24  03:00:00,117.657121868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.082553662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.04833788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.059464736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,108.944316927,0.0,0.0,0.0,43.513341876,52.539744,13.4469658472,0.0,4.83426,8.61270584722
 09/24  08:00:00,100.039511393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.182082631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.318186195,0.0,0.0,0.0,43.513341876,52.539744,22.2744619341,0.0,4.83426,17.4402019341
 09/24  11:00:00,101.213630614,0.0,0.0,0.0,43.513341876,52.539744,13.4920755216,0.0,4.83426,8.65781552165
 09/24  12:00:00,100.38831622,0.0,0.0,0.0,43.513341876,52.539744,13.4928994938,0.0,4.83426,8.65863949382
 09/24  13:00:00,124.877662083,1.03171134975,23.0452537628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,152.796830805,1.89484280556,49.7737102329,0.0,43.513341876,52.539744,13.4853668566,0.0,4.83426,8.65110685665
 09/24  15:00:00,170.904730793,2.15180758658,67.4905244527,0.0,43.513341876,52.539744,13.4853757646,0.0,4.83426,8.65111576455
 09/24  16:00:00,220.138892314,3.36807876434,115.243575474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,143.701726086,1.80998506444,41.2275838471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.140154982,0.0,0.0,0.0,43.513341876,52.539744,13.4468130884,0.0,4.83426,8.61255308841
 09/24  19:00:00,112.508142113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.366023403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.105730411,0.0,0.0,0.0,43.513341876,52.539744,31.295600568,0.0,4.83426,26.461340568
 09/24  22:00:00,117.734718605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.634271985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.723377349,0.0,0.0,0.0,43.513341876,52.539744,13.446969066,0.0,4.83426,8.61270906596
 09/25  01:00:00,117.72137169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.710527007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.694322148,0.0,0.0,0.0,43.513341876,52.539744,13.4544149894,0.0,4.83426,8.62015498942
 09/25  04:00:00,118.099883266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.057444281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.326175012,73.2743189784,0.00154951680918,0.0,43.513341876,53.238744,1019.38320237,1014.52894237,4.83426,0.02
 09/25  07:00:00,360.966536153,73.2743189784,0.0,0.0,220.879908,53.238744,906.172203836,874.95849249,4.83426,26.3794513463
 09/25  08:00:00,444.458947224,73.3568704584,0.00235072268648,0.0,220.879908,145.652643033,610.394281639,538.708193453,36.25695,35.4291381864
 09/25  09:00:00,486.443306815,73.6633449352,41.0688005065,0.0,220.879908,145.652643033,293.591269051,212.539828989,36.25695,44.7944900621
 09/25  10:00:00,584.283484377,74.1853663512,131.043699658,0.0,220.879908,151.653867033,147.159838613,53.9579509907,48.3426,44.859287622
 09/25  11:00:00,640.769842578,75.732963982,184.401757024,0.0,220.879908,151.653867033,105.554484927,3.17056368166,48.3426,54.0413212454
 09/25  12:00:00,605.443163569,76.5470170961,149.697895356,0.0,220.879908,151.653867033,132.202633024,29.6573400842,48.3426,54.2026929398
 09/25  13:00:00,564.573604725,76.6731790213,115.139472017,0.0,220.879908,145.652643033,151.760452437,73.2822702504,24.1713,54.3068821868
 09/25  14:00:00,516.587435525,76.5123723216,67.8993465072,0.0,220.879908,145.652643033,205.871369688,136.884238809,24.1713,44.8158308795
 09/25  15:00:00,469.913901247,76.7605599215,29.3304765399,0.0,220.879908,137.835547516,187.822435754,138.08676468,4.83426,44.9014110741
 09/25  16:00:00,443.069773023,74.3323644558,10.2820172999,0.0,220.879908,133.019064,91.9501664114,51.4922929124,4.83426,35.6236134991
 09/25  17:00:00,351.906002556,73.4524159322,0.0,0.0,220.879908,53.238744,217.081945133,167.726298118,4.83426,44.5213870141
 09/25  18:00:00,351.798949818,73.3514670149,0.0,0.0,220.879908,53.238744,263.512770919,222.91386021,4.83426,35.7646507093
 09/25  19:00:00,364.107695652,73.3054545488,0.0,0.0,220.879908,53.238744,291.586428489,269.381791277,4.83426,17.3703772122
 09/25  20:00:00,370.02690099,73.2817399429,0.0,0.0,220.879908,53.238744,315.456829787,301.938791383,4.83426,8.68377840417
 09/25  21:00:00,117.964385084,0.0,0.0,0.0,43.513341876,52.539744,13.5180531819,0.0,4.83426,8.68379318192
 09/25  22:00:00,117.73005492,0.0,0.0,0.0,43.513341876,52.539744,13.4809343481,0.0,4.83426,8.64667434807
 09/25  23:00:00,118.70466103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.749178819,0.0,0.0,0.0,43.513341876,52.539744,13.4544325643,0.0,4.83426,8.62017256426
 09/26  01:00:00,117.706756835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.669478878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.630151787,0.0,0.0,0.0,43.513341876,52.539744,13.4544079602,0.0,4.83426,8.62014796022
 09/26  04:00:00,119.735722469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.42211193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,193.125981419,73.2743189784,0.00189681739567,0.0,43.513341876,53.238744,1136.60018642,1131.74592642,4.83426,0.02
 09/26  07:00:00,361.018783483,73.2743189784,0.0,0.0,220.879908,53.238744,959.100158355,927.88665771,4.83426,26.3792406449
 09/26  08:00:00,444.496623486,73.2743189784,0.00185449473439,0.0,220.879908,145.652643033,857.714925585,786.030445161,36.25695,35.4275304236
 09/26  09:00:00,444.514933339,73.2823381148,0.00251822088243,0.0,220.879908,145.652643033,777.83522501,696.778627475,36.25695,44.799647535
 09/26  10:00:00,450.566575652,73.3520037484,0.00186352167487,0.0,220.879908,151.653867033,711.370578961,618.167219347,48.3426,44.8607596139
 09/26  11:00:00,451.576836715,73.4465674571,0.0,0.0,220.879908,151.653867033,637.259899888,534.874239613,48.3426,54.0430602753
 09/26  12:00:00,450.80996062,73.6079918517,0.0,0.0,220.879908,151.653867033,614.976144845,512.427973318,48.3426,54.2055715261
 09/26  13:00:00,445.092189501,73.8477503701,0.0,0.0,220.879908,145.652643033,616.73032184,538.25050565,24.1713,54.3085161893
 09/26  14:00:00,445.328861536,74.0918020811,0.0,0.0,220.879908,145.652643033,606.49753344,537.508023646,24.1713,44.8182097939
 09/26  15:00:00,437.673498694,74.2946214342,0.0,0.0,220.879908,137.835547516,537.216884705,487.478458543,4.83426,44.9041661621
 09/26  16:00:00,431.602830595,73.3088393118,0.0,0.0,220.879908,133.019064,391.253124258,350.793950141,4.83426,35.6249141171
 09/26  17:00:00,351.77510286,73.2743189784,0.0,0.0,220.879908,53.238744,476.407657729,427.049269939,4.83426,44.5241277902
 09/26  18:00:00,351.767662206,73.2743189784,0.0,0.0,220.879908,53.238744,444.497589494,403.896145979,4.83426,35.7671835146
 09/26  19:00:00,363.67528837,73.2743189784,0.0,0.0,220.879908,53.238744,392.336573908,370.131365216,4.83426,17.3709486923
 09/26  20:00:00,369.647765245,73.2743189784,0.0,0.0,220.879908,53.238744,379.586716647,366.068396069,4.83426,8.68406057812
 09/26  21:00:00,117.650187597,0.0,0.0,0.0,43.513341876,52.539744,13.5183431391,0.0,4.83426,8.68408313908
 09/26  22:00:00,117.731047454,0.0,0.0,0.0,43.513341876,52.539744,13.4804058492,0.0,4.83426,8.64614584923
 09/26  23:00:00,118.705842849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,117.800240607,0.0,0.0,0.0,43.513341876,52.539744,13.4543133767,0.0,4.83426,8.62005337672
 09/27  01:00:00,117.80551458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.800725568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.796217217,0.0,0.0,0.0,43.513341876,52.539744,13.4542965928,0.0,4.83426,8.62003659284
 09/27  04:00:00,118.237471129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.21376951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.179262502,73.2743189784,0.0,0.0,43.513341876,53.238744,567.013165539,562.158905539,4.83426,0.02
 09/27  07:00:00,364.238890542,73.2743189784,3.29057746,0.0,220.879908,53.238744,433.023124661,401.808045065,4.83426,26.3808195965
 09/27  08:00:00,446.812839822,73.2743189784,2.37018629158,0.0,220.879908,145.652643033,352.823581718,281.134809767,36.25695,35.4318219506
 09/27  09:00:00,444.486692354,73.3239019615,0.00307017600588,0.0,220.879908,145.652643033,384.134167345,303.077880965,36.25695,44.7993363797
 09/27  10:00:00,450.840581071,73.669883726,0.00222634107494,0.0,220.879908,151.653867033,363.474972383,270.267135847,48.3426,44.8652365361
 09/27  11:00:00,470.825857115,74.3491935475,18.016858214,0.0,220.879908,151.653867033,274.144681768,171.753279173,48.3426,54.0488025947
 09/27  12:00:00,460.310901317,74.6484587143,8.30567417687,0.0,220.879908,151.653867033,298.042346061,195.487689847,48.3426,54.2120562139
 09/27  13:00:00,453.207827615,75.113786524,6.74090570483,0.0,220.879908,145.652643033,296.28880639,217.801777303,24.1713,54.3157290866
 09/27  14:00:00,466.630475097,75.6627411881,19.3326197591,0.0,220.879908,145.652643033,254.938690035,185.943490951,24.1713,44.8238990837
 09/27  15:00:00,448.198526942,75.8473503248,8.81919273844,0.0,220.879908,137.835547516,206.099050939,156.354744759,4.83426,44.9100461797
 09/27  16:00:00,431.881955218,73.6252613032,0.0,0.0,220.879908,133.019064,122.617613097,82.1578269781,4.83426,35.6255261193
 09/27  17:00:00,351.762173404,73.3136471151,0.0,0.0,220.879908,53.238744,258.798571295,209.439586332,4.83426,44.5247249631
 09/27  18:00:00,351.741129989,73.2953553343,0.0,0.0,220.879908,53.238744,318.298141746,271.812489136,4.83426,41.6513926099
 09/27  19:00:00,364.078627621,73.2823297797,0.0,0.0,220.879908,53.238744,344.6921919,328.203185974,4.83426,11.6547459259
 09/27  20:00:00,370.03929886,73.2744815652,0.0,0.0,220.879908,53.238744,426.423614898,412.904541642,4.83426,8.68481325584
 09/27  21:00:00,117.904440223,0.0,0.0,0.0,43.513341876,52.539744,13.5191005074,0.0,4.83426,8.68484050745
 09/27  22:00:00,117.676374375,0.0,0.0,0.0,43.513341876,52.539744,13.4803158511,0.0,4.83426,8.64605585107
 09/27  23:00:00,118.671100747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.726205923,0.0,0.0,0.0,43.513341876,52.539744,13.4543087347,0.0,4.83426,8.62004873466
 09/28  01:00:00,117.732438046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.720171222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.701686489,0.0,0.0,0.0,43.513341876,52.539744,13.45429921,0.0,4.83426,8.62003921002
 09/28  04:00:00,118.104212755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.045856243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,192.745008598,73.2743189784,0.00166557709058,0.0,43.513341876,53.238744,1413.40774877,1399.95346395,4.83426,8.62002481723
 09/28  07:00:00,361.463347691,73.2743189784,0.0,0.0,220.879908,53.238744,1276.33939929,1253.9127214,4.83426,17.5924178939
 09/28  08:00:00,444.738349608,73.2743189784,0.00167467033425,0.0,220.879908,145.652643033,1000.36736033,928.678724764,36.25695,35.4316855701
 09/28  09:00:00,444.726807698,73.4102997315,0.00232273685967,0.0,220.879908,145.652643033,812.205811321,731.143662323,36.25695,44.8051989972
 09/28  10:00:00,451.236857183,73.9970962977,0.00154747777508,0.0,220.879908,151.653867033,677.321106292,584.115010243,48.3426,44.8634960487
 09/28  11:00:00,453.550696033,75.431380918,0.0,0.0,220.879908,151.653867033,526.022965198,423.622071923,48.3426,54.0582932751
 09/28  12:00:00,454.878297593,77.7387738783,0.0,0.0,220.879908,151.653867033,425.387401048,322.822418853,48.3426,54.2223821951
 09/28  13:00:00,451.49891442,80.3596592699,0.0,0.0,220.879908,145.652643033,342.963615318,264.465196097,24.1713,54.3271192214
 09/28  14:00:00,460.77358077,82.6076739648,6.8815799928,0.0,220.879908,145.652643033,260.41539089,191.417985763,24.1713,44.8261051271
 09/28  15:00:00,476.675428081,84.09541989,28.8157190761,0.0,220.879908,137.835547516,160.614522247,110.875784259,4.83426,44.9044779878
 09/28  16:00:00,456.965993574,79.3774354907,19.1206962413,0.0,220.879908,133.019064,85.0185648199,35.6554490874,4.83426,44.5288557325
 09/28  17:00:00,353.938906252,75.5227168846,0.0,0.0,220.879908,53.238744,210.887334927,170.424070535,4.83426,35.6290043918
 09/28  18:00:00,352.651592888,74.219033131,0.0,0.0,220.879908,53.238744,317.797826419,268.259228974,4.83426,44.7043374447
 09/28  19:00:00,364.567064398,73.746184306,0.0,0.0,220.879908,53.238744,394.35232389,380.822260459,4.83426,8.6958034307
 09/28  20:00:00,370.258074952,73.461223773,0.0,0.0,220.879908,53.238744,492.423121598,478.904008845,4.83426,8.68485275334
 09/28  21:00:00,117.88334689,0.0,0.0,0.0,43.513341876,52.539744,13.5191419284,0.0,4.83426,8.68488192836
 09/28  22:00:00,117.66619674,0.0,0.0,0.0,43.513341876,52.539744,13.4809533377,0.0,4.83426,8.6466933377
 09/28  23:00:00,118.693456978,0.0,0.0,0.0,43.513341876,52.539744,13.4696575294,0.0,4.83426,8.63539752943
 09/28  24:00:00,117.746794241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,117.748165987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.737533609,0.0,0.0,0.0,43.513341876,52.539744,13.4531204625,0.0,4.83426,8.61886046251
 09/29  03:00:00,117.731542818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.846338306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.514962748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.888457517,73.2743189784,0.00178502166115,0.0,43.513341876,53.238744,840.761996725,827.307928231,4.83426,8.61980849456
 09/29  07:00:00,360.875062345,73.2743189784,0.0,0.0,220.879908,53.238744,748.688200212,717.475957783,4.83426,26.3779824292
 09/29  08:00:00,444.468940374,73.3757169119,0.00193251617555,0.0,220.879908,145.652643033,617.39142137,554.553044164,36.25695,26.5814272061
 09/29  09:00:00,444.746574356,73.6128856281,0.00298463860267,0.0,220.879908,145.652643033,510.692885682,429.631192261,36.25695,44.8047434207
 09/29  10:00:00,451.094420861,73.9469110502,0.00199484015551,0.0,220.879908,151.653867033,400.385909576,302.354592779,48.3426,49.6887167977
 09/29  11:00:00,452.533221261,74.4841252201,0.0,0.0,220.879908,151.653867033,330.461102568,232.892495126,48.3426,49.2260074412
 09/29  12:00:00,452.003204809,74.8555186571,0.0,0.0,220.879908,151.653867033,344.056811762,241.477785329,48.3426,54.2364264338
 09/29  13:00:00,446.404902693,75.2164059278,0.0,0.0,220.879908,145.652643033,324.414812865,245.904495786,24.1713,54.3390170787
 09/29  14:00:00,446.579298592,75.4041250161,0.0,0.0,220.879908,145.652643033,319.493618589,250.495533775,24.1713,44.8267848137
 09/29  15:00:00,438.911755386,75.6003016045,0.0,0.0,220.879908,137.835547516,271.390694817,213.481220851,4.83426,53.0752139665
 09/29  16:00:00,431.922279878,73.6701335798,0.0,0.0,220.879908,133.019064,137.921328689,96.6584745303,4.83426,36.4285941592
 09/29  17:00:00,351.786182154,73.3272656917,0.0,0.0,220.879908,53.238744,207.480014251,167.014680513,4.83426,35.6310737372
 09/29  18:00:00,351.764556568,73.2988166288,0.0,0.0,220.879908,53.238744,243.072036229,193.52704881,4.83426,44.710727419
 09/29  19:00:00,366.659207007,73.2860329244,0.0,0.0,220.879908,53.238744,251.048993214,237.518472206,4.83426,8.69626100795
 09/29  20:00:00,369.638065811,73.2799927048,0.0,0.0,220.879908,53.238744,287.150312211,264.967829398,4.83426,17.3482228133
 09/29  21:00:00,117.693897915,0.0,0.0,0.0,43.513341876,52.539744,13.5184318055,0.0,4.83426,8.68417180547
 09/29  22:00:00,117.768629743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,118.723793848,0.0,0.0,0.0,43.513341876,52.539744,13.4692572981,0.0,4.83426,8.63499729812
 09/29  24:00:00,117.803472698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,117.790924389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.786819788,0.0,0.0,0.0,43.513341876,52.539744,13.4469716403,0.0,4.83426,8.61271164032
 09/30  03:00:00,117.797798322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.234733067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.227066042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.243228922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,109.122350409,0.0,0.0,0.0,43.513341876,52.539744,13.4469222932,0.0,4.83426,8.61266229324
 09/30  08:00:00,100.191524378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.269971157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.297831544,0.0,0.0,0.0,43.513341876,52.539744,22.2760007799,0.0,4.83426,17.4417407799
 09/30  11:00:00,101.161918425,0.0,0.0,0.0,43.513341876,52.539744,13.4932700659,0.0,4.83426,8.65901006592
 09/30  12:00:00,100.296005474,0.0,0.0,0.0,43.513341876,52.539744,13.4931745559,0.0,4.83426,8.65891455587
 09/30  13:00:00,100.37508648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,100.506815455,0.0,0.0,0.0,43.513341876,52.539744,13.4855617466,0.0,4.83426,8.6513017466
 09/30  15:00:00,151.983938602,0.556549819031,50.2895275187,0.0,43.513341876,52.539744,13.4854338077,0.0,4.83426,8.65117380774
 09/30  16:00:00,337.86179335,2.57137389636,232.334588266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,285.465335455,2.43045709716,180.639842766,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,154.863392852,0.977127577903,52.9916393713,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,126.988823885,0.224344790456,10.9927429195,0.0,43.513341876,52.539744,13.4469944569,0.0,4.83426,8.6127344569
 09/30  20:00:00,118.543453638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.281074664,0.0,0.0,0.0,43.513341876,52.539744,31.3061495103,0.0,4.83426,26.4718895103
 09/30  22:00:00,117.874063043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.683205688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.761290081,0.0,0.0,0.0,43.513341876,52.539744,13.4469303777,0.0,4.83426,8.61267037773
 10/01  01:00:00,117.715268989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.669365782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.62421112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.007516252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,117.97170807,0.0,0.0,0.0,43.513341876,52.539744,13.4468931363,0.0,4.83426,8.61263313629
 10/01  06:00:00,118.020633577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,108.962004268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.02676425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.06739775,0.0,0.0,0.0,43.513341876,52.539744,13.4543674682,0.0,4.83426,8.62010746823
 10/01  10:00:00,100.068006218,0.0,0.0,0.0,43.513341876,52.539744,13.5663822701,0.0,4.83426,8.73212227007
 10/01  11:00:00,100.933016137,0.0,0.0,0.0,43.513341876,52.539744,13.4929051317,0.0,4.83426,8.65864513171
 10/01  12:00:00,100.039991054,0.0,0.0,0.0,43.513341876,52.539744,13.4928269708,0.0,4.83426,8.65856697081
 10/01  13:00:00,100.123807248,0.0,0.0,0.0,43.513341876,52.539744,13.4927458324,0.0,4.83426,8.65848583244
 10/01  14:00:00,100.147588157,0.0,0.0,0.0,43.513341876,52.539744,13.4854856439,0.0,4.83426,8.65122564391
 10/01  15:00:00,100.132051334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,99.9146766636,0.0,0.0,0.0,43.513341876,52.539744,13.4470692157,0.0,4.83426,8.61280921569
 10/01  17:00:00,99.9037810926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,99.8984296532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,115.256294055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.213284504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.010047053,0.0,0.0,0.0,43.513341876,52.539744,40.1222888952,0.0,4.83426,35.2880288952
 10/01  22:00:00,117.672544836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.567827328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.669914506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.665920927,0.0,0.0,0.0,43.513341876,52.539744,13.4543956098,0.0,4.83426,8.62013560983
 10/02  02:00:00,117.632174926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.627150113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.063200665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.018939863,0.0,0.0,0.0,43.513341876,52.539744,13.454418016,0.0,4.83426,8.62015801602
 10/02  06:00:00,192.676631669,73.2743189784,0.0,0.0,43.513341876,53.238744,1297.73225643,1292.87799643,4.83426,0.02
 10/02  07:00:00,364.367789556,73.2743189784,0.0,0.0,220.879908,53.238744,1300.42367265,1269.20274793,4.83426,26.3866647247
 10/02  08:00:00,444.689280757,73.2743189784,0.00192847655184,0.0,220.879908,145.652643033,1028.24061894,956.548290073,36.25695,35.4353788693
