Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  09:00:00,444.472670601,73.2743189784,0.00125012964464,0.0,220.879908,145.652643033,696.585884526,615.511633239,36.25695,44.8173012867
 10/02  10:00:00,450.630804316,73.4933668658,0.00208560760468,0.0,220.879908,151.653867033,433.793441165,340.57114326,48.3426,44.8796979059
 10/02  11:00:00,514.039285084,74.7600468841,60.2389089633,0.0,220.879908,151.653867033,241.70492656,148.310305955,48.3426,45.0520206047
 10/02  12:00:00,534.870998702,76.7598399147,79.5886766659,0.0,220.879908,151.653867033,183.97805763,81.3683593036,48.3426,54.2670983268
 10/02  13:00:00,568.63346659,79.0229897522,117.141809033,0.0,220.879908,145.652643033,145.223797562,57.6503336195,24.1713,63.4021639427
 10/02  14:00:00,641.932140575,81.1842516175,187.963160868,0.0,220.879908,145.652643033,85.5278292009,16.5191229922,24.1713,44.8374062087
 10/02  15:00:00,704.25800064,83.157950141,255.900643166,0.0,220.879908,137.835547516,56.4299124158,6.66815970392,4.83426,44.9274927118
 10/02  16:00:00,700.498283647,79.7913576982,260.557717832,0.0,220.879908,133.019064,45.6903223569,5.21905869814,4.83426,35.6370036588
 10/02  17:00:00,551.006778486,76.0139206052,194.903391208,0.0,220.879908,53.238744,65.1063598117,15.7321973278,4.83426,44.5399024839
 10/02  18:00:00,411.638539474,74.4800856741,58.1350838167,0.0,220.879908,53.238744,124.439143451,83.8157894607,4.83426,35.7890939907
 10/02  19:00:00,367.513854172,73.7197483404,0.0,0.0,220.879908,53.238744,280.113673972,257.905694088,4.83426,17.3737198836
 10/02  20:00:00,370.232903119,73.4595701983,0.0,0.0,220.879908,53.238744,391.357436685,377.837766978,4.83426,8.68540970781
 10/02  21:00:00,117.894450017,0.0,0.0,0.0,43.513341876,52.539744,13.5197488807,0.0,4.83426,8.6854888807
 10/02  22:00:00,117.660689142,0.0,0.0,0.0,43.513341876,52.539744,13.4807565226,0.0,4.83426,8.64649652263
 10/02  23:00:00,118.676086157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.727415723,0.0,0.0,0.0,43.513341876,52.539744,13.4545923667,0.0,4.83426,8.62033236667
 10/03  01:00:00,117.745524638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.743638283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.746984485,0.0,0.0,0.0,43.513341876,52.539744,13.454628755,0.0,4.83426,8.62036875498
 10/03  04:00:00,119.886896686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.565842205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,192.818763246,73.2743189784,0.0,0.0,43.513341876,53.238744,598.03219037,584.577530791,4.83426,8.6203995796
 10/03  07:00:00,363.809750571,73.2743189784,0.0,0.0,220.879908,53.238744,463.122331557,440.695165458,4.83426,17.5929060986
 10/03  08:00:00,459.899999108,73.3953242068,15.2727980458,0.0,220.879908,145.652643033,339.85976805,268.163448944,36.25695,35.4393691062
 10/03  09:00:00,517.510266777,73.7546554314,71.5285797046,0.0,220.879908,145.652643033,253.445932231,172.371229065,36.25695,44.8177531658
 10/03  10:00:00,535.848839332,74.191877439,82.9515651013,0.0,220.879908,151.653867033,204.832222957,111.612717713,48.3426,44.8769052445
 10/03  11:00:00,545.171861561,74.8134033941,90.7108450725,0.0,220.879908,151.653867033,177.805789307,75.3762676546,48.3426,54.0869216528
 10/03  12:00:00,548.298923105,75.1341533737,94.4635030952,0.0,220.879908,151.653867033,174.976298883,72.380466054,48.3426,54.2532328285
 10/03  13:00:00,529.166037524,75.3979189263,81.3393653118,0.0,220.879908,145.652643033,178.26534014,99.7332608804,24.1713,54.3607792595
 10/03  14:00:00,528.370431501,75.6412759467,80.4066479014,0.0,220.879908,145.652643033,194.862269352,125.850291158,24.1713,44.8406781945
 10/03  15:00:00,529.659028508,76.0493004054,89.0851293298,0.0,220.879908,137.835547516,162.945234879,104.210705165,4.83426,53.9002697136
 10/03  16:00:00,526.844825075,74.2571137627,93.0286451988,0.0,220.879908,133.019064,65.8005598704,25.3308046165,4.83426,35.6354952538
 10/03  17:00:00,456.426064061,73.4000274642,103.008131442,0.0,220.879908,53.238744,92.7757462552,52.3036567568,4.83426,35.6378294983
 10/03  18:00:00,474.297401337,73.3673817666,120.6095796,0.0,220.879908,53.238744,104.296776055,54.739567846,4.83426,44.7229482093
 10/03  19:00:00,512.842319533,73.3443993675,143.966186506,0.0,220.879908,53.238744,78.8515514967,56.6449148347,4.83426,17.372376662
 10/03  20:00:00,545.619008183,73.3323124463,173.409354579,0.0,220.879908,53.238744,79.2347586176,65.7159363235,4.83426,8.68456229406
 10/03  21:00:00,117.903568516,0.0,0.0,0.0,43.513341876,52.539744,13.5189079457,0.0,4.83426,8.68464794568
 10/03  22:00:00,117.975577142,0.0,0.0,0.0,43.513341876,52.539744,13.4808146324,0.0,4.83426,8.64655463244
 10/03  23:00:00,118.803227384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.844097872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.829595895,0.0,0.0,0.0,43.513341876,52.539744,13.4547023103,0.0,4.83426,8.62044231027
 10/04  02:00:00,117.832625354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.824646244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.222382037,0.0,0.0,0.0,43.513341876,52.539744,13.4547449012,0.0,4.83426,8.62048490122
 10/04  05:00:00,118.1698642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,192.20124713,73.2743189784,0.00215042826488,0.0,43.513341876,53.238744,784.544518158,779.690258158,4.83426,0.02
 10/04  07:00:00,363.935053147,73.2743189784,0.0,0.0,220.879908,53.238744,852.652646085,821.433000331,4.83426,26.3853857542
 10/04  08:00:00,444.488715646,73.3266794897,0.00212555884611,0.0,220.879908,145.652643033,719.060251674,647.363013041,36.25695,35.4402886333
 10/04  09:00:00,445.012395957,73.8266523903,0.00311436572135,0.0,220.879908,145.652643033,574.056230686,492.978586257,36.25695,44.8206944286
 10/04  10:00:00,452.38763249,75.2145890532,0.00210211024637,0.0,220.879908,151.653867033,422.255350475,329.028069337,48.3426,44.8846811377
 10/04  11:00:00,472.800153347,77.889894206,16.5861597252,0.0,220.879908,151.653867033,284.343458568,181.924020094,48.3426,54.0768384746
 10/04  12:00:00,537.355749257,81.2551243808,77.9177220329,0.0,220.879908,151.653867033,182.494464395,79.9075731557,48.3426,54.2442912397
 10/04  13:00:00,619.035709349,83.8611778862,162.559684235,0.0,220.879908,145.652643033,106.223669129,27.6996262691,24.1713,54.35274286
 10/04  14:00:00,663.653654973,85.0833151216,205.880213702,0.0,220.879908,145.652643033,83.363927308,14.3507089644,24.1713,44.8419183436
 10/04  15:00:00,654.159847762,83.57914327,205.780563126,0.0,220.879908,137.835547516,63.2732452652,13.5095746159,4.83426,44.9294106493
 10/04  16:00:00,513.941647763,77.5970000358,77.4854409698,0.0,220.879908,133.019064,78.2926039096,28.9144651922,4.83426,44.5438787174
 10/04  17:00:00,371.26269444,74.7638558926,17.8988301254,0.0,220.879908,53.238744,133.068356161,92.5933550557,4.83426,35.6407411056
 10/04  18:00:00,380.100149012,74.1362126398,27.2381534709,0.0,220.879908,53.238744,141.848633049,92.288353099,4.83426,44.7260199505
 10/04  19:00:00,370.468060574,73.6822401596,0.0,0.0,220.879908,53.238744,255.324995277,241.794210141,4.83426,8.69652513611
 10/04  20:00:00,370.212297771,73.4647328707,0.0,0.0,220.879908,53.238744,309.303305443,295.783320664,4.83426,8.68572477835
 10/04  21:00:00,117.996145063,0.0,0.0,0.0,43.513341876,52.539744,22.1838442608,0.0,4.83426,17.3495842608
 10/04  22:00:00,117.75625796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.722456234,0.0,0.0,0.0,43.513341876,52.539744,13.4698495919,0.0,4.83426,8.63558959188
 10/04  24:00:00,117.779929414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.770687875,0.0,0.0,0.0,43.513341876,52.539744,13.454444296,0.0,4.83426,8.62018429599
 10/05  02:00:00,117.765900737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.749944277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.141164944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.098462312,0.0,0.0,0.0,43.513341876,52.539744,13.4544965141,0.0,4.83426,8.62023651414
 10/05  06:00:00,192.288789062,73.2743189784,0.00183451691016,0.0,43.513341876,53.238744,995.86737605,991.01311605,4.83426,0.02
 10/05  07:00:00,363.954055717,73.2743189784,0.0,0.0,220.879908,53.238744,940.487846212,909.264684238,4.83426,26.3889019736
 10/05  08:00:00,444.521754434,73.3654864623,0.00182139854354,0.0,220.879908,145.652643033,760.679598668,688.977067998,36.25695,35.4455806709
 10/05  09:00:00,445.063858988,73.91175908,0.00245529645891,0.0,220.879908,145.652643033,592.487287677,511.40517549,36.25695,44.8251621876
 10/05  10:00:00,452.212681079,75.0889489178,0.00173386432116,0.0,220.879908,151.653867033,403.920566779,310.685348427,48.3426,44.8926183519
 10/05  11:00:00,454.108540741,76.0800794239,0.0,0.0,220.879908,151.653867033,297.058111255,194.642003111,48.3426,54.0735081445
 10/05  12:00:00,470.082054526,76.3147648594,16.4630738231,0.0,220.879908,151.653867033,275.265660551,172.682630701,48.3426,54.2404298501
 10/05  13:00:00,459.54385805,76.5930213906,11.6562251239,0.0,220.879908,145.652643033,281.029102217,202.509577934,24.1713,54.3482242837
 10/05  14:00:00,464.149212599,77.4419588373,15.3651506867,0.0,220.879908,145.652643033,262.508977745,193.489667817,24.1713,44.8480099277
 10/05  15:00:00,466.102826859,78.3747525279,24.1282111321,0.0,220.879908,137.835547516,185.244518749,135.478986926,4.83426,44.9312718233
 10/05  16:00:00,455.243106119,75.4528658765,21.282679789,0.0,220.879908,133.019064,84.077088207,34.6941529425,4.83426,44.5486752645
 10/05  17:00:00,389.995247948,73.8693068781,37.1686003532,0.0,220.879908,53.238744,117.530977109,77.0529745303,4.83426,35.643742579
 10/05  18:00:00,356.389699947,73.5071615535,4.38442298086,0.0,220.879908,53.238744,259.866860596,210.299143826,4.83426,44.73345677
 10/05  19:00:00,370.179998098,73.3732777985,0.0,0.0,220.879908,53.238744,424.966598028,411.435065719,4.83426,8.69727230886
 10/05  20:00:00,370.097559615,73.3431485922,0.0,0.0,220.879908,53.238744,402.348932357,388.829799934,4.83426,8.68487242316
 10/05  21:00:00,117.935705246,0.0,0.0,0.0,43.513341876,52.539744,22.1853364802,0.0,4.83426,17.3510764802
 10/05  22:00:00,117.710406938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.710352651,0.0,0.0,0.0,43.513341876,52.539744,13.4695657013,0.0,4.83426,8.63530570125
 10/05  24:00:00,117.768788636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.763569981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.752158903,0.0,0.0,0.0,43.513341876,52.539744,13.4545955876,0.0,4.83426,8.62033558762
 10/06  03:00:00,117.737877652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,119.840128265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.503459333,0.0,0.0,0.0,43.513341876,52.539744,13.4546573937,0.0,4.83426,8.6203973937
 10/06  06:00:00,192.933203397,73.2743189784,0.0019051688851,0.0,43.513341876,53.238744,900.443407604,895.589147604,4.83426,0.02
 10/06  07:00:00,363.866870251,73.2743189784,0.0,0.0,220.879908,53.238744,756.839190232,725.616604594,4.83426,26.388325638
 10/06  08:00:00,444.386267162,73.301026636,0.00208936452654,0.0,220.879908,145.652643033,593.531837038,521.832337398,36.25695,35.4425496401
 10/06  09:00:00,444.603504431,73.4663783086,0.00294969308699,0.0,220.879908,145.652643033,505.726953023,424.6423512,36.25695,44.8276518231
 10/06  10:00:00,450.894030164,73.7326797478,0.00214162066179,0.0,220.879908,151.653867033,450.305364901,357.067321063,48.3426,44.8954438378
 10/06  11:00:00,503.45267882,74.3297572866,50.2748790911,0.0,220.879908,151.653867033,240.24764205,146.052654695,48.3426,45.8523873543
 10/06  12:00:00,598.9927075,75.1080733262,144.77925917,0.0,220.879908,151.653867033,141.64366155,37.5913684906,48.3426,55.7096930595
 10/06  13:00:00,495.354982984,75.7946511278,47.6966022842,0.0,220.879908,145.652643033,261.204009023,175.835823193,24.1713,61.1968858304
 10/06  14:00:00,504.616380124,79.4610259149,53.216738853,0.0,220.879908,145.652643033,239.372304332,170.35236544,24.1713,44.8486388917
 10/06  15:00:00,511.454849377,81.3002325613,65.9058435525,0.0,220.879908,137.835547516,146.293369127,96.5204359169,4.83426,44.9386732098
 10/06  16:00:00,444.856925004,75.5042256117,10.9789606242,0.0,220.879908,133.019064,98.6698821972,53.3577230326,4.83426,40.4778991646
 10/06  17:00:00,352.136642009,73.7008530765,0.0,0.0,220.879908,53.238744,267.304514769,222.753483146,4.83426,39.7167716235
 10/06  18:00:00,351.900219635,73.4322699145,0.0,0.0,220.879908,53.238744,403.165547562,353.601237585,4.83426,44.7300499767
 10/06  19:00:00,369.737189874,73.3482828593,0.0,0.0,220.879908,53.238744,460.476180884,446.944754474,4.83426,8.69716641036
 10/06  20:00:00,369.695785502,73.2963151824,0.0,0.0,220.879908,53.238744,519.224178942,505.704097466,4.83426,8.68582147584
 10/06  21:00:00,117.563510261,0.0,0.0,0.0,43.513341876,52.539744,22.1850924882,0.0,4.83426,17.3508324882
 10/06  22:00:00,117.640070923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.655590072,0.0,0.0,0.0,43.513341876,52.539744,13.4699733189,0.0,4.83426,8.63571331888
 10/06  24:00:00,117.678735025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.696653749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.711518392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.711931564,0.0,0.0,0.0,43.513341876,52.539744,13.4470564446,0.0,4.83426,8.61279644455
 10/07  04:00:00,118.132865847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.10130799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.11568659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,112.001890836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.039826033,0.0,0.0,0.0,43.513341876,52.539744,13.4470702456,0.0,4.83426,8.61281024564
 10/07  09:00:00,100.072974457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.072605265,0.0,0.0,0.0,43.513341876,52.539744,22.2787439582,0.0,4.83426,17.4444839582
 10/07  11:00:00,100.946217718,0.0,0.0,0.0,43.513341876,52.539744,13.4938390988,0.0,4.83426,8.65957909877
 10/07  12:00:00,100.013232263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.087287382,0.0,0.0,0.0,43.513341876,52.539744,13.4860913212,0.0,4.83426,8.65183132119
 10/07  14:00:00,100.149565625,0.0,0.0,0.0,43.513341876,52.539744,13.4860625943,0.0,4.83426,8.65180259432
 10/07  15:00:00,100.154618918,0.0,0.0,0.0,43.513341876,52.539744,13.4860334647,0.0,4.83426,8.65177346471
 10/07  16:00:00,99.9456893207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,99.9173793234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,99.8794669106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.199046769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.156103264,0.0,0.0,0.0,43.513341876,52.539744,13.447008726,0.0,4.83426,8.61274872597
 10/07  21:00:00,117.950302355,0.0,0.0,0.0,43.513341876,52.539744,31.3144589311,0.0,4.83426,26.4801989311
 10/07  22:00:00,117.58915575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.520168114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.545122743,0.0,0.0,0.0,43.513341876,52.539744,13.4470321087,0.0,4.83426,8.61277210873
 10/08  01:00:00,117.520773366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.49905434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.495536886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,117.917742115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,117.880950514,0.0,0.0,0.0,43.513341876,52.539744,13.4470604631,0.0,4.83426,8.61280046312
 10/08  06:00:00,117.905538975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,111.800312192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,99.8893472462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,99.9755684412,0.0,0.0,0.0,43.513341876,52.539744,13.4545870968,0.0,4.83426,8.6203270968
 10/08  10:00:00,100.011417656,0.0,0.0,0.0,43.513341876,52.539744,13.5677023143,0.0,4.83426,8.7334423143
 10/08  11:00:00,100.893691022,0.0,0.0,0.0,43.513341876,52.539744,13.4934102486,0.0,4.83426,8.65915024855
 10/08  12:00:00,99.9870171294,0.0,0.0,0.0,43.513341876,52.539744,13.4934087033,0.0,4.83426,8.65914870328
 10/08  13:00:00,100.064417392,0.0,0.0,0.0,43.513341876,52.539744,13.4934046984,0.0,4.83426,8.65914469843
 10/08  14:00:00,100.073713387,0.0,0.0,0.0,43.513341876,52.539744,13.4861423625,0.0,4.83426,8.65188236245
 10/08  15:00:00,100.042060746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  16:00:00,99.8269558279,0.0,0.0,0.0,43.513341876,52.539744,13.4471100771,0.0,4.83426,8.61285007712
 10/08  17:00:00,99.7994976964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,99.7710136755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.112349496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.073878978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,117.873368296,0.0,0.0,0.0,43.513341876,52.539744,40.1310335959,0.0,4.83426,35.2967735959
 10/08  22:00:00,117.533266569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.486462762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.535225901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.532504271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.529609279,0.0,0.0,0.0,43.513341876,52.539744,13.4470299462,0.0,4.83426,8.61276994624
 10/09  03:00:00,117.519191219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,117.939306134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,117.909054266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,117.929040594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,114.806946104,0.0,0.0,0.0,43.513341876,52.539744,13.4470637057,0.0,4.83426,8.61280370566
 10/09  08:00:00,99.8774966224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,99.9345330623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,99.957017792,0.0,0.0,0.0,43.513341876,52.539744,13.4530121768,0.0,4.83426,8.61875217676
 10/09  11:00:00,100.882299178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,99.9707660062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.056190534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.105182745,0.0,0.0,0.0,43.513341876,52.539744,13.4471927263,0.0,4.83426,8.61293272631
 10/09  15:00:00,100.084522635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.8773988762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.8556912404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,102.81524349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.154447872,0.0,0.0,0.0,43.513341876,52.539744,13.4466945199,0.0,4.83426,8.61243451993
 10/09  20:00:00,118.106196752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.879344514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.567481811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.497515568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.557187237,0.0,0.0,0.0,43.513341876,52.539744,13.4470332522,0.0,4.83426,8.61277325216
 10/10  01:00:00,117.557171199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.555927568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.546000217,0.0,0.0,0.0,43.513341876,52.539744,13.4546928172,0.0,4.83426,8.62043281725
 10/10  04:00:00,119.657692813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.320461299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,193.768129758,73.2743189784,0.0,0.0,43.513341876,53.238744,1475.80464828,1470.95038828,4.83426,0.02
 10/10  07:00:00,367.171847175,73.2743189784,0.0,0.0,220.879908,53.238744,1181.71033035,1150.48162169,4.83426,26.3944486581
 10/10  08:00:00,444.538238893,73.2743189784,0.00199133478942,0.0,220.879908,145.652643033,1025.34914049,953.63549011,36.25695,35.456700376
 10/10  09:00:00,444.559783794,73.2743189784,0.00185365155917,0.0,220.879908,145.652643033,964.619250659,883.522799317,36.25695,44.839501342
 10/10  10:00:00,450.67682682,73.2743189784,0.00116773700685,0.0,220.879908,151.653867033,1029.62148843,936.378269676,48.3426,44.9006187514
 10/10  11:00:00,451.846500642,73.2743189784,0.0,0.0,220.879908,151.653867033,1078.90005295,976.43647097,48.3426,54.1209819791
 10/10  12:00:00,450.90254644,73.2743189784,0.0,0.0,220.879908,151.653867033,1069.26355098,966.628108055,48.3426,54.2928429291
 10/10  13:00:00,444.888048896,73.2743189784,0.0,0.0,220.879908,145.652643033,1028.26422058,949.690212013,24.1713,54.4027085704
 10/10  14:00:00,444.784198752,73.2743189784,0.0,0.0,220.879908,145.652643033,972.064385732,894.060987424,24.1713,53.8320983082
 10/10  15:00:00,436.886887683,73.2743189784,0.0,0.0,220.879908,137.835547516,873.182499484,823.395696911,4.83426,44.9525425737
 10/10  16:00:00,431.832728833,73.2743189784,0.0,0.0,220.879908,133.019064,751.179844591,710.689256066,4.83426,35.6563285251
 10/10  17:00:00,352.054397832,73.2743189784,0.0,0.0,220.879908,53.238744,840.462992868,791.068144436,4.83426,44.5605884317
 10/10  18:00:00,355.016376745,73.2743189784,0.0,0.0,220.879908,53.238744,823.211119102,773.632377062,4.83426,44.7444820393
 10/10  19:00:00,369.903415142,73.2743189784,0.0,0.0,220.879908,53.238744,781.280906413,767.749381019,4.83426,8.69726539424
 10/10  20:00:00,369.865667249,73.2743189784,0.0,0.0,220.879908,53.238744,764.488594399,750.968104103,4.83426,8.68623029549
 10/10  21:00:00,117.482122499,0.0,0.0,0.0,43.513341876,52.539744,13.5207069319,0.0,4.83426,8.68644693192
 10/10  22:00:00,117.578620245,0.0,0.0,0.0,43.513341876,52.539744,13.4818629651,0.0,4.83426,8.64760296512
 10/10  23:00:00,118.62159999,0.0,0.0,0.0,43.513341876,52.539744,13.4698714691,0.0,4.83426,8.63561146911
 10/10  24:00:00,117.693175924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.700965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.684657932,0.0,0.0,0.0,43.513341876,52.539744,13.4549303422,0.0,4.83426,8.62067034223
 10/11  03:00:00,117.668071786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.086957668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.049120153,0.0,0.0,0.0,43.513341876,52.539744,13.4546927263,0.0,4.83426,8.62043272626
 10/11  06:00:00,192.611208045,73.2743189784,0.0,0.0,43.513341876,53.238744,1075.99198772,1071.13772772,4.83426,0.02
 10/11  07:00:00,367.040450506,73.2743189784,0.0,0.0,220.879908,53.238744,990.299346511,959.07198687,4.83426,26.393099641
 10/11  08:00:00,444.492296286,73.2743189784,0.0017864928704,0.0,220.879908,145.652643033,889.454886017,817.745774147,36.25695,35.4521618699
 10/11  09:00:00,444.531783331,73.2743189784,0.00259633474457,0.0,220.879908,145.652643033,840.232741058,759.129978261,36.25695,44.8458127969
 10/11  10:00:00,450.529091987,73.2743189784,0.00149885752995,0.0,220.879908,151.653867033,817.355362215,724.100758761,48.3426,44.9120034539
 10/11  11:00:00,451.712716171,73.5862773802,0.0,0.0,220.879908,151.653867033,639.9220462,537.477226632,48.3426,54.1022195679
 10/11  12:00:00,451.819001373,74.6854272515,0.0,0.0,220.879908,151.653867033,492.100609796,389.484542591,48.3426,54.2734672043
 10/11  13:00:00,447.533459345,76.3773632513,0.0,0.0,220.879908,145.652643033,428.725853766,350.168841026,24.1713,54.3857127397
 10/11  14:00:00,449.078539086,77.9436477347,0.0,0.0,220.879908,145.652643033,376.630625391,307.59449068,24.1713,44.8648347114
 10/11  15:00:00,443.508583724,79.3979000358,0.85325217212,0.0,220.879908,137.835547516,243.158001989,193.377242613,4.83426,44.9464993768
 10/11  16:00:00,434.976791873,76.7973644152,0.0,0.0,220.879908,133.019064,110.643303003,61.2417712747,4.83426,44.5672717288
 10/11  17:00:00,352.74871781,74.3552420356,0.0,0.0,220.879908,53.238744,230.388458004,189.898685149,4.83426,35.6555128551
 10/11  18:00:00,354.931487941,73.5187999159,0.0,0.0,220.879908,53.238744,383.042228397,333.458490147,4.83426,44.7494782499
 10/11  19:00:00,370.178506742,73.3441707577,0.0,0.0,220.879908,53.238744,547.919910919,525.710201681,4.83426,17.3754492377
 10/11  20:00:00,370.23189314,73.2952599035,0.0,0.0,220.879908,53.238744,719.869026192,706.348688952,4.83426,8.68607723998
 10/11  21:00:00,117.784551251,0.0,0.0,0.0,43.513341876,52.539744,13.5205154667,0.0,4.83426,8.6862554667
 10/11  22:00:00,117.547724753,0.0,0.0,0.0,43.513341876,52.539744,13.4819977793,0.0,4.83426,8.64773777931
 10/11  23:00:00,118.588207327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.579413852,0.0,0.0,0.0,43.513341876,52.539744,13.4549063449,0.0,4.83426,8.62064634489
 10/12  01:00:00,117.596543461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.583430422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  03:00:00,117.571860611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.007903797,0.0,0.0,0.0,43.513341876,52.539744,13.4546898104,0.0,4.83426,8.6204298104
 10/12  05:00:00,117.985096814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,192.830362336,73.2743189784,0.00126260661955,0.0,43.513341876,53.238744,1377.75538685,1372.90112685,4.83426,0.02
 10/12  07:00:00,367.225247449,73.2743189784,0.0,0.0,220.879908,53.238744,1156.9038845,1125.67388226,4.83426,26.3957422442
 10/12  08:00:00,444.59352916,73.2743189784,0.00171464620652,0.0,220.879908,145.652643033,959.94465692,888.226975104,36.25695,35.4607318162
 10/12  09:00:00,444.621973535,73.3058286693,0.00258201824282,0.0,220.879908,145.652643033,871.037730708,789.93075083,36.25695,44.8500298776
 10/12  10:00:00,451.03355559,73.768397666,0.00200141170228,0.0,220.879908,151.653867033,732.878848066,639.628202535,48.3426,44.9080455311
 10/12  11:00:00,453.023877002,74.9032895426,0.0,0.0,220.879908,151.653867033,531.50253297,429.028186612,48.3426,54.1317463576
 10/12  12:00:00,453.641671429,76.5022897657,0.0,0.0,220.879908,151.653867033,363.096489146,260.448636176,48.3426,54.3052529692
 10/12  13:00:00,496.897571813,78.5295361817,46.6240567516,0.0,220.879908,145.652643033,240.115964487,156.158532993,24.1713,59.786131494
 10/12  14:00:00,541.999182622,79.9839136465,89.9052931137,0.0,220.879908,145.652643033,177.525155253,104.826648531,24.1713,48.5272067226
 10/12  15:00:00,539.556019338,79.024320467,96.2934399102,0.0,220.879908,137.835547516,127.948948767,78.151176483,4.83426,44.9635122841
 10/12  16:00:00,476.109540346,76.2421374228,41.2183922508,0.0,220.879908,133.019064,78.0911871551,37.5970858749,4.83426,35.6598412802
 10/12  17:00:00,352.265209085,73.8086517493,0.0,0.0,220.879908,53.238744,299.246143544,249.840228186,4.83426,44.5716553575
 10/12  18:00:00,354.919939085,73.4327729884,0.0,0.0,220.879908,53.238744,450.071479732,400.486509928,4.83426,44.7507098038
 10/12  19:00:00,370.191296217,73.3441165107,0.0,0.0,220.879908,53.238744,491.91638136,478.383408284,4.83426,8.69871307638
 10/12  20:00:00,370.137932625,73.3093604153,0.0,0.0,220.879908,53.238744,527.283290119,513.762817018,4.83426,8.68621310082
 10/12  21:00:00,117.889292917,0.0,0.0,0.0,43.513341876,52.539744,22.1877860987,0.0,4.83426,17.3535260987
 10/12  22:00:00,117.656808008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.666213348,0.0,0.0,0.0,43.513341876,52.539744,13.470535625,0.0,4.83426,8.63627562502
 10/12  24:00:00,117.711954816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.707317845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.68127259,0.0,0.0,0.0,43.513341876,52.539744,13.454753368,0.0,4.83426,8.62049336797
 10/13  03:00:00,117.678689785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.761907442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.41725164,0.0,0.0,0.0,43.513341876,52.539744,13.4548928206,0.0,4.83426,8.62063282056
 10/13  06:00:00,193.151864367,73.2743189784,0.0015900436679,0.0,43.513341876,53.238744,1135.85522301,1131.00096301,4.83426,0.02
 10/13  07:00:00,367.154151573,73.2743189784,0.0,0.0,220.879908,53.238744,1111.35818393,1080.12441019,4.83426,26.3995137324
 10/13  08:00:00,444.560474463,73.2744672711,0.00174551630431,0.0,220.879908,145.652643033,917.40412608,845.686389049,36.25695,35.460787031
 10/13  09:00:00,444.543313553,73.3274546667,0.00245883820265,0.0,220.879908,145.652643033,756.687146704,675.575842546,36.25695,44.8543541585
 10/13  10:00:00,450.662039638,73.4836485411,0.00171417839098,0.0,220.879908,151.653867033,672.312351258,579.048819485,48.3426,44.9209317733
 10/13  11:00:00,451.639723993,73.5554998899,0.0,0.0,220.879908,151.653867033,582.702471564,480.238143469,48.3426,54.121728095
 10/13  12:00:00,450.898346361,73.7561207762,0.0,0.0,220.879908,151.653867033,536.411104274,433.772467087,48.3426,54.2960371864
 10/13  13:00:00,445.360961698,74.1967030984,0.0,0.0,220.879908,145.652643033,495.663482099,417.081406216,24.1713,54.4107758832
 10/13  14:00:00,446.025370111,74.8871048861,0.0,0.0,220.879908,145.652643033,415.339872146,346.298198869,24.1713,44.8703732772
 10/13  15:00:00,439.206578021,75.9391772486,0.0,0.0,220.879908,137.835547516,315.393836959,256.610777065,4.83426,53.9487998939
 10/13  16:00:00,432.725237449,74.4938451533,0.0,0.0,220.879908,133.019064,294.416536636,253.918599112,4.83426,35.6636775247
 10/13  17:00:00,351.802078384,73.3488754982,0.0,0.0,220.879908,53.238744,486.588706443,437.183814407,4.83426,44.5706320356
 10/13  18:00:00,354.768593334,73.2837971365,0.0,0.0,220.879908,53.238744,562.747389252,513.155756847,4.83426,44.7573724051
 10/13  19:00:00,369.733245728,73.2743189784,0.0,0.0,220.879908,53.238744,628.408088898,614.875157359,4.83426,8.69867153845
 10/13  20:00:00,369.947803316,73.2743189784,0.0,0.0,220.879908,53.238744,833.51124044,819.990978901,4.83426,8.68600153922
 10/13  21:00:00,117.434305679,0.0,0.0,0.0,43.513341876,52.539744,13.5204617267,0.0,4.83426,8.68620172671
 10/13  22:00:00,117.515561294,0.0,0.0,0.0,43.513341876,52.539744,13.4800963443,0.0,4.83426,8.64583634428
 10/13  23:00:00,118.599548167,0.0,0.0,0.0,43.513341876,52.539744,13.4700934461,0.0,4.83426,8.63583344611
 10/13  24:00:00,117.617467453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.649118659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.653273566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.654752036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.089655735,0.0,0.0,0.0,43.513341876,52.539744,13.4472717531,0.0,4.83426,8.61301175312
 10/14  05:00:00,118.069041264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.098694531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,114.988434381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.062642365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.105290107,0.0,0.0,0.0,43.513341876,52.539744,13.4548910897,0.0,4.83426,8.6206310897
 10/14  10:00:00,100.085658651,0.0,0.0,0.0,43.513341876,52.539744,22.283334937,0.0,4.83426,17.449074937
 10/14  11:00:00,100.929855114,0.0,0.0,0.0,43.513341876,52.539744,13.4941126003,0.0,4.83426,8.6598526003
 10/14  12:00:00,100.028851558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,100.115714201,0.0,0.0,0.0,43.513341876,52.539744,13.4863537352,0.0,4.83426,8.65209373516
 10/14  14:00:00,100.150009435,0.0,0.0,0.0,43.513341876,52.539744,13.4864123115,0.0,4.83426,8.65215231147
 10/14  15:00:00,100.131358171,0.0,0.0,0.0,43.513341876,52.539744,13.4864710248,0.0,4.83426,8.65221102476
 10/14  16:00:00,99.9425518952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,99.9488078709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,102.933139217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.287867654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.232894121,0.0,0.0,0.0,43.513341876,52.539744,13.4472168944,0.0,4.83426,8.61295689437
 10/14  21:00:00,118.005659059,0.0,0.0,0.0,43.513341876,52.539744,31.3244236901,0.0,4.83426,26.4901636901
 10/14  22:00:00,117.657169646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.556907955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.631791301,0.0,0.0,0.0,43.513341876,52.539744,13.4471440969,0.0,4.83426,8.61288409691
 10/15  01:00:00,117.630777878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.632883463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.623791373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.044665108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.020772887,0.0,0.0,0.0,43.513341876,52.539744,13.4472467953,0.0,4.83426,8.61298679531
 10/15  06:00:00,118.046036009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,114.91122814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,99.9922600454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.041217885,0.0,0.0,0.0,43.513341876,52.539744,13.4548160824,0.0,4.83426,8.62055608238
 10/15  10:00:00,100.04586742,0.0,0.0,0.0,43.513341876,52.539744,13.567747142,0.0,4.83426,8.73348714195
 10/15  11:00:00,100.93072736,0.0,0.0,0.0,43.513341876,52.539744,13.4947188332,0.0,4.83426,8.66045883325
 10/15  12:00:00,100.069816115,0.0,0.0,0.0,43.513341876,52.539744,13.4948362589,0.0,4.83426,8.66057625894
 10/15  13:00:00,100.180449122,0.0,0.0,0.0,43.513341876,52.539744,13.4948940074,0.0,4.83426,8.66063400739
 10/15  14:00:00,100.153777672,0.0,0.0,0.0,43.513341876,52.539744,13.4867482006,0.0,4.83426,8.65248820059
 10/15  15:00:00,100.101103918,0.0,0.0,0.0,43.513341876,52.539744,13.4868214702,0.0,4.83426,8.65256147019
 10/15  16:00:00,99.8814970889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.865468715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,105.836295104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.2079337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.156283346,0.0,0.0,0.0,43.513341876,52.539744,13.4473009022,0.0,4.83426,8.61304090215
 10/15  21:00:00,117.916737592,0.0,0.0,0.0,43.513341876,52.539744,31.3240318156,0.0,4.83426,26.4897718156
 10/15  22:00:00,117.562183619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.498735799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.544590064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.521764181,0.0,0.0,0.0,43.513341876,52.539744,13.4550701556,0.0,4.83426,8.62081015562
 10/16  02:00:00,117.511011909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.519967761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,117.943855524,0.0,0.0,0.0,43.513341876,52.539744,13.4548909219,0.0,4.83426,8.6206309219
 10/16  05:00:00,117.915255303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,193.358392675,73.2743189784,0.0,0.0,43.513341876,53.238744,1549.21439931,1544.36013931,4.83426,0.02
 10/16  07:00:00,367.694448063,73.2743189784,0.0,0.0,220.879908,53.238744,1437.90007132,1406.66544476,4.83426,26.400366555
 10/16  08:00:00,445.054171299,73.2743189784,0.00160360819937,0.0,220.879908,145.652643033,1241.41134771,1169.68465249,36.25695,35.4697452209
 10/16  09:00:00,444.635608976,73.2743189784,0.00283489635159,0.0,220.879908,145.652643033,917.567195138,836.44840797,36.25695,44.8618371675
 10/16  10:00:00,450.413248661,73.2743189784,0.00190183462967,0.0,220.879908,151.653867033,634.841674884,532.593660294,48.3426,53.9054145896
 10/16  11:00:00,451.31412345,73.2743189784,0.0,0.0,220.879908,151.653867033,424.055281346,330.58476311,48.3426,45.1279182357
 10/16  12:00:00,450.409899573,73.2759304915,0.0,0.0,220.879908,151.653867033,358.484200335,255.806053657,48.3426,54.3355466779
 10/16  13:00:00,460.030057235,73.3421595134,15.3526076036,0.0,220.879908,145.652643033,326.211656148,238.552969501,24.1713,63.4873866478
 10/16  14:00:00,495.811318766,73.5099982858,50.5292071438,0.0,220.879908,145.652643033,233.544130787,164.483890315,24.1713,44.8889404711
 10/16  15:00:00,496.148729174,73.68410862,58.4259317184,0.0,220.879908,137.835547516,158.588808132,108.784487898,4.83426,44.9700602339
 10/16  16:00:00,489.754989464,73.2743189784,57.4807510064,0.0,220.879908,133.019064,78.4941670291,29.0759426179,4.83426,44.5839644113
 10/16  17:00:00,388.434377204,73.2743189784,36.2322065113,0.0,220.879908,53.238744,129.722367153,89.2189424319,4.83426,35.6691647214
 10/16  18:00:00,360.75827795,73.2743189784,3.05569354877,0.0,220.879908,53.238744,203.976587096,154.373895275,4.83426,44.7684318211
 10/16  19:00:00,370.015570156,73.2743189784,0.0,0.0,220.879908,53.238744,230.039251533,207.827250623,4.83426,17.3777409094
 10/16  20:00:00,369.982522065,73.2743189784,0.0,0.0,220.879908,53.238744,268.915615516,255.394141035,4.83426,8.68721448177
 10/16  21:00:00,117.934597026,0.0,0.0,0.0,43.513341876,52.539744,13.5217196965,0.0,4.83426,8.68745969651
 10/16  22:00:00,117.683565408,0.0,0.0,0.0,43.513341876,52.539744,13.4820942124,0.0,4.83426,8.64783421245
 10/16  23:00:00,118.672084113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.741892739,0.0,0.0,0.0,43.513341876,52.539744,13.4549069491,0.0,4.83426,8.62064694912
 10/17  01:00:00,117.740822199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.735967734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.723639904,0.0,0.0,0.0,43.513341876,52.539744,13.4551033468,0.0,4.83426,8.62084334679
 10/17  04:00:00,119.843372749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.516075343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,192.946770985,73.2743189784,0.0,0.0,43.513341876,53.238744,771.170806583,766.316546583,4.83426,0.02
 10/17  07:00:00,369.855769758,73.2743189784,0.0,0.0,220.879908,53.238744,687.829621591,656.590867453,4.83426,26.4044941379
 10/17  08:00:00,444.361423664,73.2743189784,0.00222675312439,0.0,220.879908,145.652643033,580.923746141,509.196542324,36.25695,35.4702538167
 10/17  09:00:00,444.408582654,73.2743189784,0.00290227578315,0.0,220.879908,145.652643033,537.615198877,456.493394543,36.25695,44.8648543345
 10/17  10:00:00,450.421415557,73.276919938,0.00204428227009,0.0,220.879908,151.653867033,528.563173721,426.304086151,48.3426,53.9164875704
 10/17  11:00:00,451.351954218,73.2969357929,0.0,0.0,220.879908,151.653867033,485.009936747,390.185323193,48.3426,46.4820135541
 10/17  12:00:00,450.562042229,73.4062892529,0.0,0.0,220.879908,151.653867033,494.800739548,384.470391485,48.3426,61.9877480632
 10/17  13:00:00,444.78606424,73.589224678,0.0,0.0,220.879908,145.652643033,489.101968592,410.511785423,24.1713,54.4188831688
 10/17  14:00:00,445.059449746,73.8631543359,0.0,0.0,220.879908,145.652643033,477.774339718,408.714110997,24.1713,44.8889287208
 10/17  15:00:00,437.451259482,74.1146663885,0.0,0.0,220.879908,137.835547516,389.336134334,330.539773674,4.83426,53.9621006605
 10/17  16:00:00,431.577627463,73.3080542941,0.0,0.0,220.879908,133.019064,205.281425448,164.775574337,4.83426,35.6715911109
 10/17  17:00:00,351.758940472,73.2743189784,0.0,0.0,220.879908,53.238744,244.49785191,198.653144836,4.83426,41.0104470744
 10/17  18:00:00,357.747158277,73.2743189784,0.0,0.0,220.879908,53.238744,229.700784719,185.457746981,4.83426,39.4087777379
 10/17  19:00:00,369.669043907,73.2743189784,0.0,0.0,220.879908,53.238744,213.521981325,191.309374015,4.83426,17.37834731
 10/17  20:00:00,369.668829285,73.2743189784,0.0,0.0,220.879908,53.238744,194.694356395,181.17238212,4.83426,8.6877142751
 10/17  21:00:00,117.757261945,0.0,0.0,0.0,43.513341876,52.539744,13.5207799458,0.0,4.83426,8.68651994581
 10/17  22:00:00,117.830218015,0.0,0.0,0.0,43.513341876,52.539744,13.482378708,0.0,4.83426,8.64811870803
 10/17  23:00:00,118.804633544,0.0,0.0,0.0,43.513341876,52.539744,13.4707393278,0.0,4.83426,8.63647932782
 10/17  24:00:00,117.951991609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.955887678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.91804978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.899854157,0.0,0.0,0.0,43.513341876,52.539744,13.4551761376,0.0,4.83426,8.62091613764
 10/18  04:00:00,118.346509566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.303327626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,271.452301724,73.2743189784,78.0691138419,0.0,43.513341876,53.238744,385.229468812,371.774268878,4.83426,8.62093993384
 10/18  07:00:00,384.837385906,73.2743189784,14.7391170287,0.0,220.879908,53.238744,415.568600442,384.333502581,4.83426,26.4008378608
 10/18  08:00:00,444.367440659,73.2743189784,0.00241303869846,0.0,220.879908,145.652643033,444.967836658,373.243449262,36.25695,35.4674373954
 10/18  09:00:00,444.550977544,73.4042989083,0.00286696215372,0.0,220.879908,145.652643033,486.573626474,405.44210591,36.25695,44.874570564
 10/18  10:00:00,451.083827338,73.932119411,0.00211125854688,0.0,220.879908,151.653867033,428.938692366,335.652449248,48.3426,44.9436431175
 10/18  11:00:00,475.116389463,74.9635792372,21.7198500261,0.0,220.879908,151.653867033,280.891718464,178.402838091,48.3426,54.1462803729
 10/18  12:00:00,460.651937243,74.956443495,8.38030753008,0.0,220.879908,151.653867033,318.589704241,215.922612569,48.3426,54.3244916718
 10/18  13:00:00,446.218488107,75.0355291936,0.0,0.0,220.879908,145.652643033,363.091557404,284.478148313,24.1713,54.4421090912
 10/18  14:00:00,446.076897969,74.7643302687,0.0,0.0,220.879908,145.652643033,692.121990518,615.354747132,24.1713,52.5959433869
 10/18  15:00:00,438.307046477,74.527451703,0.0,0.0,220.879908,137.835547516,978.24571105,927.153562599,4.83426,46.257888451
 10/18  16:00:00,432.105794464,73.3199261755,0.0,0.0,220.879908,133.019064,874.380558969,833.867019514,4.83426,35.6792794548
 10/18  17:00:00,352.482657767,73.2743189784,0.0,0.0,220.879908,53.238744,1017.51129223,968.084953886,4.83426,44.5920783461
 10/18  18:00:00,358.575784261,73.2743189784,0.0,0.0,220.879908,53.238744,1033.14796588,983.53848213,4.83426,44.7752237472
 10/18  19:00:00,370.830360092,73.2743189784,0.0,0.0,220.879908,53.238744,961.079810082,947.546857976,4.83426,8.69869210623
 10/18  20:00:00,370.821144036,73.2743189784,0.0,0.0,220.879908,53.238744,990.366670519,974.545456403,4.83426,10.9869541162
 10/18  21:00:00,117.695331551,0.0,0.0,0.0,43.513341876,52.539744,19.8882144794,0.0,4.83426,15.0539544794
 10/18  22:00:00,117.485646597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.573173205,0.0,0.0,0.0,43.513341876,52.539744,13.4705179079,0.0,4.83426,8.63625790788
 10/18  24:00:00,117.557925865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.562483725,0.0,0.0,0.0,43.513341876,52.539744,13.4551443858,0.0,4.83426,8.62088438585
 10/19  02:00:00,117.55869952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.55638678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,117.971791793,0.0,0.0,0.0,43.513341876,52.539744,13.454999834,0.0,4.83426,8.62073983399
 10/19  05:00:00,117.932810024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,193.546158713,73.2743189784,0.00114801864765,0.0,43.513341876,53.238744,1563.78010681,1558.92584681,4.83426,0.02
 10/19  07:00:00,371.001125306,73.2743189784,0.0,0.0,220.879908,53.238744,1466.43425787,1435.1978103,4.83426,26.4021875689
 10/19  08:00:00,445.41766828,73.2743189784,0.00117885656026,0.0,220.879908,145.652643033,1297.27406565,1225.5422468,36.25695,35.4748688506
 10/19  09:00:00,445.296206481,73.2743189784,0.00153331182418,0.0,220.879908,145.652643033,1216.42530457,1135.29314022,36.25695,44.8752143478
 10/19  10:00:00,451.16034478,73.2743189784,0.00114533864137,0.0,220.879908,151.653867033,1164.90965962,1071.63158191,48.3426,44.9354777121
 10/19  11:00:00,452.050769372,73.2743189784,0.0,0.0,220.879908,151.653867033,1088.22082589,985.706894379,48.3426,54.1713315103
 10/19  12:00:00,451.037572595,73.3068054105,0.0,0.0,220.879908,151.653867033,1065.1591077,962.465183092,48.3426,54.3513246076
 10/19  13:00:00,445.455588749,73.798933673,0.0,0.0,220.879908,145.652643033,991.726104874,904.044883122,24.1713,63.5099217523
 10/19  14:00:00,445.757083817,74.0820127295,0.0,0.0,220.879908,145.652643033,980.403522881,911.33070471,24.1713,44.901518171
 10/19  15:00:00,438.072659679,74.2788125927,0.0,0.0,220.879908,137.835547516,894.039438122,844.227045832,4.83426,44.9781322892
 10/19  16:00:00,431.994680793,73.3576538734,0.0,0.0,220.879908,133.019064,774.812194299,725.383006741,4.83426,44.5949275576
 10/19  17:00:00,352.184966217,73.2743189784,0.0,0.0,220.879908,53.238744,880.278136865,839.764275392,4.83426,35.6796014732
 10/19  18:00:00,358.446517958,73.2743189784,0.0,0.0,220.879908,53.238744,1014.37238593,964.758475191,4.83426,44.7796507395
 10/19  19:00:00,371.180373221,73.2743189784,0.0,0.0,220.879908,53.238744,1093.49291595,1071.28089882,4.83426,17.3777571364
 10/19  20:00:00,371.014878441,73.2743189784,0.0,0.0,220.879908,53.238744,1036.41717496,1022.89549258,4.83426,8.68742238764
 10/19  21:00:00,117.672041883,0.0,0.0,0.0,43.513341876,52.539744,13.5219739121,0.0,4.83426,8.68771391205
 10/19  22:00:00,117.451532741,0.0,0.0,0.0,43.513341876,52.539744,13.482807088,0.0,4.83426,8.64854708804
