Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  23:00:00,118.551248944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.524042628,0.0,0.0,0.0,43.513341876,52.539744,13.4552357884,0.0,4.83426,8.6209757884
 10/20  01:00:00,117.54564837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.530491214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.512974507,0.0,0.0,0.0,43.513341876,52.539744,13.4551086688,0.0,4.83426,8.62084866878
 10/20  04:00:00,119.637112573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.319266403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,193.903211679,73.2743189784,0.0,0.0,43.513341876,53.238744,1429.95337123,1416.4983965,4.83426,8.62071472734
 10/20  07:00:00,370.291641766,73.2743189784,0.0,0.0,220.879908,53.238744,1195.93179779,1164.69518514,4.83426,26.402352643
 10/20  08:00:00,444.624107788,73.2743189784,0.00159334106129,0.0,220.879908,145.652643033,1001.99692153,938.939798856,36.25695,26.8001726737
 10/20  09:00:00,444.592050921,73.2743189784,0.00227758286505,0.0,220.879908,145.652643033,924.40846773,834.486957217,36.25695,53.6645605125
 10/20  10:00:00,450.506034573,73.2796710491,0.0017130133319,0.0,220.879908,151.653867033,784.85918584,691.563603242,48.3426,44.9529825981
 10/20  11:00:00,451.641911986,73.5867184688,0.0,0.0,220.879908,151.653867033,542.198747875,439.69843893,48.3426,54.1577089455
 10/20  12:00:00,451.12483228,74.0288195365,0.0,0.0,220.879908,151.653867033,412.462730647,309.78238881,48.3426,54.3377418372
 10/20  13:00:00,444.822422865,73.6889376144,0.0,0.0,220.879908,145.652643033,449.102378029,370.476735126,24.1713,54.4543429031
 10/20  14:00:00,444.845242352,73.7107378833,0.0,0.0,220.879908,145.652643033,506.198891632,428.149103547,24.1713,53.878488085
 10/20  15:00:00,437.534074715,74.2621793176,0.0,0.0,220.879908,137.835547516,389.493965855,339.664617607,4.83426,44.9950882481
 10/20  16:00:00,431.550989219,73.3499550726,0.0,0.0,220.879908,133.019064,254.918219009,205.487075604,4.83426,44.5968834059
 10/20  17:00:00,351.691976182,73.2743189784,0.0,0.0,220.879908,53.238744,369.22722665,328.712639724,4.83426,35.6803269267
 10/20  18:00:00,360.68437551,73.2743189784,0.0,0.0,220.879908,53.238744,425.938161305,376.320951697,4.83426,44.7829496077
 10/20  19:00:00,369.621839667,73.2743189784,0.0,0.0,220.879908,53.238744,390.955544358,377.421056048,4.83426,8.70022830985
 10/20  20:00:00,369.619973413,73.2743189784,0.0,0.0,220.879908,53.238744,394.971347703,372.781107327,4.83426,17.3559803759
 10/20  21:00:00,117.625095464,0.0,0.0,0.0,43.513341876,52.539744,13.5212354229,0.0,4.83426,8.6869754229
 10/20  22:00:00,117.701473841,0.0,0.0,0.0,43.513341876,52.539744,13.4821543669,0.0,4.83426,8.6478943669
 10/20  23:00:00,118.687029128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.745014369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.731543259,0.0,0.0,0.0,43.513341876,52.539744,13.4474470984,0.0,4.83426,8.61318709844
 10/21  02:00:00,117.725054503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.719922485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.143655979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.111532264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.136467493,0.0,0.0,0.0,43.513341876,52.539744,13.4473857624,0.0,4.83426,8.61312576237
 10/21  07:00:00,118.002380319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  08:00:00,100.065278756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.08905566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.083570771,0.0,0.0,0.0,43.513341876,52.539744,22.2866022207,0.0,4.83426,17.4523422207
 10/21  11:00:00,100.927307914,0.0,0.0,0.0,43.513341876,52.539744,13.4951765351,0.0,4.83426,8.66091653507
 10/21  12:00:00,99.9969524327,0.0,0.0,0.0,43.513341876,52.539744,13.4953464052,0.0,4.83426,8.66108640523
 10/21  13:00:00,100.061733407,0.0,0.0,0.0,43.513341876,52.539744,13.4871891075,0.0,4.83426,8.65292910752
 10/21  14:00:00,100.076103544,0.0,0.0,0.0,43.513341876,52.539744,13.4873465123,0.0,4.83426,8.65308651232
 10/21  15:00:00,100.038985446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.8379069324,0.0,0.0,0.0,43.513341876,52.539744,13.4474568535,0.0,4.83426,8.61319685347
 10/21  17:00:00,99.8387356047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,108.798046843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.179139965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.143258751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.918141452,0.0,0.0,0.0,43.513341876,52.539744,40.1598878414,0.0,4.83426,35.3256278414
 10/21  22:00:00,117.56941124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.504516288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.535591667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.533431981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.514004379,0.0,0.0,0.0,43.513341876,52.539744,13.4473092112,0.0,4.83426,8.61304921117
 10/22  03:00:00,117.508720053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,117.943997365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,117.92720014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,117.949334891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,117.773655576,0.0,0.0,0.0,43.513341876,52.539744,13.4474895295,0.0,4.83426,8.61322952955
 10/22  08:00:00,99.8370805568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,99.9249076973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,99.9887306519,0.0,0.0,0.0,43.513341876,52.539744,22.2862202381,0.0,4.83426,17.4519602381
 10/22  11:00:00,100.903474033,0.0,0.0,0.0,43.513341876,52.539744,13.4953124629,0.0,4.83426,8.6610524629
 10/22  12:00:00,99.9754798129,0.0,0.0,0.0,43.513341876,52.539744,13.4950132146,0.0,4.83426,8.66075321457
 10/22  13:00:00,100.036579224,0.0,0.0,0.0,43.513341876,52.539744,13.4951967093,0.0,4.83426,8.66093670932
 10/22  14:00:00,100.057648595,0.0,0.0,0.0,43.513341876,52.539744,13.4878010287,0.0,4.83426,8.6535410287
 10/22  15:00:00,100.025548379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  16:00:00,99.8258427635,0.0,0.0,0.0,43.513341876,52.539744,13.4473775879,0.0,4.83426,8.61311758787
 10/22  17:00:00,99.82140568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,108.762380328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.140724061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.080976846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.850992513,0.0,0.0,0.0,43.513341876,52.539744,40.161694123,0.0,4.83426,35.327434123
 10/22  22:00:00,117.513751299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.482160261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.545641033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.551101746,0.0,0.0,0.0,43.513341876,52.539744,13.4553515133,0.0,4.83426,8.62109151332
 10/23  02:00:00,117.54970214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.53311912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,119.562978349,1.61146762407,0.0,0.0,43.513341876,52.539744,14.6305209425,1.17675727669,4.83426,8.61950366582
 10/23  05:00:00,119.965600579,2.03645110354,0.0,0.0,43.513341876,52.539744,6.53190480184,1.67764480184,4.83426,0.02
 10/23  06:00:00,193.571731781,73.2743189784,0.0,0.0,43.513341876,53.238744,1591.62206288,1586.76780288,4.83426,0.02
 10/23  07:00:00,370.300362114,73.2743189784,0.0,0.0,220.879908,53.238744,1206.79172374,1175.54787294,4.83426,26.4095907979
 10/23  08:00:00,444.655341506,73.2743189784,0.00247518089418,0.0,220.879908,145.652643033,1084.78690238,1013.04277773,36.25695,35.4871746539
 10/23  09:00:00,444.55581014,73.2743189784,0.00261569520951,0.0,220.879908,145.652643033,913.312295616,832.163967542,36.25695,44.8913780742
 10/23  10:00:00,450.435322785,73.2743189784,0.00171914760399,0.0,220.879908,151.653867033,736.489660626,634.202338233,48.3426,53.9447223937
 10/23  11:00:00,451.338680177,73.2743189784,0.0,0.0,220.879908,151.653867033,638.187934142,538.832912106,48.3426,51.0124220356
 10/23  12:00:00,450.395482072,73.2743189784,0.0,0.0,220.879908,151.653867033,612.017207483,506.17007957,48.3426,57.5045279136
 10/23  13:00:00,444.414441564,73.2743189784,0.0,0.0,220.879908,145.652643033,589.289617104,510.654416002,24.1713,54.4639011022
 10/23  14:00:00,444.408522636,73.2743189784,0.0,0.0,220.879908,145.652643033,572.862030169,503.77972299,24.1713,44.9110071787
 10/23  15:00:00,436.55631127,73.2743189784,0.0,0.0,220.879908,137.835547516,538.414291303,479.577679306,4.83426,54.0023519965
 10/23  16:00:00,431.525802633,73.2743189784,0.0,0.0,220.879908,133.019064,443.776521703,403.249588695,4.83426,35.6926730077
 10/23  17:00:00,351.751471124,73.2743189784,0.0,0.0,220.879908,53.238744,544.58982005,495.145415506,4.83426,44.6101445437
 10/23  18:00:00,360.722884828,73.2743189784,0.0,0.0,220.879908,53.238744,549.152104368,499.520335404,4.83426,44.7975089643
 10/23  19:00:00,370.087926426,73.2743189784,0.0,0.0,220.879908,53.238744,519.690400441,506.155992543,4.83426,8.70014789769
 10/23  20:00:00,370.080782865,73.2743189784,0.0,0.0,220.879908,53.238744,568.333593397,546.143549425,4.83426,17.3557839728
 10/23  21:00:00,117.859218427,0.0,0.0,0.0,43.513341876,52.539744,13.5226494547,0.0,4.83426,8.68838945468
 10/23  22:00:00,117.623301018,0.0,0.0,0.0,43.513341876,52.539744,13.4827201177,0.0,4.83426,8.64846011765
 10/23  23:00:00,118.61451314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.619867229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.583872359,0.0,0.0,0.0,43.513341876,52.539744,13.455421166,0.0,4.83426,8.62116116601
 10/24  02:00:00,117.547351135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.544938485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.666537331,0.0,0.0,0.0,43.513341876,52.539744,13.4553395415,0.0,4.83426,8.62107954152
 10/24  05:00:00,119.330796119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,193.861732263,73.2743189784,0.0,0.0,43.513341876,53.238744,1534.75057965,1529.89631965,4.83426,0.02
 10/24  07:00:00,370.233232465,73.2743189784,0.0,0.0,220.879908,53.238744,1170.24465148,1139.00088498,4.83426,26.4095064961
 10/24  08:00:00,447.536684979,73.2743189784,0.00182493301432,0.0,220.879908,145.652643033,945.78339739,874.038328392,36.25695,35.4881189988
 10/24  09:00:00,444.531482051,73.2743189784,0.00231076049438,0.0,220.879908,145.652643033,858.304254252,777.152118205,36.25695,44.8951860473
 10/24  10:00:00,450.479257875,73.2743189784,0.00159588029106,0.0,220.879908,151.653867033,790.443344759,688.14701835,48.3426,53.9537264087
 10/24  11:00:00,451.395395084,73.2743189784,0.0,0.0,220.879908,151.653867033,710.013195156,607.499465107,48.3426,54.1711300492
 10/24  12:00:00,450.463508986,73.2837612535,0.0,0.0,220.879908,151.653867033,698.256995091,595.561180581,48.3426,54.3532145093
 10/24  13:00:00,444.510548066,73.2828624348,0.0,0.0,220.879908,145.652643033,721.320694934,642.672340017,24.1713,54.4770549173
 10/24  14:00:00,444.614484084,73.3837700777,0.0,0.0,220.879908,145.652643033,731.968478151,654.582239416,24.1713,53.2149387354
 10/24  15:00:00,437.156377784,73.7767087375,0.0,0.0,220.879908,137.835547516,654.902329542,604.371454184,4.83426,45.6966153578
 10/24  16:00:00,431.632038562,73.2743189784,0.0,0.0,220.879908,133.019064,612.126486071,562.680800358,4.83426,44.6114257131
 10/24  17:00:00,351.865068268,73.2743189784,0.0,0.0,220.879908,53.238744,705.300206974,664.772584023,4.83426,35.6933629505
 10/24  18:00:00,360.881502257,73.2743189784,0.0,0.0,220.879908,53.238744,759.272832743,709.63621977,4.83426,44.8023529733
 10/24  19:00:00,369.863690176,73.2743189784,0.0,0.0,220.879908,53.238744,779.616594476,757.402712864,4.83426,17.3796216126
 10/24  20:00:00,369.861065048,73.2743189784,0.0,0.0,220.879908,53.238744,777.193561372,763.671198052,4.83426,8.68810331995
 10/24  21:00:00,117.447884267,0.0,0.0,0.0,43.513341876,52.539744,13.5227172872,0.0,4.83426,8.68845728722
 10/24  22:00:00,117.531553954,0.0,0.0,0.0,43.513341876,52.539744,13.4825580775,0.0,4.83426,8.64829807752
 10/24  23:00:00,118.579615875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.562531142,0.0,0.0,0.0,43.513341876,52.539744,13.4553952185,0.0,4.83426,8.62113521846
 10/25  01:00:00,117.544099478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,117.521232494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.51392645,0.0,0.0,0.0,43.513341876,52.539744,13.4553361373,0.0,4.83426,8.62107613734
 10/25  04:00:00,117.936029487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,117.902161479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,193.971171795,73.2743189784,0.0,0.0,43.513341876,53.238744,1777.56608405,1772.71182405,4.83426,0.02
 10/25  07:00:00,371.14176381,73.2743189784,0.0,0.0,220.879908,53.238744,1521.49730868,1490.2466202,4.83426,26.4164284846
 10/25  08:00:00,448.399663395,73.2743189784,0.00114119067646,0.0,220.879908,145.652643033,1313.06097279,1241.3134044,36.25695,35.4906183927
 10/25  09:00:00,445.380321154,73.2743189784,0.00146962633715,0.0,220.879908,145.652643033,1262.6352941,1172.49984212,36.25695,53.8785019806
 10/25  10:00:00,451.304514285,73.2743189784,0.0010698595542,0.0,220.879908,151.653867033,1220.75136537,1127.43353336,48.3426,44.9752320121
 10/25  11:00:00,452.264665162,73.2743189784,0.0,0.0,220.879908,151.653867033,1170.20881908,1067.67923186,48.3426,54.1869872179
 10/25  12:00:00,451.246429136,73.2743189784,0.0,0.0,220.879908,151.653867033,1160.39955306,1057.68517129,48.3426,54.3717817652
 10/25  13:00:00,445.279132914,73.2743189784,0.0,0.0,220.879908,145.652643033,1159.47573492,1078.06464927,24.1713,57.2397856457
 10/25  14:00:00,445.17260015,73.2743189784,0.0,0.0,220.879908,145.652643033,1114.42602594,1039.06244985,24.1713,51.1922760948
 10/25  15:00:00,437.329271531,73.2743189784,0.0,0.0,220.879908,137.835547516,1050.36497133,1000.51574432,4.83426,45.0149670073
 10/25  16:00:00,432.336574638,73.2743189784,0.0,0.0,220.879908,133.019064,953.50373607,904.051707502,4.83426,44.6177685683
 10/25  17:00:00,352.54818709,73.2743189784,0.0,0.0,220.879908,53.238744,1023.23750885,982.70607216,4.83426,35.6971766877
 10/25  18:00:00,361.60726358,73.2743189784,0.0,0.0,220.879908,53.238744,1070.55305232,1020.91275917,4.83426,44.8060331501
 10/25  19:00:00,371.037886221,73.2743189784,0.0,0.0,220.879908,53.238744,1067.30017478,1045.08473589,4.83426,17.381178894
 10/25  20:00:00,371.007247631,73.2743189784,0.0,0.0,220.879908,53.238744,1069.56277471,1056.03940007,4.83426,8.68911464425
 10/25  21:00:00,117.632156443,0.0,0.0,0.0,43.513341876,52.539744,13.5230615775,0.0,4.83426,8.6888015775
 10/25  22:00:00,117.429333678,0.0,0.0,0.0,43.513341876,52.539744,13.4833494416,0.0,4.83426,8.64908944158
 10/25  23:00:00,118.536466189,0.0,0.0,0.0,43.513341876,52.539744,13.4710020167,0.0,4.83426,8.63674201675
 10/25  24:00:00,117.497874561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.507636824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.501337741,0.0,0.0,0.0,43.513341876,52.539744,13.4536028408,0.0,4.83426,8.6193428408
 10/26  03:00:00,118.536975924,1.04103007526,0.0,0.0,43.513341876,52.539744,5.17998305153,0.325723051526,4.83426,0.02
 10/26  04:00:00,121.196359841,3.273439289,0.0,0.0,43.513341876,52.539744,6.26045597553,1.40619597553,4.83426,0.02
 10/26  05:00:00,122.630475847,4.73789229708,0.0,0.0,43.513341876,52.539744,7.23164131237,2.37738131237,4.83426,0.02
 10/26  06:00:00,196.380142688,73.2743189784,0.0,0.0,43.513341876,53.238744,2243.4592738,2230.00500261,4.83426,8.6200111936
 10/26  07:00:00,372.940408066,73.2743189784,0.0,0.0,220.879908,53.238744,1928.55137512,1897.30242843,4.83426,26.4146866931
 10/26  08:00:00,450.194981498,73.2743189784,0.0,0.0,220.879908,145.652643033,1663.74125791,1591.98977121,36.25695,35.4945366952
 10/26  09:00:00,446.86517083,73.2743189784,0.0,0.0,220.879908,145.652643033,1458.46665594,1377.29806041,36.25695,44.9116455287
 10/26  10:00:00,451.714763439,73.2743189784,0.0011069521149,0.0,220.879908,151.653867033,1277.25976946,1183.94661195,48.3426,44.9705575075
 10/26  11:00:00,452.171762484,73.2743189784,0.0,0.0,220.879908,151.653867033,1120.2191561,1017.66514471,48.3426,54.2114113921
 10/26  12:00:00,450.935000128,73.3295330947,0.0,0.0,220.879908,151.653867033,1013.4655747,907.61373751,48.3426,57.5092371942
 10/26  13:00:00,445.285747615,73.8586919556,0.0,0.0,220.879908,145.652643033,874.549151367,789.93984685,24.1713,60.438004517
 10/26  14:00:00,445.590757854,74.2493606644,0.0,0.0,220.879908,145.652643033,791.719536865,722.61845585,24.1713,44.9297810155
 10/26  15:00:00,437.899670071,74.4388303279,0.0,0.0,220.879908,137.835547516,715.956050492,657.107505551,4.83426,54.0142849414
 10/26  16:00:00,431.652471473,73.3348756924,0.0,0.0,220.879908,133.019064,551.466977699,510.934338043,4.83426,35.6983796564
 10/26  17:00:00,351.817135905,73.2743189784,0.0,0.0,220.879908,53.238744,663.70087217,614.247184788,4.83426,44.6194273822
 10/26  18:00:00,363.935082801,73.2743189784,0.0,0.0,220.879908,53.238744,812.431942296,762.788192189,4.83426,44.8094901069
 10/26  19:00:00,370.495615565,73.2743189784,0.0,0.0,220.879908,53.238744,892.610088911,879.075158743,4.83426,8.70067016865
 10/26  20:00:00,370.507970272,73.2743189784,0.0,0.0,220.879908,53.238744,916.324808024,894.133752593,4.83426,17.356795431
 10/26  21:00:00,117.709778675,0.0,0.0,0.0,43.513341876,52.539744,13.5232211011,0.0,4.83426,8.68896110115
 10/26  22:00:00,117.492377654,0.0,0.0,0.0,43.513341876,52.539744,13.4830794467,0.0,4.83426,8.64881944668
 10/26  23:00:00,118.571650631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.568903984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.59677533,0.0,0.0,0.0,43.513341876,52.539744,13.455285237,0.0,4.83426,8.621025237
 10/27  02:00:00,117.587113985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.570742289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.688177524,0.0,0.0,0.0,43.513341876,52.539744,13.4552435674,0.0,4.83426,8.62098356735
 10/27  05:00:00,119.357545226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.735099365,73.2743189784,0.0,0.0,43.513341876,53.238744,1376.57056299,1371.71630299,4.83426,0.02
 10/27  07:00:00,370.323762203,73.2743189784,0.0,0.0,220.879908,53.238744,1228.95747023,1197.70746314,4.83426,26.4157470895
 10/27  08:00:00,447.645223097,73.2743189784,0.00165157484378,0.0,220.879908,145.652643033,1030.85710595,959.105916068,36.25695,35.4942398782
 10/27  09:00:00,444.540518767,73.2743189784,0.00259764790292,0.0,220.879908,145.652643033,848.372899669,767.2075182,36.25695,44.9084314686
 10/27  10:00:00,450.448578974,73.3084000594,0.00186507991947,0.0,220.879908,151.653867033,626.46375855,524.145205416,48.3426,53.9759531338
 10/27  11:00:00,451.366849186,73.3413381035,0.0,0.0,220.879908,151.653867033,467.28266284,364.744287091,48.3426,54.1957757489
 10/27  12:00:00,450.508121174,73.3977097977,0.0,0.0,220.879908,151.653867033,421.755834354,319.031234209,48.3426,54.3820001452
 10/27  13:00:00,444.600261111,73.4529719987,0.0,0.0,220.879908,145.652643033,407.129744478,328.452624578,24.1713,54.5058198996
 10/27  14:00:00,444.72606586,73.5833419586,0.0,0.0,220.879908,145.652643033,421.766489907,343.67303662,24.1713,53.9221532861
 10/27  15:00:00,437.02543151,73.7444674655,0.0,0.0,220.879908,137.835547516,354.594059506,304.736426527,4.83426,45.0233729787
 10/27  16:00:00,431.48628931,73.2743189784,0.0,0.0,220.879908,133.019064,256.794586164,207.333211969,4.83426,44.6271141959
 10/27  17:00:00,351.734222269,73.2743189784,0.0,0.0,220.879908,53.238744,441.915483187,401.376015953,4.83426,35.7052072342
 10/27  18:00:00,363.758326413,73.2743189784,0.0,0.0,220.879908,53.238744,586.764807135,533.962754709,4.83426,47.9677924268
 10/27  19:00:00,369.758605855,73.2743189784,0.0,0.0,220.879908,53.238744,654.274008759,635.112996902,4.83426,14.3267518564
 10/27  20:00:00,369.877673985,73.2743189784,0.0,0.0,220.879908,53.238744,788.761939579,775.239047398,4.83426,8.6886321818
 10/27  21:00:00,117.460255259,0.0,0.0,0.0,43.513341876,52.539744,13.5233535975,0.0,4.83426,8.68909359752
 10/27  22:00:00,117.539490613,0.0,0.0,0.0,43.513341876,52.539744,13.4834140054,0.0,4.83426,8.64915400544
 10/27  23:00:00,118.587594194,0.0,0.0,0.0,43.513341876,52.539744,13.4712394162,0.0,4.83426,8.63697941615
 10/27  24:00:00,117.57705512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.565344757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.551334119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.537745835,0.0,0.0,0.0,43.513341876,52.539744,13.4476403154,0.0,4.83426,8.61338031539
 10/28  04:00:00,117.946834897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.906956027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,117.929790584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,117.800361168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,102.85477562,0.0,0.0,0.0,43.513341876,52.539744,13.4474322917,0.0,4.83426,8.61317229168
 10/28  09:00:00,99.8911398759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,99.8798450664,0.0,0.0,0.0,43.513341876,52.539744,22.2900038516,0.0,4.83426,17.4557438516
 10/28  11:00:00,100.81856873,0.0,0.0,0.0,43.513341876,52.539744,13.4966192903,0.0,4.83426,8.6623592903
 10/28  12:00:00,99.8200286432,0.0,0.0,0.0,43.513341876,52.539744,13.4958575948,0.0,4.83426,8.66159759479
 10/28  13:00:00,99.8974049879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,99.9246218529,0.0,0.0,0.0,43.513341876,52.539744,13.4883253579,0.0,4.83426,8.65406535787
 10/28  15:00:00,99.8896312821,0.0,0.0,0.0,43.513341876,52.539744,13.4885917336,0.0,4.83426,8.65433173363
 10/28  16:00:00,99.6799784905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,99.6789885938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,111.633346012,0.0,0.0,0.0,43.513341876,52.539744,13.4475294483,0.0,4.83426,8.6132694483
 10/28  19:00:00,118.024783499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,117.987412225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.199201067,0.414246969674,0.0,0.0,43.513341876,52.539744,31.6497868607,0.305211351774,4.83426,26.5103155089
 10/28  22:00:00,121.341484773,3.8889555971,0.0,0.0,43.513341876,52.539744,16.3189528219,2.87135272088,4.83426,8.61334010099
 10/28  23:00:00,123.010232774,4.5686389985,0.0,0.0,43.513341876,52.539744,8.67921581048,3.82495581048,4.83426,0.02
 10/28  24:00:00,121.612759042,4.16653748154,0.0,0.0,43.513341876,52.539744,9.16039875559,4.30613875559,4.83426,0.02
 10/29  01:00:00,122.186307401,4.74214401104,0.0,0.0,43.513341876,52.539744,10.1271194422,5.27285944222,4.83426,0.02
 10/29  02:00:00,123.745711917,6.30065343914,0.0,0.0,43.513341876,52.539744,13.7635621151,8.90930211514,4.83426,0.02
 10/29  03:00:00,126.462763323,9.01037592624,0.0,0.0,43.513341876,52.539744,28.0322699263,14.584633157,4.83426,8.61337676927
 10/29  04:00:00,127.599862623,9.7152389713,0.0,0.0,43.513341876,52.539744,23.3736079382,18.5193479382,4.83426,0.02
 10/29  05:00:00,127.387931971,9.52256375606,0.0,0.0,43.513341876,52.539744,30.0883583992,25.2340983992,4.83426,0.02
 10/29  06:00:00,127.184266178,9.28841577978,0.0,0.0,43.513341876,52.539744,33.7748399982,28.9205799982,4.83426,0.02
 10/29  07:00:00,127.619221384,9.86402230928,0.0,0.0,43.513341876,52.539744,29.9126357438,25.0583757438,4.83426,0.02
 10/29  08:00:00,110.821571747,8.00794620522,0.0,0.0,43.513341876,52.539744,38.0401366963,24.5845121403,4.83426,8.62136455602
 10/29  09:00:00,104.607592199,4.74214401104,0.0,0.0,43.513341876,52.539744,27.448843361,22.594583361,4.83426,0.02
 10/29  10:00:00,104.05613661,4.16653748154,0.0,0.0,43.513341876,52.539744,35.9968622118,13.7052630349,4.83426,17.4573391769
 10/29  11:00:00,104.967558261,4.14365551903,0.0,0.0,43.513341876,52.539744,21.2533691494,7.75657949393,4.83426,8.66252965549
 10/29  12:00:00,101.573957447,1.66240052977,0.0,0.0,43.513341876,52.539744,15.7692927671,2.27254538247,4.83426,8.66248738465
 10/29  13:00:00,100.018335032,0.0,0.0,0.0,43.513341876,52.539744,13.4963070581,0.0,4.83426,8.66204705815
 10/29  14:00:00,100.05209556,0.0,0.0,0.0,43.513341876,52.539744,12.5797670691,0.0,4.83426,7.74550706914
 10/29  15:00:00,100.038226239,0.0,0.0,0.0,43.513341876,52.539744,5.76178321498,0.0,4.83426,0.927523214982
 10/29  16:00:00,99.8389238298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,99.8158855447,0.0,0.0,0.0,43.513341876,52.539744,13.4475860908,0.0,4.83426,8.61332609084
 10/29  18:00:00,111.711063616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.067245361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.019270932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.155800864,0.347010025086,0.0,0.0,43.513341876,52.539744,40.5857378378,0.405532876221,4.83426,35.3459449616
 10/29  22:00:00,118.514547046,1.04103007526,0.0,0.0,43.513341876,52.539744,5.7636241605,0.909364160499,4.83426,0.02
 10/29  23:00:00,121.396406585,2.96561453914,0.0,0.0,43.513341876,52.539744,7.57982502414,2.72556502414,4.83426,0.02
 10/29  24:00:00,120.655023295,3.18093569632,0.0,0.0,43.513341876,52.539744,8.75334304191,3.89908304191,4.83426,0.02
 10/30  01:00:00,121.998304309,4.52003230246,0.0,0.0,43.513341876,52.539744,20.5619949223,7.1063095723,4.83426,8.62142535001
 10/30  02:00:00,121.639197851,4.1707891955,0.0,0.0,43.513341876,52.539744,14.2199888764,9.3657288764,4.83426,0.02
 10/30  03:00:00,122.198518264,4.73789229708,0.0,0.0,43.513341876,52.539744,18.1036870656,13.2494270656,4.83426,0.02
 10/30  04:00:00,122.054392347,4.1707891955,0.0,0.0,43.513341876,52.539744,27.977695869,14.5220711488,4.83426,8.62136472015
 10/30  05:00:00,122.579766833,4.73789229708,0.0,0.0,43.513341876,52.539744,25.3905517109,20.5362917109,4.83426,0.02
 10/30  06:00:00,195.440894979,73.2743189784,0.0,0.0,43.513341876,53.238744,2317.05705419,2312.20279419,4.83426,0.02
 10/30  07:00:00,371.446147493,73.2743189784,0.0,0.0,220.879908,53.238744,1629.57729666,1598.32289921,4.83426,26.4201374526
 10/30  08:00:00,448.553482089,73.2743189784,0.00205094020953,0.0,220.879908,145.652643033,1452.68045447,1380.92402498,36.25695,35.4994794905
 10/30  09:00:00,445.045357138,73.2743189784,0.00237399606762,0.0,220.879908,145.652643033,1173.16630696,1091.98776498,36.25695,44.9215919858
 10/30  10:00:00,450.618681106,73.2743189784,0.00153683233936,0.0,220.879908,151.653867033,944.441693427,842.105091808,48.3426,53.9940016198
 10/30  11:00:00,451.438414485,73.2743189784,0.0,0.0,220.879908,151.653867033,764.572983493,662.01340394,48.3426,54.2169795528
 10/30  12:00:00,450.389249609,73.2851070163,0.0,0.0,220.879908,151.653867033,584.583470048,481.834091277,48.3426,54.4067787713
 10/30  13:00:00,444.734910615,73.620047466,0.0,0.0,220.879908,145.652643033,458.942103823,371.159075976,24.1713,63.6117278469
 10/30  14:00:00,460.270266981,74.2050601177,14.6735311163,0.0,220.879908,145.652643033,296.821654017,227.700571434,24.1713,44.9497825828
 10/30  15:00:00,499.390362199,74.7825190824,60.422363146,0.0,220.879908,137.835547516,155.849584205,96.9836765283,4.83426,54.0316476768
 10/30  16:00:00,455.693802423,73.79440116,23.3980079507,0.0,220.879908,133.019064,115.621482697,75.0679889236,4.83426,35.7192337729
 10/30  17:00:00,351.695076121,73.2981133658,0.0,0.0,220.879908,53.238744,362.217527949,312.748310147,4.83426,44.6349578021
 10/30  18:00:00,363.724080491,73.2743189784,0.0,0.0,220.879908,53.238744,566.783453781,517.119253068,4.83426,44.8299407131
 10/30  19:00:00,370.209214292,73.2743189784,0.0,0.0,220.879908,53.238744,691.734137512,678.198976317,4.83426,8.70090119487
 10/30  20:00:00,370.217323507,73.2743189784,0.0,0.0,220.879908,53.238744,747.630805678,725.437878731,4.83426,17.3586669473
 10/30  21:00:00,117.763230497,0.0,0.0,0.0,43.513341876,52.539744,13.523500127,0.0,4.83426,8.68924012699
 10/30  22:00:00,117.494284323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.54387537,0.0,0.0,0.0,43.513341876,52.539744,13.4717998748,0.0,4.83426,8.63753987477
 10/30  24:00:00,117.524731191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.510190876,0.0,0.0,0.0,43.513341876,52.539744,13.4554657882,0.0,4.83426,8.62120578825
 10/31  02:00:00,117.49712213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.495145203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.611334233,0.0,0.0,0.0,43.513341876,52.539744,13.4554783045,0.0,4.83426,8.62121830454
 10/31  05:00:00,120.312568126,1.04103007526,0.0,0.0,43.513341876,52.539744,5.42445766834,0.570197668339,4.83426,0.02
 10/31  06:00:00,195.000527389,73.2743189784,0.0,0.0,43.513341876,53.238744,1890.61704576,1885.76278576,4.83426,0.02
 10/31  07:00:00,371.323096669,73.2743189784,0.0,0.0,220.879908,53.238744,1556.69459564,1525.43928259,4.83426,26.4210530531
 10/31  08:00:00,451.424725182,73.2743189784,0.00131910650529,0.0,220.879908,145.652643033,1320.09351299,1248.33139805,36.25695,35.5051649398
 10/31  09:00:00,445.089671248,73.2746203694,0.00245319532434,0.0,220.879908,145.652643033,1133.8607676,1043.69558796,36.25695,53.9082296416
 10/31  10:00:00,450.810219353,73.4443910318,0.00163149800709,0.0,220.879908,151.653867033,857.064064114,763.716806665,48.3426,45.0046574496
 10/31  11:00:00,452.591751201,74.4573487611,0.0,0.0,220.879908,151.653867033,597.378725638,494.808899361,48.3426,54.2272262771
 10/31  12:00:00,453.438924425,76.3064770942,0.0,0.0,220.879908,151.653867033,417.942791884,315.181424632,48.3426,54.4187672519
 10/31  13:00:00,449.783169473,78.0266461602,0.59374376014,0.0,220.879908,145.652643033,339.169256826,251.38522921,24.1713,63.6127276161
 10/31  14:00:00,474.634924505,79.265563167,23.8940216774,0.0,220.879908,145.652643033,268.842676922,199.718524217,24.1713,44.9528527048
 10/31  15:00:00,475.457825205,79.7739972352,31.9923351869,0.0,220.879908,137.835547516,200.975808186,142.099508016,4.83426,54.0420401703
 10/31  16:00:00,447.292635647,77.4471530648,11.4988955809,0.0,220.879908,133.019064,103.322379974,62.7721854345,4.83426,35.71593454
 10/31  17:00:00,352.836879489,74.4402654928,0.0,0.0,220.879908,53.238744,249.559851748,200.085592208,4.83426,44.63999954
 10/31  18:00:00,363.932019152,73.5280718403,0.0,0.0,220.879908,53.238744,435.575770757,385.90376365,4.83426,44.8377471071
 10/31  19:00:00,369.772384675,73.3343626882,0.0,0.0,220.879908,53.238744,571.009497905,557.472848958,4.83426,8.70238894683
 10/31  20:00:00,369.772693577,73.2866931337,0.0,0.0,220.879908,53.238744,657.401459665,635.207013473,4.83426,17.3601861926
 10/31  21:00:00,117.515264696,0.0,0.0,0.0,43.513341876,52.539744,13.523540649,0.0,4.83426,8.68928064895
 10/31  22:00:00,117.596630765,0.0,0.0,0.0,43.513341876,52.539744,13.4836940452,0.0,4.83426,8.64943404523
 10/31  23:00:00,118.631124497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.659169272,0.0,0.0,0.0,43.513341876,52.539744,13.4557544024,0.0,4.83426,8.6214944024
 11/01  01:00:00,117.659741718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.654267958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.650158314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.075059581,0.0,0.0,0.0,43.513341876,52.539744,13.4557914422,0.0,4.83426,8.62153144219
 11/01  05:00:00,118.043202719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.467088215,73.2743189784,0.0,0.0,43.513341876,53.238744,1069.43859825,1064.58433825,4.83426,0.02
 11/01  07:00:00,369.953863906,73.2743189784,0.0,0.0,220.879908,53.238744,906.759434959,875.497826789,4.83426,26.4273481702
 11/01  08:00:00,450.415710273,73.2743189784,0.00192958754933,0.0,220.879908,145.652643033,793.156815362,721.388915299,36.25695,35.5109500625
 11/01  09:00:00,444.502365501,73.2863881394,0.00257811490133,0.0,220.879908,145.652643033,774.490344194,684.310610461,36.25695,53.9227837328
 11/01  10:00:00,450.565046677,73.3547980381,0.00190200355978,0.0,220.879908,151.653867033,718.840807835,625.493147062,48.3426,45.0050607733
 11/01  11:00:00,451.579456125,73.4502519102,0.0,0.0,220.879908,151.653867033,644.386669433,541.800064846,48.3426,54.2440045864
 11/01  12:00:00,450.726735536,73.5398152109,0.0,0.0,220.879908,151.653867033,595.00460219,489.756475384,48.3426,56.9055268062
 11/01  13:00:00,444.900383545,73.6880536104,0.0,0.0,220.879908,145.652643033,556.853101906,471.548428151,24.1713,61.1333737553
 11/01  14:00:00,445.145507157,73.9376388755,0.0,0.0,220.879908,145.652643033,522.692491556,453.567775037,24.1713,44.9534165195
 11/01  15:00:00,438.256254398,74.9226347598,0.0,0.0,220.879908,137.835547516,406.204536924,347.312858577,4.83426,54.0574183476
 11/01  16:00:00,432.095657458,73.8384777239,0.0,0.0,220.879908,133.019064,213.46616744,163.986225174,4.83426,44.6456822661
 11/01  17:00:00,351.747877043,73.2848536985,0.0,0.0,220.879908,53.238744,334.756852066,294.200501967,4.83426,35.7220900995
 11/01  18:00:00,366.706088022,73.2743189784,0.0,0.0,220.879908,53.238744,453.419136018,403.746326308,4.83426,44.8385497105
 11/01  19:00:00,370.103816667,73.2743189784,0.0,0.0,220.879908,53.238744,468.556211534,446.339225405,4.83426,17.3827261294
 11/01  20:00:00,370.069752828,73.2743189784,0.0,0.0,220.879908,53.238744,470.361112589,456.836995429,4.83426,8.68985715968
 11/01  21:00:00,117.919488266,0.0,0.0,0.0,43.513341876,52.539744,13.5246065138,0.0,4.83426,8.69034651377
 11/01  22:00:00,117.678365206,0.0,0.0,0.0,43.513341876,52.539744,13.4836929427,0.0,4.83426,8.6494329427
 11/01  23:00:00,118.66449106,0.0,0.0,0.0,43.513341876,52.539744,13.4718914109,0.0,4.83426,8.63763141089
 11/01  24:00:00,117.712277553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.704913862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.697173363,0.0,0.0,0.0,43.513341876,52.539744,13.4556670375,0.0,4.83426,8.62140703747
 11/02  03:00:00,117.707016592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.146188293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.128293036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.209795797,73.2743189784,0.0,0.0,43.513341876,53.238744,730.053768693,716.597910709,4.83426,8.62159798423
 11/02  07:00:00,369.82049669,73.2743189784,0.0,0.0,220.879908,53.238744,610.117373798,578.857060249,4.83426,26.4260535492
 11/02  08:00:00,450.31869522,73.2743189784,0.00218356757655,0.0,220.879908,145.652643033,526.362655602,454.596766709,36.25695,35.508938893
 11/02  09:00:00,444.454086579,73.3283801029,0.00314373600753,0.0,220.879908,145.652643033,446.448124872,365.24956876,36.25695,44.9416061119
 11/02  10:00:00,524.144527138,74.2763025539,71.6417929279,0.0,220.879908,151.653867033,261.79201409,159.446642854,48.3426,54.0027712357
 11/02  11:00:00,637.425220448,76.1583156998,180.550375169,0.0,220.879908,151.653867033,115.350445881,12.7720190305,48.3426,54.2358268502
 11/02  12:00:00,735.5555559,79.6580833767,275.569610728,0.0,220.879908,151.653867033,102.759132597,0.0,48.3426,54.4165325971
 11/02  13:00:00,833.435085153,82.7120913625,376.032878356,0.0,220.879908,145.652643033,78.7269101263,0.00546016151174,24.1713,54.5501499648
 11/02  14:00:00,878.674853923,84.1348193807,419.737896933,0.0,220.879908,145.652643033,78.1293181476,0.0,24.1713,53.9580181476
 11/02  15:00:00,855.645052744,82.3176944306,406.613509965,0.0,220.879908,137.835547516,49.8818118749,0.00338780270881,4.83426,45.0441640722
 11/02  16:00:00,662.488774942,76.3045637556,225.605630502,0.0,220.879908,133.019064,55.5800434044,6.09579376567,4.83426,44.6499896387
 11/02  17:00:00,428.80901323,74.1186515826,75.1952907657,0.0,220.879908,53.238744,110.691258174,61.2064880386,4.83426,44.6505101353
 11/02  18:00:00,369.571117133,73.7130459991,2.3978223742,0.0,220.879908,53.238744,198.773207646,149.094552028,4.83426,44.8443956182
 11/02  19:00:00,370.306390287,73.5011735774,0.0,0.0,220.879908,53.238744,219.902889497,206.366793116,4.83426,8.70183638089
 11/02  20:00:00,370.154646862,73.3872339482,0.0,0.0,220.879908,53.238744,286.51870447,264.323911447,4.83426,17.3605330231
 11/02  21:00:00,117.971379023,0.0,0.0,0.0,43.513341876,52.539744,13.5245007774,0.0,4.83426,8.69024077745
 11/02  22:00:00,117.720872135,0.0,0.0,0.0,43.513341876,52.539744,13.4838412163,0.0,4.83426,8.64958121629
 11/02  23:00:00,118.685926988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.73240285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.715551743,0.0,0.0,0.0,43.513341876,52.539744,13.455719444,0.0,4.83426,8.62145944398
 11/03  02:00:00,117.697717971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.683193497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.806062611,0.0,0.0,0.0,43.513341876,52.539744,13.4557739858,0.0,4.83426,8.62151398575
 11/03  05:00:00,119.491707491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,192.978467598,73.2743189784,0.00189421780224,0.0,43.513341876,53.238744,972.178948259,967.324688259,4.83426,0.02
 11/03  07:00:00,369.898289735,73.2743189784,0.0,0.0,220.879908,53.238744,850.31011256,819.047705127,4.83426,26.4281474326
 11/03  08:00:00,450.410001223,73.2827708955,0.00194932011668,0.0,220.879908,145.652643033,750.793034697,679.021546005,36.25695,35.5145386914
 11/03  09:00:00,444.56045165,73.3693644154,0.00269461227224,0.0,220.879908,145.652643033,703.054507538,612.866135458,36.25695,53.9314220799
 11/03  10:00:00,450.656005223,73.4746614267,0.00194698013158,0.0,220.879908,151.653867033,629.150608753,535.791166932,48.3426,45.0168418211
 11/03  11:00:00,451.731617573,73.6544945253,0.0,0.0,220.879908,151.653867033,527.197876664,424.59893398,48.3426,54.2563426839
 11/03  12:00:00,451.151946388,73.9995280628,0.0,0.0,220.879908,151.653867033,491.829948327,383.263521626,48.3426,60.2238267006
 11/03  13:00:00,445.529863841,74.3178441269,0.0,0.0,220.879908,145.652643033,542.301180667,460.288343206,24.1713,57.8415374601
 11/03  14:00:00,445.760175919,74.4960497553,0.0,0.0,220.879908,145.652643033,650.232180544,581.099734337,24.1713,44.9611462078
 11/03  15:00:00,437.863438679,74.3883177769,0.0,0.0,220.879908,137.835547516,708.666005341,649.75791688,4.83426,54.0738284605
 11/03  16:00:00,431.700415959,73.2977043256,0.0,0.0,220.879908,133.019064,615.651357037,566.160271886,4.83426,44.6568251513
 11/03  17:00:00,351.919360207,73.2743189784,0.0,0.0,220.879908,53.238744,722.994968047,682.4333029,4.83426,35.7274051476
 11/03  18:00:00,366.879221184,73.2743189784,0.0,0.0,220.879908,53.238744,751.630627614,701.949242404,4.83426,44.8471252096
 11/03  19:00:00,369.835436943,73.2743189784,0.0,0.0,220.879908,53.238744,724.97063849,702.750334435,4.83426,17.3860440552
 11/03  20:00:00,369.830173263,73.2743189784,0.0,0.0,220.879908,53.238744,724.534211583,711.009955449,4.83426,8.68999613363
 11/03  21:00:00,117.492092379,0.0,0.0,0.0,43.513341876,52.539744,17.3156268139,0.0,4.83426,12.4813668139
 11/03  22:00:00,117.568320638,0.0,0.0,0.0,43.513341876,52.539744,9.7087832729,0.0,4.83426,4.8745232729
 11/03  23:00:00,118.601556876,0.0,0.0,0.0,43.513341876,52.539744,13.4720987677,0.0,4.83426,8.63783876768
 11/03  24:00:00,117.610384191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.62639212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.624582621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.61799816,0.0,0.0,0.0,43.513341876,52.539744,13.4477589339,0.0,4.83426,8.61349893388
 11/04  04:00:00,118.040228793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.006746422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.030381587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,117.893682459,0.0,0.0,0.0,43.513341876,52.539744,13.447639644,0.0,4.83426,8.61337964396
 11/04  08:00:00,105.930763947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9791211966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.967768492,0.0,0.0,0.0,43.513341876,52.539744,22.2959405254,0.0,4.83426,17.4616805254
 11/04  11:00:00,100.871331387,0.0,0.0,0.0,43.513341876,52.539744,13.4973998671,0.0,4.83426,8.66313986706
 11/04  12:00:00,99.9083439375,0.0,0.0,0.0,43.513341876,52.539744,13.496738358,0.0,4.83426,8.66247835805
 11/04  13:00:00,99.9635971858,0.0,0.0,0.0,43.513341876,52.539744,13.4893307919,0.0,4.83426,8.6550707919
 11/04  14:00:00,99.9884811347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  15:00:00,99.9712697195,0.0,0.0,0.0,43.513341876,52.539744,13.4887908738,0.0,4.83426,8.65453087381
 11/04  16:00:00,99.7608751059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,99.7433254547,0.0,0.0,0.0,43.513341876,52.539744,13.447797504,0.0,4.83426,8.61353750401
 11/04  18:00:00,114.678779317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.088161408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.030273447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.799672009,0.0,0.0,0.0,43.513341876,52.539744,40.1915966361,0.0,4.83426,35.3573366361
 11/04  22:00:00,117.455800203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.442405403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.842854003,1.39360762945,0.0,0.0,43.513341876,52.539744,5.80554410243,0.951284102427,4.83426,0.02
 11/05  01:00:00,119.702705614,2.25557562943,0.0,0.0,43.513341876,52.539744,6.68921203404,1.83495203404,4.83426,0.02
 11/05  02:00:00,121.838566879,4.390882272,0.0,0.0,43.513341876,52.539744,17.0501387212,3.60229082302,4.83426,8.6135878982
 11/05  03:00:00,125.481726234,8.03880230799,0.0,0.0,43.513341876,52.539744,9.78047459824,4.92621459824,4.83426,0.02
 11/05  04:00:00,127.730640501,9.85977059532,0.0,0.0,43.513341876,52.539744,11.7124988456,6.85823884556,4.83426,0.02
 11/05  05:00:00,125.995186913,8.15447231635,0.0,0.0,43.513341876,52.539744,11.8817965775,7.02753657749,4.83426,0.02
 11/05  06:00:00,127.734641721,9.85977059532,0.0,0.0,43.513341876,52.539744,24.4053559476,10.9575156762,4.83426,8.61358027149
 11/05  07:00:00,125.205709191,7.46970471929,0.0,0.0,43.513341876,52.539744,12.9471994053,8.09293940525,4.83426,0.02
 11/05  08:00:00,112.2345358,6.44518506316,0.0,0.0,43.513341876,52.539744,14.0334835502,9.17922355016,4.83426,0.02
 11/05  09:00:00,104.005609304,4.1707891955,0.0,0.0,43.513341876,52.539744,13.3841637663,8.52990376628,4.83426,0.02
 11/05  10:00:00,104.32962096,4.50655228036,0.0,0.0,43.513341876,52.539744,30.5174296437,8.2191181706,4.83426,17.4640514731
 11/05  11:00:00,104.758882398,3.99728418295,0.0,0.0,43.513341876,52.539744,19.0369779634,5.53925623237,4.83426,8.663461731
 11/05  12:00:00,103.477078621,3.71596571403,0.0,0.0,43.513341876,52.539744,18.0633619947,4.56575888162,4.83426,8.66334311305
 11/05  13:00:00,103.121136005,3.28885637759,0.0,0.0,43.513341876,52.539744,16.5110415173,3.013558081,4.83426,8.66322343628
 11/05  14:00:00,101.534910599,1.67962183539,0.0,0.0,43.513341876,52.539744,14.6965200033,1.20726140746,4.83426,8.65499859587
 11/05  15:00:00,101.588380126,1.77045765653,0.0,0.0,43.513341876,52.539744,14.8767231522,1.3888168991,4.83426,8.6536462531
 11/05  16:00:00,103.123243538,3.50671637222,0.0,0.0,43.513341876,52.539744,7.95335019255,3.09909019255,4.83426,0.02
 11/05  17:00:00,102.91136504,3.2974670304,0.0,0.0,43.513341876,52.539744,8.7635843205,3.9093243205,4.83426,0.02
 11/05  18:00:00,118.55240385,3.99728418295,0.0,0.0,43.513341876,52.539744,11.9491164959,7.09485649586,4.83426,0.02
 11/05  19:00:00,122.481940974,4.50655228036,0.0,0.0,43.513341876,52.539744,15.6902036439,10.8359436439,4.83426,0.02
 11/05  20:00:00,122.003247524,4.05511918714,0.0,0.0,43.513341876,52.539744,26.2840799075,12.8362580063,4.83426,8.61356190115
 11/05  21:00:00,123.79463137,6.01836187164,0.0,0.0,43.513341876,52.539744,59.758759157,28.3927063215,4.83426,26.5317928355
 11/05  22:00:00,125.022752148,7.58537472766,0.0,0.0,43.513341876,52.539744,33.3990211181,28.5447611181,4.83426,0.02
 11/05  23:00:00,127.448316434,9.00612421228,0.0,0.0,43.513341876,52.539744,52.8100356584,39.3621905902,4.83426,8.61358506818
 11/05  24:00:00,125.798796853,8.35365647239,0.0,0.0,43.513341876,52.539744,44.2936492283,39.4393892283,4.83426,0.02
 11/06  01:00:00,131.964651662,14.4967740549,0.0,0.0,43.513341876,52.539744,61.551060417,56.696800417,4.83426,0.02
 11/06  02:00:00,130.075525048,12.6176178475,0.0,0.0,43.513341876,52.539744,55.7614956018,50.9072356018,4.83426,0.02
 11/06  03:00:00,131.941891017,14.4609199835,0.0,0.0,43.513341876,52.539744,82.1836252776,68.7287353192,4.83426,8.62062995839
 11/06  04:00:00,129.232507143,11.7639714644,0.0,0.0,43.513341876,52.539744,68.1048909942,63.2506309942,4.83426,0.02
 11/06  05:00:00,137.980110203,20.057199602,0.0,0.0,43.513341876,52.539744,90.2238184822,85.3695584822,4.83426,0.02
 11/06  06:00:00,142.40417496,24.5231509477,0.0,0.0,43.513341876,52.539744,90.0350327139,76.5790335601,4.83426,8.62173915379
 11/06  07:00:00,197.556545952,73.2743189784,0.0,0.0,43.513341876,53.238744,2650.4274219,2645.5731619,4.83426,0.02
 11/06  08:00:00,363.830660028,73.2743189784,0.0,0.0,220.879908,53.238744,1838.30674128,1807.04336171,4.83426,26.4291195622
 11/06  09:00:00,445.706255773,73.2743189784,0.00145572451356,0.0,220.879908,145.652643033,1458.74580059,1386.96417209,36.25695,35.5246785007
