Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  01:00:00,117.650278333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.673706547,0.0,0.0,0.0,43.513341876,52.539744,13.448249217,0.0,4.83426,8.61398921701
 11/23  03:00:00,117.657248178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.627470038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.044275717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.004937316,0.0,0.0,0.0,43.513341876,52.539744,13.4481445282,0.0,4.83426,8.61388452823
 11/23  07:00:00,118.045595291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,114.936693729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  09:00:00,99.9982997558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.039741495,0.0,0.0,0.0,43.513341876,52.539744,13.4566861984,0.0,4.83426,8.62242619837
 11/23  11:00:00,100.024586983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,100.877552359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,99.8885536119,0.0,0.0,0.0,43.513341876,52.539744,13.4566475141,0.0,4.83426,8.6223875141
 11/23  14:00:00,99.9477179693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,99.9593571122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,99.902958135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,102.673476323,0.0,0.0,0.0,43.513341876,52.539744,13.4482030479,0.0,4.83426,8.61394304795
 11/23  18:00:00,117.605806305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.599690606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.023048468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,117.990564322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,119.614418082,1.85279004976,0.0,0.0,43.513341876,52.539744,14.6592992003,1.21095588213,4.83426,8.61408331815
 11/23  23:00:00,121.412367902,3.9594139967,0.0,0.0,43.513341876,52.539744,7.61970700979,2.76544700979,4.83426,0.02
 11/23  24:00:00,122.716549167,4.27521226363,0.0,0.0,43.513341876,52.539744,8.35042547306,3.49616547306,4.83426,0.02
 11/24  01:00:00,121.967092888,4.51779922058,0.0,0.0,43.513341876,52.539744,9.24514959269,4.39088959269,4.83426,0.02
 11/24  02:00:00,126.390533702,8.94366298154,0.0,0.0,43.513341876,52.539744,19.5162469094,6.06113813195,4.83426,8.62084877746
 11/24  03:00:00,124.52548506,7.0787383697,0.0,0.0,43.513341876,52.539744,13.2150699009,8.36080990089,4.83426,0.02
 11/24  04:00:00,125.252111191,7.80546780415,0.0,0.0,43.513341876,52.539744,15.7307050953,10.8764450953,4.83426,0.02
 11/24  05:00:00,129.644068375,10.0665007103,0.0,0.0,43.513341876,52.539744,27.6205289893,14.1637233112,4.83426,8.62254567809
 11/24  06:00:00,130.032789589,10.7932301448,0.0,0.0,43.513341876,52.539744,21.6437256842,16.7894656842,4.83426,0.02
 11/24  07:00:00,197.809696064,73.2743189784,0.0,0.0,43.513341876,53.238744,2439.06614897,2434.21188897,4.83426,0.02
 11/24  08:00:00,369.860972789,73.2743189784,0.0,0.0,220.879908,53.238744,1839.01933302,1798.90664933,4.83426,35.2784236893
 11/24  09:00:00,446.970210372,73.2743189784,0.0,0.0,220.879908,145.652643033,1610.61897535,1538.78950754,36.25695,35.5725178109
 11/24  10:00:00,446.91776035,73.2743189784,0.0,0.0,220.879908,145.652643033,1515.42356741,1434.11465081,36.25695,45.0519666032
 11/24  11:00:00,452.72617262,73.2743189784,0.0,0.0,220.879908,151.653867033,1481.24799163,1378.75267497,48.3426,54.1527166606
 11/24  12:00:00,453.743032488,73.2743189784,0.0,0.0,220.879908,151.653867033,1421.41887753,1318.66947398,48.3426,54.4068035468
 11/24  13:00:00,452.412406019,73.2743189784,0.0,0.0,220.879908,151.653867033,1371.89761669,1259.86282406,48.3426,63.6921926362
 11/24  14:00:00,446.518921948,73.2743189784,0.0,0.0,220.879908,145.652643033,1387.27842318,1299.27776324,24.1713,63.8293599458
 11/24  15:00:00,446.418733994,73.2743189784,0.0,0.0,220.879908,145.652643033,1347.01654283,1271.1966766,24.1713,51.648566231
 11/24  16:00:00,438.361982501,73.2743189784,0.0,0.0,220.879908,137.835547516,1254.86683839,1202.41749235,4.83426,47.6150860421
 11/24  17:00:00,436.574001362,73.2743189784,0.0,0.0,220.879908,133.019064,1187.0702244,1137.484294,4.83426,44.7516704026
 11/24  18:00:00,371.970935114,73.2743189784,0.0,0.0,220.879908,53.238744,1302.36507929,1252.78384178,4.83426,44.7469775087
 11/24  19:00:00,372.24410968,73.2743189784,0.0,0.0,220.879908,53.238744,1355.06656876,1298.28543352,4.83426,51.9468752445
 11/24  20:00:00,372.164313355,73.2743189784,0.0,0.0,220.879908,53.238744,1305.03283916,1289.57216282,4.83426,10.6264163422
 11/24  21:00:00,371.698083694,73.2743189784,0.0,0.0,220.879908,53.238744,1266.00442331,1252.47485408,4.83426,8.69530923228
 11/24  22:00:00,117.310766004,0.0,0.0,0.0,43.513341876,52.539744,22.2025618556,0.0,4.83426,17.3683018556
 11/24  23:00:00,117.41721874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,119.561155954,1.04103007526,0.0,0.0,43.513341876,52.539744,13.6964364063,0.22265581916,4.83426,8.63952058716
 11/25  01:00:00,118.522777061,1.04103007526,0.0,0.0,43.513341876,52.539744,5.11489686419,0.260636864188,4.83426,0.02
 11/25  02:00:00,118.519508106,1.04103007526,0.0,0.0,43.513341876,52.539744,5.12507877756,0.270818777565,4.83426,0.02
 11/25  03:00:00,118.875919551,1.38804010035,0.0,0.0,43.513341876,52.539744,13.8949752859,0.446579089385,4.83426,8.61413619654
 11/25  04:00:00,119.221746108,1.73505012543,0.0,0.0,43.513341876,52.539744,5.45974104283,0.605481042826,4.83426,0.02
 11/25  05:00:00,119.612848606,1.70733598041,0.0,0.0,43.513341876,52.539744,5.62366330095,0.769403300954,4.83426,0.02
 11/25  06:00:00,122.288513896,4.41647056004,0.0,0.0,43.513341876,52.539744,6.75075877162,1.89649877162,4.83426,0.02
 11/25  07:00:00,122.062187418,4.1707891955,0.0,0.0,43.513341876,52.539744,15.73842486,2.29002443998,4.83426,8.61414041999
 11/25  08:00:00,119.080962442,4.31078296064,0.0,0.0,43.513341876,52.539744,7.04315239647,2.18889239647,4.83426,0.02
 11/25  09:00:00,103.99815491,4.1707891955,0.0,0.0,43.513341876,52.539744,7.23698841052,2.38272841052,4.83426,0.02
 11/25  10:00:00,104.485932794,4.63220469768,0.0,0.0,43.513341876,52.539744,7.46146283479,2.60720283479,4.83426,0.02
 11/25  11:00:00,103.262413914,3.42225812201,0.0,0.0,43.513341876,52.539744,24.3843017977,2.07274653409,4.83426,17.4772952636
 11/25  12:00:00,104.73764496,3.9594139967,0.0,0.0,43.513341876,52.539744,15.7797322631,2.27971833181,4.83426,8.6657539313
 11/25  13:00:00,102.444857551,2.66947533456,0.0,0.0,43.513341876,52.539744,15.1092395872,1.60843127769,4.83426,8.66654830947
 11/25  14:00:00,101.851530084,2.00965422524,0.0,0.0,43.513341876,52.539744,14.6293837623,1.13717319841,4.83426,8.65795056384
 11/25  15:00:00,103.458780628,3.59363727757,0.0,0.0,43.513341876,52.539744,15.4501712085,1.95817433076,4.83426,8.65773687773
 11/25  16:00:00,103.519478861,3.68234724174,0.0,0.0,43.513341876,52.539744,15.8275294415,2.3352642112,4.83426,8.65800523028
 11/25  17:00:00,107.13889428,4.51354750663,0.0,0.0,43.513341876,52.539744,8.85426262247,4.00000262247,4.83426,0.02
 11/25  18:00:00,121.960692115,4.39513398595,0.0,0.0,43.513341876,52.539744,10.9927399668,6.13847996676,4.83426,0.02
 11/25  19:00:00,122.080734922,4.51354750663,0.0,0.0,43.513341876,52.539744,13.3650598787,8.51079987871,4.83426,0.02
 11/25  20:00:00,122.392782136,4.39513398595,0.0,0.0,43.513341876,52.539744,24.4857664742,11.0373264025,4.83426,8.61418007169
 11/25  21:00:00,122.485255127,4.51354750663,0.0,0.0,43.513341876,52.539744,18.6059251871,13.7516651871,4.83426,0.02
 11/25  22:00:00,127.323366921,9.51701228419,0.0,0.0,43.513341876,52.539744,60.7867736019,29.2303082528,4.83426,26.7222053491
 11/25  23:00:00,127.104952005,9.63542580486,0.0,0.0,43.513341876,52.539744,46.6307802817,33.3295747111,4.83426,8.46694557062
 11/25  24:00:00,128.566855139,10.0966377166,0.0,0.0,43.513341876,52.539744,47.2642686127,42.4100086127,4.83426,0.02
 11/26  01:00:00,133.3330548,15.8585033208,0.0,0.0,43.513341876,52.539744,48.7567793701,43.9025193701,4.83426,0.02
 11/26  02:00:00,133.65121114,16.1669129917,0.0,0.0,43.513341876,52.539744,58.1456959728,53.2914359728,4.83426,0.02
 11/26  03:00:00,129.593142282,12.1067297756,0.0,0.0,43.513341876,52.539744,71.4583516707,58.0099178916,4.83426,8.61417377911
 11/26  04:00:00,148.344201108,30.8347318297,0.0,0.0,43.513341876,52.539744,84.4767376151,79.6224776151,4.83426,0.02
 11/26  05:00:00,149.65580663,31.7204608761,0.0,0.0,43.513341876,52.539744,85.2117203782,80.3574603782,4.83426,0.02
 11/26  06:00:00,140.180300902,22.2408982514,0.0,0.0,43.513341876,52.539744,109.512378675,104.658118675,4.83426,0.02
 11/26  07:00:00,146.830327177,28.8558496833,0.0,0.0,43.513341876,52.539744,112.584062,107.729802,4.83426,0.02
 11/26  08:00:00,130.403139524,15.555704028,0.0,0.0,43.513341876,52.539744,117.31939841,103.871772013,4.83426,8.61336639712
 11/26  09:00:00,111.055430122,11.1634482141,0.0,0.0,43.513341876,52.539744,87.7546246691,82.9003646691,4.83426,0.02
 11/26  10:00:00,109.747152215,9.83200272149,0.0,0.0,43.513341876,52.539744,70.4907948751,65.6365348751,4.83426,0.02
 11/26  11:00:00,104.376380255,4.51354750663,0.0,0.0,43.513341876,52.539744,64.3302327738,42.0182614506,4.83426,17.4777113231
 11/26  12:00:00,105.174890902,4.39513398595,0.0,0.0,43.513341876,52.539744,48.9908306001,35.4897340686,4.83426,8.66683653151
 11/26  13:00:00,104.284015767,4.51354750663,0.0,0.0,43.513341876,52.539744,45.865491256,32.3644457019,4.83426,8.6667855541
 11/26  14:00:00,104.230711918,4.39513398595,0.0,0.0,43.513341876,52.539744,44.0115187755,30.5104386761,4.83426,8.66682009946
 11/26  15:00:00,104.365342967,4.51354750663,0.0,0.0,43.513341876,52.539744,42.5409075385,29.048641094,4.83426,8.65800644451
 11/26  16:00:00,104.226923625,4.39513398595,0.0,0.0,43.513341876,52.539744,43.5841292354,30.0917389542,4.83426,8.65813028114
 11/26  17:00:00,107.138321939,4.51354750663,0.0,0.0,43.513341876,52.539744,37.5808012432,32.7265412432,4.83426,0.02
 11/26  18:00:00,121.967174622,4.39513398595,0.0,0.0,43.513341876,52.539744,41.5097838488,36.6555238488,4.83426,0.02
 11/26  19:00:00,122.077866405,4.51354750663,0.0,0.0,43.513341876,52.539744,53.6853235624,40.236877516,4.83426,8.61418604636
 11/26  20:00:00,122.3838666,4.39513398595,0.0,0.0,43.513341876,52.539744,51.6003195304,46.7460595304,4.83426,0.02
 11/26  21:00:00,122.476989734,4.51354750663,0.0,0.0,43.513341876,52.539744,55.7337460626,50.8794860626,4.83426,0.02
 11/26  22:00:00,131.472808552,13.6734114452,0.0,0.0,43.513341876,52.539744,116.376325925,76.1176766662,4.83426,35.4243892586
 11/26  23:00:00,126.242643134,8.78177942182,0.0,0.0,43.513341876,52.539744,80.2711741158,75.4169141158,4.83426,0.02
 11/26  24:00:00,133.977587552,15.5155794165,0.0,0.0,43.513341876,52.539744,88.8590930336,84.0048330336,4.83426,0.02
 11/27  01:00:00,126.679558189,9.20860261334,0.0,0.0,43.513341876,52.539744,82.0656316926,77.2113716926,4.83426,0.02
 11/27  02:00:00,133.072776544,15.5830170191,0.0,0.0,43.513341876,52.539744,96.3266336057,82.8705668241,4.83426,8.62180678165
 11/27  03:00:00,126.273174249,8.78177942182,0.0,0.0,43.513341876,52.539744,79.937211262,75.082951262,4.83426,0.02
 11/27  04:00:00,127.02039186,9.51701228419,0.0,0.0,43.513341876,52.539744,81.0241500672,76.1698900672,4.83426,0.02
 11/27  05:00:00,127.569763488,9.63542580486,0.0,0.0,43.513341876,52.539744,83.3265342322,69.8695608081,4.83426,8.62271342411
 11/27  06:00:00,122.319709321,4.39513398595,0.0,0.0,43.513341876,52.539744,72.2666777227,67.4124177227,4.83426,0.02
 11/27  07:00:00,195.403976757,73.2743189784,0.00292778554139,0.0,43.513341876,53.238744,2268.5524303,2263.6981703,4.83426,0.02
 11/27  08:00:00,371.432134294,73.2743189784,0.0,0.0,220.879908,53.238744,1466.63026416,1426.51304781,4.83426,35.282956349
 11/27  09:00:00,444.891540316,73.2743189784,0.00264953352772,0.0,220.879908,145.652643033,1176.8287747,1104.98792561,36.25695,35.58389909
 11/27  10:00:00,444.792943906,73.2743189784,0.00260174497053,0.0,220.879908,145.652643033,1091.70406706,1010.38910624,36.25695,45.0580108171
 11/27  11:00:00,450.661308814,73.2743189784,0.0017075947415,0.0,220.879908,151.653867033,1000.52046061,897.998428205,48.3426,54.1794324032
 11/27  12:00:00,451.566549568,73.2743189784,0.0,0.0,220.879908,151.653867033,929.483572764,817.64043879,48.3426,63.5005339738
 11/27  13:00:00,450.545222135,73.2743189784,0.0,0.0,220.879908,151.653867033,841.743218245,738.790973053,48.3426,54.6096451926
 11/27  14:00:00,444.51211212,73.2743189784,0.0,0.0,220.879908,145.652643033,744.879498069,656.854385405,24.1713,63.8538126639
 11/27  15:00:00,444.497958227,73.2743189784,0.0,0.0,220.879908,145.652643033,719.074441803,640.795652276,24.1713,54.1074895268
 11/27  16:00:00,436.689339921,73.2743189784,0.0,0.0,220.879908,137.835547516,747.505704212,688.456459414,4.83426,54.214984798
 11/27  17:00:00,437.659415281,73.2743189784,0.0,0.0,220.879908,133.019064,681.210217747,631.609827241,4.83426,44.7661305058
 11/27  18:00:00,369.885884807,73.2743189784,0.0,0.0,220.879908,53.238744,797.864055506,748.267543152,4.83426,44.7622523536
 11/27  19:00:00,369.913582734,73.2743189784,0.0,0.0,220.879908,53.238744,824.321402847,774.510549141,4.83426,44.9765937065
 11/27  20:00:00,370.346481732,73.2743189784,0.0,0.0,220.879908,53.238744,834.291673822,812.063371624,4.83426,17.3940421983
 11/27  21:00:00,370.337406342,73.2743189784,0.0,0.0,220.879908,53.238744,853.214845922,839.684943128,4.83426,8.69564279412
 11/27  22:00:00,117.755302737,0.0,0.0,0.0,43.513341876,52.539744,13.5300839408,0.0,4.83426,8.69582394078
 11/27  23:00:00,117.530039313,0.0,0.0,0.0,43.513341876,52.539744,13.4870672406,0.0,4.83426,8.65280724056
 11/27  24:00:00,118.569148484,0.0,0.0,0.0,43.513341876,52.539744,13.474056595,0.0,4.83426,8.63979659502
 11/28  01:00:00,117.632679706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.663108242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.672281402,0.0,0.0,0.0,43.513341876,52.539744,13.4568404334,0.0,4.83426,8.62258043341
 11/28  04:00:00,117.688909957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.847071389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.587156885,0.0,0.0,0.0,43.513341876,52.539744,13.4568770782,0.0,4.83426,8.62261707823
 11/28  07:00:00,193.30874698,73.2743189784,0.0,0.0,43.513341876,53.238744,788.287700674,783.433440674,4.83426,0.02
 11/28  08:00:00,369.990856403,73.2743189784,0.0,0.0,220.879908,53.238744,836.460904765,805.158657,4.83426,26.4679877656
 11/28  09:00:00,444.445164023,73.2743189784,0.00181449099947,0.0,220.879908,145.652643033,850.028499248,778.182736545,36.25695,35.5888127028
 11/28  10:00:00,444.560654427,73.2743189784,0.00209279999756,0.0,220.879908,145.652643033,930.810722788,840.459497686,36.25695,54.0942751022
 11/28  11:00:00,450.776156416,73.2743189784,0.00143202832847,0.0,220.879908,151.653867033,1090.22605683,987.716415058,48.3426,54.16704177
 11/28  12:00:00,452.029803794,73.2743189784,0.0,0.0,220.879908,151.653867033,1161.21878609,1058.451943,48.3426,54.4242430954
 11/28  13:00:00,451.121201081,73.2743189784,0.0,0.0,220.879908,151.653867033,1154.87719623,1042.80379401,48.3426,63.7308022135
 11/28  14:00:00,445.145226964,73.2743189784,0.0,0.0,220.879908,145.652643033,1132.84465899,1044.79956878,24.1713,63.8737902101
 11/28  15:00:00,445.21162017,73.2743189784,0.0,0.0,220.879908,145.652643033,1139.24994144,1069.3801636,24.1713,45.6984778388
 11/28  16:00:00,437.49446257,73.2743189784,0.0,0.0,220.879908,137.835547516,1121.54938057,1063.08343095,4.83426,53.6316896176
 11/28  17:00:00,438.604604805,73.2743189784,0.0,0.0,220.879908,133.019064,1045.67151899,996.071254588,4.83426,44.7660044006
 11/28  18:00:00,370.871565748,73.2743189784,0.0,0.0,220.879908,53.238744,1147.27279592,1097.66949241,4.83426,44.7690435151
 11/28  19:00:00,371.046273318,73.2743189784,0.0,0.0,220.879908,53.238744,1202.22826411,1143.42935202,4.83426,53.9646520882
 11/28  20:00:00,371.327440897,73.2743189784,0.0,0.0,220.879908,53.238744,1211.74143453,1198.19820841,4.83426,8.70896611607
 11/28  21:00:00,371.470772035,73.2743189784,0.0,0.0,220.879908,53.238744,1241.86625853,1219.66098117,4.83426,17.371017363
 11/28  22:00:00,117.317347225,0.0,0.0,0.0,43.513341876,52.539744,13.5303781524,0.0,4.83426,8.69611815244
 11/28  23:00:00,117.429257174,0.0,0.0,0.0,43.513341876,52.539744,13.4867088462,0.0,4.83426,8.65244884622
 11/28  24:00:00,118.528741592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.490497784,0.0,0.0,0.0,43.513341876,52.539744,13.4569729533,0.0,4.83426,8.62271295332
 11/29  02:00:00,118.190992345,0.694020050173,0.0,0.0,43.513341876,52.539744,5.01727490681,0.163014906812,4.83426,0.02
 11/29  03:00:00,118.879007542,1.38804010035,0.0,0.0,43.513341876,52.539744,5.1701971437,0.315937143701,4.83426,0.02
 11/29  04:00:00,118.956981468,1.47249835055,0.0,0.0,43.513341876,52.539744,13.9173878867,0.460361418025,4.83426,8.62276646868
 11/29  05:00:00,122.614223844,4.69975713805,0.0,0.0,43.513341876,52.539744,6.4749230408,1.6206630408,4.83426,0.02
 11/29  06:00:00,121.840314111,3.9594139967,0.0,0.0,43.513341876,52.539744,6.64375432933,1.78949432933,4.83426,0.02
 11/29  07:00:00,196.421797377,73.2743189784,0.0,0.0,43.513341876,53.238744,2131.08361434,2117.62653782,4.83426,8.62281651962
 11/29  08:00:00,372.960341184,73.2743189784,0.0,0.0,220.879908,53.238744,1882.34040964,1851.03527503,4.83426,26.4708746067
 11/29  09:00:00,447.201914639,73.2743189784,0.0,0.0,220.879908,145.652643033,1634.53922486,1562.68986039,36.25695,35.5924144626
 11/29  10:00:00,447.202849868,73.2743189784,0.0,0.0,220.879908,145.652643033,1524.22814418,1433.88301475,36.25695,54.0881794347
 11/29  11:00:00,453.125774344,73.2743189784,0.0,0.0,220.879908,151.653867033,1502.21850486,1399.70966306,48.3426,54.166241799
 11/29  12:00:00,453.933311406,73.2743189784,0.0,0.0,220.879908,151.653867033,1428.8638453,1326.10227216,48.3426,54.4189731434
 11/29  13:00:00,452.424605606,73.2743189784,0.0,0.0,220.879908,151.653867033,1375.27735523,1263.1901746,48.3426,63.7445806268
 11/29  14:00:00,446.266493505,73.2743189784,0.0,0.0,220.879908,145.652643033,1361.57984876,1273.52833502,24.1713,63.8802137404
 11/29  15:00:00,446.245414902,73.2743189784,0.0,0.0,220.879908,145.652643033,1339.68289093,1270.39962086,24.1713,45.1119700725
 11/29  16:00:00,437.989829671,73.2743189784,0.0,0.0,220.879908,137.835547516,1211.54989095,1152.47096754,4.83426,54.2446634101
 11/29  17:00:00,439.013584767,73.2743189784,0.0,0.0,220.879908,133.019064,1133.67732251,1084.06989532,4.83426,44.7731671858
 11/29  18:00:00,371.996738148,73.2743189784,0.0,0.0,220.879908,53.238744,1337.01591668,1287.40810881,4.83426,44.7735478721
 11/29  19:00:00,372.503202667,73.2743189784,0.0,0.0,220.879908,53.238744,1405.28111708,1346.61242274,4.83426,53.8344343378
 11/29  20:00:00,372.91732484,73.2743189784,0.0,0.0,220.879908,53.238744,1382.71056952,1369.04247157,4.83426,8.83383795313
 11/29  21:00:00,372.896417737,73.2743189784,0.0,0.0,220.879908,53.238744,1416.36542063,1402.83718811,4.83426,8.69397252032
 11/29  22:00:00,118.295161467,0.694020050173,0.0,0.0,43.513341876,52.539744,22.3542124664,0.148658290306,4.83426,17.3712941761
 11/29  23:00:00,118.817034917,1.38804010035,0.0,0.0,43.513341876,52.539744,13.8596229379,0.372304633529,4.83426,8.65305830435
 11/29  24:00:00,120.27646967,1.73505012543,0.0,0.0,43.513341876,52.539744,5.78818361772,0.933923617719,4.83426,0.02
 11/30  01:00:00,120.419207123,2.92323740635,0.0,0.0,43.513341876,52.539744,6.33316030829,1.47890030829,4.83426,0.02
 11/30  02:00:00,121.881764298,4.38269433985,0.0,0.0,43.513341876,52.539744,16.6040684923,3.14699291657,4.83426,8.62281557574
 11/30  03:00:00,122.517527256,5.02443557854,0.0,0.0,43.513341876,52.539744,10.2187700511,5.36451005111,4.83426,0.02
 11/30  04:00:00,126.940003758,9.4329474038,0.0,0.0,43.513341876,52.539744,14.5711167938,9.71685679382,4.83426,0.02
 11/30  05:00:00,128.93232021,10.9999602598,0.0,0.0,43.513341876,52.539744,25.7021688714,12.2449923032,4.83426,8.62291656817
 11/30  06:00:00,128.210162407,10.2865937868,0.0,0.0,43.513341876,52.539744,24.3535271838,19.4992671838,4.83426,0.02
 11/30  07:00:00,197.180753823,73.2743189784,0.0,0.0,43.513341876,53.238744,2332.942801,2328.088541,4.83426,0.02
 11/30  08:00:00,372.764972972,73.2743189784,0.0,0.0,220.879908,53.238744,1819.72310268,1779.59815658,4.83426,35.290686101
 11/30  09:00:00,446.276445174,73.2743189784,0.0,0.0,220.879908,145.652643033,1532.96761475,1461.11884173,36.25695,35.591823023
 11/30  10:00:00,445.759866749,73.2743189784,0.00180674747369,0.0,220.879908,145.652643033,1381.56930067,1291.22327802,36.25695,54.0890726478
 11/30  11:00:00,451.123832369,73.2743189784,0.00129281059059,0.0,220.879908,151.653867033,1192.85618536,1099.26407288,48.3426,45.2495124806
 11/30  12:00:00,451.79955836,73.2743189784,0.0,0.0,220.879908,151.653867033,1037.42314871,925.682561577,48.3426,63.397987135
 11/30  13:00:00,450.611469207,73.2743189784,0.0,0.0,220.879908,151.653867033,908.149020095,796.050567004,48.3426,63.755853091
 11/30  14:00:00,444.548214356,73.2743189784,0.0,0.0,220.879908,145.652643033,821.43045164,739.899492969,24.1713,57.3596586715
 11/30  15:00:00,444.471259467,73.2743189784,0.0,0.0,220.879908,145.652643033,742.042286307,666.300398233,24.1713,51.5705880734
 11/30  16:00:00,436.615533478,73.2743189784,0.0,0.0,220.879908,137.835547516,692.08424683,633.000503497,4.83426,54.2494833328
 11/30  17:00:00,437.612129802,73.2743189784,0.0,0.0,220.879908,133.019064,663.914500195,614.295326201,4.83426,44.7849139949
 11/30  18:00:00,369.831114858,73.2743189784,0.0,0.0,220.879908,53.238744,784.71705203,735.105337275,4.83426,44.7774547556
 11/30  19:00:00,369.840061498,73.2743189784,0.0,0.0,220.879908,53.238744,799.184964023,741.337802762,4.83426,53.0129012614
 11/30  20:00:00,370.409246137,73.2743189784,0.0,0.0,220.879908,53.238744,890.565010273,876.097989816,4.83426,9.63276045709
 11/30  21:00:00,370.592574493,73.2743189784,0.0,0.0,220.879908,53.238744,1007.81009962,994.280626431,4.83426,8.69521319105
 11/30  22:00:00,117.660120445,0.0,0.0,0.0,43.513341876,52.539744,22.2064291893,0.0,4.83426,17.3721691893
 11/30  23:00:00,117.42880523,0.0,0.0,0.0,43.513341876,52.539744,13.4868881117,0.0,4.83426,8.65262811168
 11/30  24:00:00,119.217478135,0.694020050173,0.0,0.0,43.513341876,52.539744,5.19974856312,0.345488563117,4.83426,0.02
 12/01  01:00:00,118.879150726,1.38804010035,0.0,0.0,43.513341876,52.539744,5.72752142317,0.873261423165,4.83426,0.02
 12/01  02:00:00,119.880507396,2.3889874909,0.0,0.0,43.513341876,52.539744,15.8762443723,2.41903602048,4.83426,8.62294835178
 12/01  03:00:00,121.797117445,4.30642402179,0.0,0.0,43.513341876,52.539744,10.3621815033,5.50792150333,4.83426,0.02
 12/01  04:00:00,128.425980842,10.9192407053,0.0,0.0,43.513341876,52.539744,22.0983762115,17.2441162115,4.83426,0.02
 12/01  05:00:00,130.434662871,10.7941365329,0.0,0.0,43.513341876,52.539744,37.9471178725,24.490092725,4.83426,8.62276514748
 12/01  06:00:00,152.093446767,32.7491480807,0.0,0.0,43.513341876,52.539744,56.250519745,51.396259745,4.83426,0.02
 12/01  07:00:00,198.832925079,73.2743189784,0.0,0.0,43.513341876,53.238744,3225.8380594,3220.9837994,4.83426,0.02
 12/01  08:00:00,373.929502085,73.2743189784,0.0,0.0,220.879908,53.238744,2716.54841061,2676.42263334,4.83426,35.2915172696
 12/01  09:00:00,447.450866925,73.2743189784,0.0,0.0,220.879908,145.652643033,2378.86600563,2307.0137911,36.25695,35.5952645378
 12/01  10:00:00,447.383056836,73.2743189784,0.0,0.0,220.879908,145.652643033,2241.77893858,2151.4250584,36.25695,54.0969301786
 12/01  11:00:00,453.316054925,73.2743189784,0.0,0.0,220.879908,151.653867033,2112.22759791,2009.70511817,48.3426,54.1798797433
 12/01  12:00:00,454.30480254,73.2743189784,0.0,0.0,220.879908,151.653867033,1931.85291891,1829.07039551,48.3426,54.4399233944
 12/01  13:00:00,453.241733615,73.2902469221,0.0,0.0,220.879908,151.653867033,1813.15113014,1701.04636255,48.3426,63.7621675955
 12/01  14:00:00,447.373110124,73.407658775,0.0,0.0,220.879908,145.652643033,1738.96203661,1650.89075506,24.1713,63.8999815478
 12/01  15:00:00,447.342624785,73.4002639059,0.0,0.0,220.879908,145.652643033,1683.8194785,1614.53030357,24.1713,45.1178749311
 12/01  16:00:00,439.447703004,73.3747241558,0.0,0.0,220.879908,137.835547516,1594.98661289,1535.89088396,4.83426,54.2614689331
 12/01  17:00:00,440.307402207,73.2743189784,0.0,0.0,220.879908,133.019064,1507.46874006,1457.84755281,4.83426,44.7869272513
 12/01  18:00:00,372.534568811,73.2743189784,0.0,0.0,220.879908,53.238744,1670.06323374,1620.44746979,4.83426,44.7815039549
 12/01  19:00:00,372.570125567,73.2743189784,0.0,0.0,220.879908,53.238744,1749.86248491,1691.04531315,4.83426,53.9829117622
 12/01  20:00:00,372.56857147,73.2743189784,0.0,0.0,220.879908,53.238744,1780.0239436,1766.47989191,4.83426,8.70979168417
 12/01  21:00:00,372.598715733,73.2743189784,0.0,0.0,220.879908,53.238744,1880.93334111,1858.7264663,4.83426,17.3726148099
 12/01  22:00:00,118.807463048,1.52684411038,0.0,0.0,43.513341876,52.539744,15.5952930832,2.06495712257,4.83426,8.69607596062
 12/01  23:00:00,119.318951738,1.90146453682,0.0,0.0,43.513341876,52.539744,16.5793068833,3.0919818037,4.83426,8.65306507961
 12/01  24:00:00,123.513926358,4.94926749588,0.0,0.0,43.513341876,52.539744,11.7449482274,6.89068822736,4.83426,0.02
 12/02  01:00:00,122.830132979,5.32524820957,0.0,0.0,43.513341876,52.539744,22.39063842,8.94201714113,4.83426,8.61436127892
 12/02  02:00:00,128.62218896,11.0955214538,0.0,0.0,43.513341876,52.539744,21.646574829,16.792314829,4.83426,0.02
 12/02  03:00:00,127.274924439,9.76420940137,0.0,0.0,43.513341876,52.539744,21.9402566845,17.0859966845,4.83426,0.02
 12/02  04:00:00,135.444945961,17.8982244022,0.0,0.0,43.513341876,52.539744,38.1983359781,33.3440759781,4.83426,0.02
 12/02  05:00:00,133.355836571,15.3897344492,0.0,0.0,43.513341876,52.539744,41.0307149426,36.1764549426,4.83426,0.02
 12/02  06:00:00,151.710410803,33.7106713905,0.0,0.0,43.513341876,52.539744,81.0830291697,67.6344888766,4.83426,8.61428029308
 12/02  07:00:00,152.862047765,34.8341081559,0.0,0.0,43.513341876,52.539744,81.1968287243,76.3425687243,4.83426,0.02
 12/02  08:00:00,137.31094401,19.4168608559,0.0,0.0,43.513341876,52.539744,83.708987256,78.854727256,4.83426,0.02
 12/02  09:00:00,118.143117941,18.2024969731,0.0,0.0,43.513341876,52.539744,75.015828005,70.161568005,4.83426,0.02
 12/02  10:00:00,115.459911307,15.4721604583,0.0,0.0,43.513341876,52.539744,87.5414486661,74.0845170072,4.83426,8.62267165881
 12/02  11:00:00,110.816827736,10.8790651147,0.0,0.0,43.513341876,52.539744,77.7111441154,55.3925434657,4.83426,17.4843406496
 12/02  12:00:00,110.771190343,9.89187543727,0.0,0.0,43.513341876,52.539744,72.998323516,59.4962944433,4.83426,8.66776907273
 12/02  13:00:00,108.727162767,8.90202193809,0.0,0.0,43.513341876,52.539744,52.2855495223,38.7835111262,4.83426,8.66777839615
 12/02  14:00:00,112.254001777,12.363179408,0.0,0.0,43.513341876,52.539744,44.5141049517,39.6598449517,4.83426,0.02
 12/02  15:00:00,108.791654283,8.90202193809,0.0,0.0,43.513341876,52.539744,46.6831365452,33.1898346382,4.83426,8.65904190707
 12/02  16:00:00,111.131720645,11.2619801903,0.0,0.0,43.513341876,52.539744,53.1688339011,39.6758468381,4.83426,8.65872706301
 12/02  17:00:00,119.62244396,13.9790826471,0.0,0.0,43.513341876,52.539744,49.0133906444,44.1591306444,4.83426,0.02
 12/02  18:00:00,136.268179211,18.6306520755,0.0,0.0,43.513341876,52.539744,86.012093585,72.5651113215,4.83426,8.61272226351
 12/02  19:00:00,145.117990783,27.465996826,0.0,0.0,43.513341876,52.539744,90.5848916115,85.7306316115,4.83426,0.02
 12/02  20:00:00,144.578114905,26.4435136326,0.0,0.0,43.513341876,52.539744,122.961674804,118.107414804,4.83426,0.02
 12/02  21:00:00,148.130569922,30.0250035369,0.0,0.0,43.513341876,52.539744,123.754977388,118.900717388,4.83426,0.02
 12/02  22:00:00,162.857822827,44.8116630108,0.0,0.0,43.513341876,52.539744,238.905923833,198.629218089,4.83426,35.4424457436
 12/02  23:00:00,159.469592399,41.740508442,0.0,0.0,43.513341876,52.539744,201.585028892,196.730768892,4.83426,0.02
 12/02  24:00:00,170.143030386,51.3440549934,0.0,0.0,43.513341876,52.539744,241.214916341,236.360656341,4.83426,0.02
 12/03  01:00:00,160.670239359,42.8492825209,0.0,0.0,43.513341876,52.539744,239.143110644,225.694619205,4.83426,8.61423143882
 12/03  02:00:00,171.443360405,53.5616031511,0.0,0.0,43.513341876,52.539744,260.540189204,255.685929204,4.83426,0.02
 12/03  03:00:00,160.708342178,42.8492825209,0.0,0.0,43.513341876,52.539744,234.167487768,229.313227768,4.83426,0.02
 12/03  04:00:00,171.468930303,53.5616031511,0.0,0.0,43.513341876,52.539744,259.12756807,254.27330807,4.83426,0.02
 12/03  05:00:00,161.13745477,42.8492825209,0.0,0.0,43.513341876,52.539744,227.624443043,222.770183043,4.83426,0.02
 12/03  06:00:00,170.754383724,52.4528290722,0.0,0.0,43.513341876,52.539744,261.17568937,247.727167371,4.83426,8.61426199947
 12/03  07:00:00,160.014772824,41.740508442,0.0,0.0,43.513341876,52.539744,220.797092726,215.942832726,4.83426,0.02
 12/03  08:00:00,158.959757369,40.8708274896,0.0,0.0,43.513341876,52.539744,202.754849325,197.900589325,4.83426,0.02
 12/03  09:00:00,136.919948007,36.8111513325,0.0,0.0,43.513341876,52.539744,177.411682781,172.557422781,4.83426,0.02
 12/03  10:00:00,136.194643023,36.0617228706,0.0,0.0,43.513341876,52.539744,186.532406355,173.0751808,4.83426,8.62296555577
 12/03  11:00:00,132.531452421,32.4963075076,0.0,0.0,43.513341876,52.539744,157.745643877,135.426470802,4.83426,17.4849130754
 12/03  12:00:00,121.32635175,20.3695283729,0.0,0.0,43.513341876,52.539744,142.548136715,129.047759088,4.83426,8.6661176265
 12/03  13:00:00,117.57354653,17.6723821076,0.0,0.0,43.513341876,52.539744,119.819167825,106.318978994,4.83426,8.66592883095
 12/03  14:00:00,116.834162154,16.8672317135,0.0,0.0,43.513341876,52.539744,119.082718911,105.58065611,4.83426,8.66780280042
 12/03  15:00:00,113.617904742,13.6824416831,0.0,0.0,43.513341876,52.539744,101.825250106,88.3317542802,4.83426,8.65923582539
 12/03  16:00:00,116.64966411,16.7210465016,0.0,0.0,43.513341876,52.539744,103.487004744,98.6327447439,4.83426,0.02
 12/03  17:00:00,121.122400042,15.4392450161,0.0,0.0,43.513341876,52.539744,106.816308437,93.3690371736,4.83426,8.61301126377
 12/03  18:00:00,137.28187774,19.6191736638,0.0,0.0,43.513341876,52.539744,119.16605408,114.31179408,4.83426,0.02
 12/03  19:00:00,141.821516051,24.1745624417,0.0,0.0,43.513341876,52.539744,113.160902605,108.306642605,4.83426,0.02
 12/03  20:00:00,138.750420207,20.6472593082,0.0,0.0,43.513341876,52.539744,129.295054385,124.440794385,4.83426,0.02
 12/03  21:00:00,135.838742367,17.7756737816,0.0,0.0,43.513341876,52.539744,132.356066513,118.907398106,4.83426,8.61440840682
 12/03  22:00:00,154.922397337,36.9541156164,0.0,0.0,43.513341876,52.539744,208.442806576,177.021718475,4.83426,26.5868281006
 12/03  23:00:00,152.218343992,34.5936031748,0.0,0.0,43.513341876,52.539744,180.181080624,166.732419857,4.83426,8.61440076652
 12/03  24:00:00,160.367446124,41.7258457554,0.0,0.0,43.513341876,52.539744,180.759563536,175.905303536,4.83426,0.02
 12/04  01:00:00,151.966274012,34.3398473618,0.0,0.0,43.513341876,52.539744,163.400899603,158.546639603,4.83426,0.02
 12/04  02:00:00,154.361518848,36.7074864309,0.0,0.0,43.513341876,52.539744,175.539624657,170.685364657,4.83426,0.02
 12/04  03:00:00,153.95284491,36.3168905383,0.0,0.0,43.513341876,52.539744,172.401565423,158.944230075,4.83426,8.62307534764
 12/04  04:00:00,156.062718535,38.3995235189,0.0,0.0,43.513341876,52.539744,175.472112265,170.617852265,4.83426,0.02
 12/04  05:00:00,152.90726335,34.8341081559,0.0,0.0,43.513341876,52.539744,165.248949461,160.394689461,4.83426,0.02
 12/04  06:00:00,157.580662275,39.5082975977,0.0,0.0,43.513341876,52.539744,186.1835584,172.726178746,4.83426,8.62311965354
 12/04  07:00:00,198.311470581,73.2743189784,0.0,0.0,43.513341876,53.238744,2808.77435064,2803.92009064,4.83426,0.02
 12/04  08:00:00,375.114664078,73.2743189784,0.0,0.0,220.879908,53.238744,2248.1029153,2216.78651018,4.83426,26.4821451219
 12/04  09:00:00,447.711752515,73.2743189784,0.0,0.0,220.879908,145.652643033,1894.01204039,1813.25377045,36.25695,44.5013199461
 12/04  10:00:00,447.478807376,73.2743189784,0.0,0.0,220.879908,145.652643033,1742.50963075,1661.15155317,36.25695,45.1011275769
 12/04  11:00:00,453.140197589,73.2743189784,0.0,0.0,220.879908,151.653867033,1635.33694056,1532.76904692,48.3426,54.2252936334
 12/04  12:00:00,453.811290553,73.2743189784,0.0,0.0,220.879908,151.653867033,1522.1051642,1410.21375983,48.3426,63.5488043612
 12/04  13:00:00,452.4254505,73.2743189784,0.0,0.0,220.879908,151.653867033,1432.27002868,1327.17299605,48.3426,56.7544326335
 12/04  14:00:00,446.300518952,73.2743189784,0.0,0.0,220.879908,145.652643033,1405.01376908,1316.5433025,24.1713,64.2991665808
 12/04  15:00:00,446.26619044,73.2743189784,0.0,0.0,220.879908,145.652643033,1375.24027912,1299.33536661,24.1713,51.7336125068
 12/04  16:00:00,438.383740604,73.2743189784,0.0,0.0,220.879908,137.835547516,1296.19848139,1237.08451752,4.83426,54.2797038675
 12/04  17:00:00,439.521802409,73.2743189784,0.0,0.0,220.879908,133.019064,1227.01279938,1177.38088732,4.83426,44.7976520542
 12/04  18:00:00,372.036811806,73.2743189784,0.0,0.0,220.879908,53.238744,1381.45552768,1331.82490843,4.83426,44.7963592516
 12/04  19:00:00,372.353045754,73.2743189784,0.0,0.0,220.879908,53.238744,1434.60426698,1375.76568321,4.83426,54.0043237641
 12/04  20:00:00,372.971054338,73.2743189784,0.0,0.0,220.879908,53.238744,1418.75889124,1405.21526391,4.83426,8.70936732988
 12/04  21:00:00,372.956784051,73.2743189784,0.0,0.0,220.879908,53.238744,1457.31077647,1435.10278954,4.83426,17.3737269256
 12/04  22:00:00,118.803679333,1.2145350878,0.0,0.0,43.513341876,52.539744,14.1955989332,0.663672000564,4.83426,8.69766693267
 12/04  23:00:00,119.141635947,1.73505012543,0.0,0.0,43.513341876,52.539744,14.7371581342,1.24923233667,4.83426,8.65366579751
 12/04  24:00:00,119.899693851,1.38804010035,0.0,0.0,43.513341876,52.539744,6.33892182516,1.48466182516,4.83426,0.02
 12/05  01:00:00,119.739297789,2.27220600012,0.0,0.0,43.513341876,52.539744,15.7184371285,2.26117885087,4.83426,8.62299827763
 12/05  02:00:00,121.963105943,4.49656987139,0.0,0.0,43.513341876,52.539744,8.47251660316,3.61825660316,4.83426,0.02
 12/05  03:00:00,121.770817614,4.30642402179,0.0,0.0,43.513341876,52.539744,9.5312381763,4.6769781763,4.83426,0.02
 12/05  04:00:00,122.070325701,4.60225747079,0.0,0.0,43.513341876,52.539744,20.470893907,7.01349036756,4.83426,8.62314353944
 12/05  05:00:00,123.903134284,4.30642402179,0.0,0.0,43.513341876,52.539744,14.362785829,9.50852582904,4.83426,0.02
 12/05  06:00:00,126.427468905,7.16319661991,0.0,0.0,43.513341876,52.539744,19.5862814641,14.7320214641,4.83426,0.02
 12/05  07:00:00,197.928173228,73.2743189784,0.0,0.0,43.513341876,53.238744,2287.4099014,2273.95251748,4.83426,8.62312391615
 12/05  08:00:00,373.115406884,73.2743189784,0.0,0.0,220.879908,53.238744,1859.46825395,1828.15161975,4.83426,26.4823742004
 12/05  09:00:00,447.148819207,73.2743189784,0.0,0.0,220.879908,145.652643033,1615.31047458,1543.44529273,36.25695,35.6082318462
 12/05  10:00:00,447.144660861,73.2743189784,0.0,0.0,220.879908,145.652643033,1552.18249313,1461.7843451,36.25695,54.1411980321
 12/05  11:00:00,452.803505598,73.2743189784,0.0,0.0,220.879908,151.653867033,1483.68972077,1381.12789026,48.3426,54.2192305085
 12/05  12:00:00,453.223450075,73.2743189784,0.0,0.0,220.879908,151.653867033,1360.5012461,1257.67194099,48.3426,54.4867051094
 12/05  13:00:00,451.751895531,73.2743189784,0.0,0.0,220.879908,151.653867033,1293.10156031,1180.96853039,48.3426,63.7904299258
 12/05  14:00:00,445.745167062,73.2743189784,0.0,0.0,220.879908,145.652643033,1294.00490133,1205.90265117,24.1713,63.9309501626
 12/05  15:00:00,445.899324162,73.2743189784,0.0,0.0,220.879908,145.652643033,1306.07878098,1227.74136726,24.1713,54.1661137199
 12/05  16:00:00,438.240784305,73.2743189784,0.0,0.0,220.879908,137.835547516,1258.43516371,1199.32152145,4.83426,54.2793822528
 12/05  17:00:00,439.594384632,73.2743189784,0.0,0.0,220.879908,133.019064,1194.07263416,1144.43205073,4.83426,44.8063234306
 12/05  18:00:00,372.377867916,73.2743189784,0.0,0.0,220.879908,53.238744,1360.76753803,1311.13274931,4.83426,44.8005287186
 12/05  19:00:00,372.514677825,73.2743189784,0.0,0.0,220.879908,53.238744,1433.25003066,1374.41257446,4.83426,54.003196203
 12/05  20:00:00,372.495430698,73.2743189784,0.0,0.0,220.879908,53.238744,1423.49314358,1409.94876711,4.83426,8.71011646469
 12/05  21:00:00,372.498838491,73.2743189784,0.0,0.0,220.879908,53.238744,1448.6664894,1426.45896201,4.83426,17.3732673923
 12/05  22:00:00,118.150711611,0.867525062716,0.0,0.0,43.513341876,52.539744,13.7464476645,0.214771160912,4.83426,8.69741650362
 12/05  23:00:00,118.79942815,1.38804010035,0.0,0.0,43.513341876,52.539744,14.1953305417,0.707288046601,4.83426,8.65378249513
 12/05  24:00:00,120.264006463,1.73505012543,0.0,0.0,43.513341876,52.539744,6.02152166018,1.16726166018,4.83426,0.02
 12/06  01:00:00,119.085060598,1.60090402039,0.0,0.0,43.513341876,52.539744,14.9688838217,1.5114373874,4.83426,8.62318643432
 12/06  02:00:00,121.974835466,4.48838193925,0.0,0.0,43.513341876,52.539744,7.82783480128,2.97357480128,4.83426,0.02
 12/06  03:00:00,121.654195871,4.1707891955,0.0,0.0,43.513341876,52.539744,8.8497469162,3.9954869162,4.83426,0.02
 12/06  04:00:00,122.221076864,4.73789229708,0.0,0.0,43.513341876,52.539744,19.0505606409,5.593091449,4.83426,8.62320919193
 12/06  05:00:00,125.928284651,8.01219791918,0.0,0.0,43.513341876,52.539744,14.6047781233,9.75051812334,4.83426,0.02
 12/06  06:00:00,128.609900866,10.7134169784,0.0,0.0,43.513341876,52.539744,20.9375912555,16.0833312555,4.83426,0.02
 12/06  07:00:00,197.361461861,73.2743189784,0.0,0.0,43.513341876,53.238744,2518.64482968,2505.1876093,4.83426,8.62296037871
 12/06  08:00:00,373.34354443,73.2743189784,0.0,0.0,220.879908,53.238744,2132.99403555,2101.67521632,4.83426,26.4845592302
 12/06  09:00:00,450.26481705,73.2743189784,0.0,0.0,220.879908,145.652643033,1864.27779073,1792.41016354,36.25695,35.6106771868
 12/06  10:00:00,447.258132865,73.2743189784,0.0,0.0,220.879908,145.652643033,1761.85738093,1671.45953576,36.25695,54.1408951647
 12/06  11:00:00,453.23580564,73.2743189784,0.0,0.0,220.879908,151.653867033,1677.27050913,1574.70392949,48.3426,54.223979635
 12/06  12:00:00,454.253148582,73.2743189784,0.0,0.0,220.879908,151.653867033,1575.5740133,1472.74319668,48.3426,54.4882166197
 12/06  13:00:00,453.297645981,73.3673600586,0.0,0.0,220.879908,151.653867033,1515.7668874,1403.62064412,48.3426,63.8036432841
 12/06  14:00:00,447.329620262,73.3728479402,0.0,0.0,220.879908,145.652643033,1505.15131727,1417.03972042,24.1713,63.9402968452
 12/06  15:00:00,447.266011932,73.3298375427,0.0,0.0,220.879908,145.652643033,1511.4245489,1433.08382183,24.1713,54.169427074
 12/06  16:00:00,439.36661422,73.2946425448,0.0,0.0,220.879908,137.835547516,1462.51930653,1403.40136085,4.83426,54.2836856767
 12/06  17:00:00,440.292425293,73.2743189784,0.0,0.0,220.879908,133.019064,1376.95438034,1327.31059336,4.83426,44.8095269736
 12/06  18:00:00,372.504992324,73.2743189784,0.0,0.0,220.879908,53.238744,1509.1173466,1459.47698142,4.83426,44.8061051761
 12/06  19:00:00,372.527134673,73.2743189784,0.0,0.0,220.879908,53.238744,1556.99710134,1498.15407664,4.83426,54.0087646993
 12/06  20:00:00,372.945533906,73.2743189784,0.0,0.0,220.879908,53.238744,1569.91690958,1556.3723559,4.83426,8.71029368182
 12/06  21:00:00,372.94178132,73.2743189784,0.0,0.0,220.879908,53.238744,1667.17574068,1644.96786702,4.83426,17.3736136606
 12/06  22:00:00,119.049172306,1.45744210536,0.0,0.0,43.513341876,52.539744,14.5216906512,0.989735677127,4.83426,8.69769497405
 12/06  23:00:00,118.80466309,1.38804010035,0.0,0.0,43.513341876,52.539744,14.8359029354,1.34837109777,4.83426,8.65327183764
 12/06  24:00:00,122.217523441,3.6635805477,0.0,0.0,43.513341876,52.539744,8.90757836933,4.05331836933,4.83426,0.02
 12/07  01:00:00,121.460817838,3.9594139967,0.0,0.0,43.513341876,52.539744,18.3545484914,4.89707155415,4.83426,8.62321693724
 12/07  02:00:00,126.7350843,9.21749941108,0.0,0.0,43.513341876,52.539744,16.6706799449,11.8164199449,4.83426,0.02
 12/07  03:00:00,126.588258405,9.08129229494,0.0,0.0,43.513341876,52.539744,20.220278559,15.366018559,4.83426,0.02
 12/07  04:00:00,130.685909285,13.1442727731,0.0,0.0,43.513341876,52.539744,39.5127545982,26.0552865783,4.83426,8.62320801985
 12/07  05:00:00,136.938207489,18.9698124987,0.0,0.0,43.513341876,52.539744,41.3095126983,36.4552526983,4.83426,0.02
 12/07  06:00:00,149.993927239,31.9873840269,0.0,0.0,43.513341876,52.539744,68.3278903367,63.4736303367,4.83426,0.02
 12/07  07:00:00,198.180076337,73.2743189784,0.0,0.0,43.513341876,53.238744,3144.24178856,3130.78447753,4.83426,8.62305102576
 12/07  08:00:00,374.025880397,73.2743189784,0.0,0.0,220.879908,53.238744,2642.34714247,2611.02633539,4.83426,26.4865470789
 12/07  09:00:00,450.465058021,73.2743189784,0.0,0.0,220.879908,145.652643033,2293.66798084,2221.79648196,36.25695,35.6145488835
 12/07  10:00:00,447.397353162,73.2743189784,0.0,0.0,220.879908,145.652643033,2149.48771622,2059.08215056,36.25695,54.14861566
 12/07  11:00:00,453.33925791,73.2743189784,0.0,0.0,220.879908,151.653867033,2025.58608454,1923.0152219,48.3426,54.2282626383
 12/07  12:00:00,454.335833143,73.2743189784,0.0,0.0,220.879908,151.653867033,1881.0717202,1778.23085389,48.3426,54.4982663178
 12/07  13:00:00,453.278141399,73.2743189784,0.0,0.0,220.879908,151.653867033,1797.14174149,1684.9918485,48.3426,63.807292997
 12/07  14:00:00,447.28347024,73.2743189784,0.0,0.0,220.879908,145.652643033,1732.99796794,1644.87690721,24.1713,63.9497607312
 12/07  15:00:00,447.262379734,73.2743189784,0.0,0.0,220.879908,145.652643033,1698.55765043,1620.20592811,24.1713,54.1804223284
 12/07  16:00:00,439.394740805,73.2743189784,0.0,0.0,220.879908,137.835547516,1613.05571753,1553.92604192,4.83426,54.2954156043
 12/07  17:00:00,440.364735464,73.2743189784,0.0,0.0,220.879908,133.019064,1509.81275878,1460.16425185,4.83426,44.8142469288
 12/07  18:00:00,372.58955401,73.2743189784,0.0,0.0,220.879908,53.238744,1621.80000301,1572.15871473,4.83426,44.8070282772
 12/07  19:00:00,372.599410014,73.2743189784,0.0,0.0,220.879908,53.238744,1633.83814517,1574.98318249,4.83426,54.0207026763
 12/07  20:00:00,373.002466739,73.2743189784,0.0,0.0,220.879908,53.238744,1597.23871823,1583.69532171,4.83426,8.70913652759
 12/07  21:00:00,372.978903218,73.2743189784,0.0,0.0,220.879908,53.238744,1631.85034455,1609.64138025,4.83426,17.3747043046
 12/07  22:00:00,119.058990731,1.45744210536,0.0,0.0,43.513341876,52.539744,14.9635268568,1.43128281087,4.83426,8.69798404596
 12/07  23:00:00,118.813542618,1.38804010035,0.0,0.0,43.513341876,52.539744,15.151822064,1.66390869578,4.83426,8.65365336826
 12/07  24:00:00,120.281556499,1.73505012543,0.0,0.0,43.513341876,52.539744,7.95180569049,3.09754569049,4.83426,0.02
 12/08  01:00:00,121.131845129,3.63586640268,0.0,0.0,43.513341876,52.539744,17.2905584372,3.83304311722,4.83426,8.62325531994
 12/08  02:00:00,122.399276994,4.89642369618,0.0,0.0,43.513341876,52.539744,11.7631679698,6.90890796976,4.83426,0.02
 12/08  03:00:00,121.448258079,3.9594139967,0.0,0.0,43.513341876,52.539744,11.295111675,6.44085167498,4.83426,0.02
 12/08  04:00:00,122.455571353,4.94926749588,0.0,0.0,43.513341876,52.539744,25.5999223244,12.1424217585,4.83426,8.62324056589
 12/08  05:00:00,128.272734607,8.65446910342,0.0,0.0,43.513341876,52.539744,18.2976605454,13.4434005454,4.83426,0.02
 12/08  06:00:00,129.375596017,10.0711457941,0.0,0.0,43.513341876,52.539744,28.1640047083,23.3097447083,4.83426,0.02
 12/08  07:00:00,198.114270121,73.2743189784,0.0,0.0,43.513341876,53.238744,2498.09149358,2484.63395149,4.83426,8.62328209493
 12/08  08:00:00,373.358627659,73.2743189784,0.0,0.0,220.879908,53.238744,2078.70509746,2047.38265899,4.83426,26.488178463
 12/08  09:00:00,450.298790884,73.2743189784,0.0,0.0,220.879908,145.652643033,1846.65030659,1774.77363289,36.25695,35.6197237002
 12/08  10:00:00,447.30738062,73.2743189784,0.0,0.0,220.879908,145.652643033,1800.94581767,1710.52460035,36.25695,54.1642673205
 12/08  11:00:00,453.276259609,73.2743189784,0.0,0.0,220.879908,151.653867033,1753.23718753,1650.65046814,48.3426,54.2441193929
 12/08  12:00:00,454.270165465,73.2743189784,0.0,0.0,220.879908,151.653867033,1655.63952875,1543.70535598,48.3426,63.5915727697
 12/08  13:00:00,453.217690877,73.2743189784,0.0,0.0,220.879908,151.653867033,1589.9102072,1486.86606863,48.3426,54.7015385675
 12/08  14:00:00,447.240570372,73.2743189784,0.0,0.0,220.879908,145.652643033,1601.82876613,1506.63204262,24.1713,71.0254235022
 12/08  15:00:00,447.216598391,73.2743189784,0.0,0.0,220.879908,145.652643033,1591.25041128,1519.86904998,24.1713,47.2100612982
 12/08  16:00:00,439.357317904,73.2743189784,0.0,0.0,220.879908,137.835547516,1554.8357339,1495.68994615,4.83426,54.3115277428
 12/08  17:00:00,440.338172055,73.2743189784,0.0,0.0,220.879908,133.019064,1529.78420508,1480.13531992,4.83426,44.8146251568
 12/08  18:00:00,372.593834798,73.2743189784,0.0,0.0,220.879908,53.238744,1755.73009786,1705.16224601,4.83426,45.7335918461
 12/08  19:00:00,372.641027579,73.2743189784,0.0,0.0,220.879908,53.238744,1882.68930404,1824.73807102,4.83426,53.1169730237
 12/08  20:00:00,372.644035728,73.2743189784,0.0,0.0,220.879908,53.238744,1932.27878602,1910.04328303,4.83426,17.4012429879
 12/08  21:00:00,372.669263791,73.2743189784,0.0,0.0,220.879908,53.238744,1985.30788416,1971.77654649,4.83426,8.69707766828
 12/08  22:00:00,118.800389813,1.52684411038,0.0,0.0,43.513341876,52.539744,16.3658667514,2.83334712393,4.83426,8.69825962746
 12/08  23:00:00,120.08598782,2.67372704852,0.0,0.0,43.513341876,52.539744,17.8798701436,4.39230324373,4.83426,8.65330689986
 12/08  24:00:00,122.874297267,4.30642402179,0.0,0.0,43.513341876,52.539744,22.8948182631,9.41969668958,4.83426,8.64086157356
 12/09  01:00:00,126.901415031,9.38267721581,0.0,0.0,43.513341876,52.539744,18.8190724028,13.9648124028,4.83426,0.02
 12/09  02:00:00,128.357201603,10.7941365329,0.0,0.0,43.513341876,52.539744,36.4630512692,31.6087912692,4.83426,0.02
 12/09  03:00:00,137.632570598,20.0583724191,0.0,0.0,43.513341876,52.539744,48.801442674,43.947182674,4.83426,0.02
 12/09  04:00:00,149.598468524,31.975048435,0.0,0.0,43.513341876,52.539744,86.7773317407,73.3285080868,4.83426,8.61456365389
 12/09  05:00:00,150.945713476,32.8694005712,0.0,0.0,43.513341876,52.539744,96.614886934,91.760626934,4.83426,0.02
 12/09  06:00:00,155.215817893,37.1581613575,0.0,0.0,43.513341876,52.539744,112.933348598,108.079088598,4.83426,0.02
 12/09  07:00:00,156.643520952,38.5467742879,0.0,0.0,43.513341876,52.539744,121.525998683,116.671738683,4.83426,0.02
 12/09  08:00:00,136.468388584,18.5495069982,0.0,0.0,43.513341876,52.539744,102.992474456,98.138214456,4.83426,0.02
 12/09  09:00:00,123.532338504,20.5526332133,0.0,0.0,43.513341876,52.539744,115.981004446,102.53217145,4.83426,8.61457299587
 12/09  10:00:00,130.833475691,30.8304202848,0.0,0.0,43.513341876,52.539744,104.03659415,99.1823341496,4.83426,0.02
