Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  11:00:00,113.900682169,13.9479725326,0.0,0.0,43.513341876,52.539744,94.1002075178,71.7765848933,4.83426,17.4893626245
 12/09  12:00:00,110.614362318,9.74329275732,0.0,0.0,43.513341876,52.539744,76.3746284775,62.8714828238,4.83426,8.66888565373
 12/09  13:00:00,108.389829914,8.5563438239,0.0,0.0,43.513341876,52.539744,61.3259814623,47.8240555397,4.83426,8.66766592258
 12/09  14:00:00,109.132189606,9.24903196318,0.0,0.0,43.513341876,52.539744,53.232072414,39.7396126006,4.83426,8.65819981341
 12/09  15:00:00,110.046946657,10.1626914049,0.0,0.0,43.513341876,52.539744,46.1591025087,32.664901756,4.83426,8.65994075265
 12/09  16:00:00,105.393156299,5.54207600714,0.0,0.0,43.513341876,52.539744,46.4550573022,32.9608504658,4.83426,8.65994683641
 12/09  17:00:00,120.726859213,15.0935669019,0.0,0.0,43.513341876,52.539744,49.1814288677,44.3271688677,4.83426,0.02
 12/09  18:00:00,136.350316023,18.7381633105,0.0,0.0,43.513341876,52.539744,67.030349749,62.176089749,4.83426,0.02
 12/09  19:00:00,135.659519974,18.0096210998,0.0,0.0,43.513341876,52.539744,92.700544932,87.846284932,4.83426,0.02
 12/09  20:00:00,152.279418483,34.1766019952,0.0,0.0,43.513341876,52.539744,118.660254378,105.211413891,4.83426,8.61458048748
 12/09  21:00:00,150.508615324,32.3911343746,0.0,0.0,43.513341876,52.539744,135.926465685,131.072205685,4.83426,0.02
 12/09  22:00:00,156.635971381,38.6249491425,0.0,0.0,43.513341876,52.539744,222.442085992,182.144456405,4.83426,35.4633695866
 12/09  23:00:00,159.029215713,41.2745778372,0.0,0.0,43.513341876,52.539744,222.518621931,217.664361931,4.83426,0.02
 12/09  24:00:00,170.568769591,51.8099855981,0.0,0.0,43.513341876,52.539744,221.236546474,216.382286474,4.83426,0.02
 12/10  01:00:00,161.352013007,43.492125995,0.0,0.0,43.513341876,52.539744,254.600553484,249.746293484,4.83426,0.02
 12/10  02:00:00,170.78143287,52.918759677,0.0,0.0,43.513341876,52.539744,250.515859559,245.661599559,4.83426,0.02
 12/10  03:00:00,161.486922757,43.492125995,0.0,0.0,43.513341876,52.539744,305.386720928,291.937887313,4.83426,8.61457361583
 12/10  04:00:00,170.903004736,52.918759677,0.0,0.0,43.513341876,52.539744,289.464726582,284.610466582,4.83426,0.02
 12/10  05:00:00,164.561673429,46.018638953,0.0,0.0,43.513341876,52.539744,358.765959964,353.911699964,4.83426,0.02
 12/10  06:00:00,172.788209901,54.322377987,0.0,0.0,43.513341876,52.539744,326.621690595,321.767430595,4.83426,0.02
 12/10  07:00:00,165.485077218,46.860809939,0.0,0.0,43.513341876,52.539744,393.010737238,379.561881108,4.83426,8.61459613011
 12/10  08:00:00,168.958670119,50.7012115193,0.0,0.0,43.513341876,52.539744,257.203378882,252.349118882,4.83426,0.02
 12/10  09:00:00,142.43263876,39.0570296795,0.0,0.0,43.513341876,52.539744,273.551492273,268.697232273,4.83426,0.02
 12/10  10:00:00,149.899460593,49.5924374404,0.0,0.0,43.513341876,52.539744,220.442767953,215.588507953,4.83426,0.02
 12/10  11:00:00,137.872016303,37.6067970475,0.0,0.0,43.513341876,52.539744,230.398354099,199.339349371,4.83426,26.2247447286
 12/10  12:00:00,138.508195169,37.395922573,0.0,0.0,43.513341876,52.539744,188.984321823,175.481025343,4.83426,8.66903648044
 12/10  13:00:00,133.267119438,33.1717007321,0.0,0.0,43.513341876,52.539744,185.437786927,171.934774911,4.83426,8.66875201651
 12/10  14:00:00,134.957065238,34.888764531,0.0,0.0,43.513341876,52.539744,149.350823657,135.84752636,4.83426,8.66903729737
 12/10  15:00:00,129.661539695,29.6401670303,0.0,0.0,43.513341876,52.539744,114.576257353,109.721997353,4.83426,0.02
 12/10  16:00:00,117.766007601,17.8307358204,0.0,0.0,43.513341876,52.539744,104.632639038,91.1394628815,4.83426,8.65891615657
 12/10  17:00:00,145.042810188,39.3140898136,0.0,0.0,43.513341876,52.539744,109.972140352,105.117880352,4.83426,0.02
 12/10  18:00:00,139.084913243,21.3815684406,0.0,0.0,43.513341876,52.539744,135.701681378,122.252807002,4.83426,8.6146143761
 12/10  19:00:00,148.890657899,31.1461132077,0.0,0.0,43.513341876,52.539744,148.80723314,143.95297314,4.83426,0.02
 12/10  20:00:00,154.226855016,36.0493872787,0.0,0.0,43.513341876,52.539744,158.329476821,153.475216821,4.83426,0.02
 12/10  21:00:00,154.538801938,36.3292261302,0.0,0.0,43.513341876,52.539744,183.698740209,178.844480209,4.83426,0.02
 12/10  22:00:00,153.033862158,34.9406131998,0.0,0.0,43.513341876,52.539744,254.993580809,214.697616912,4.83426,35.4617038974
 12/10  23:00:00,167.729725319,49.8882708894,0.0,0.0,43.513341876,52.539744,253.084931983,248.230671983,4.83426,0.02
 12/10  24:00:00,159.770247411,40.9787443882,0.0,0.0,43.513341876,52.539744,236.631361425,223.182487413,4.83426,8.61461401172
 12/11  01:00:00,171.960992427,54.0850052503,0.0,0.0,43.513341876,52.539744,281.76073533,276.90647533,4.83426,0.02
 12/11  02:00:00,160.491759304,42.6489657911,0.0,0.0,43.513341876,52.539744,242.396603898,237.542343898,4.83426,0.02
 12/11  03:00:00,171.731336304,53.8042815883,0.0,0.0,43.513341876,52.539744,304.319246789,290.861593802,4.83426,8.62339298692
 12/11  04:00:00,165.020560312,47.126423814,0.0,0.0,43.513341876,52.539744,287.202943655,282.348683655,4.83426,0.02
 12/11  05:00:00,175.290214467,56.864000732,0.0,0.0,43.513341876,52.539744,326.807591917,321.953331917,4.83426,0.02
 12/11  06:00:00,164.935470274,46.56497649,0.0,0.0,43.513341876,52.539744,317.507851723,304.050135021,4.83426,8.62345670206
 12/11  07:00:00,198.591519398,73.2743189784,0.0,0.0,43.513341876,53.238744,3597.58919029,3592.73493029,4.83426,0.02
 12/11  08:00:00,376.072016919,73.2743189784,0.0,0.0,220.879908,53.238744,3222.11979131,3190.793447,4.83426,26.4920843059
 12/11  09:00:00,452.171801028,73.2743189784,0.0,0.0,220.879908,145.652643033,2986.06356787,2905.27725564,36.25695,44.529362233
 12/11  10:00:00,448.272942084,73.2743189784,0.0,0.0,220.879908,145.652643033,2847.9090397,2764.70449521,36.25695,46.9475944879
 12/11  11:00:00,453.848868131,73.2743189784,0.0,0.0,220.879908,151.653867033,2685.40594687,2584.61315402,48.3426,52.4501928486
 12/11  12:00:00,454.678572029,73.2743189784,0.0,0.0,220.879908,151.653867033,2446.68894734,2334.74936752,48.3426,63.5969798197
 12/11  13:00:00,453.53075868,73.2743189784,0.0,0.0,220.879908,151.653867033,2251.15230186,2138.96092745,48.3426,63.8487744036
 12/11  14:00:00,447.488158778,73.2743189784,0.0,0.0,220.879908,145.652643033,2125.19369861,2037.03204944,24.1713,63.9903491731
 12/11  15:00:00,447.387720428,73.2743189784,0.0,0.0,220.879908,145.652643033,2018.63439818,1940.27119558,24.1713,54.1919026003
 12/11  16:00:00,439.489213523,73.2743189784,0.0,0.0,220.879908,137.835547516,1872.94572684,1813.79987113,4.83426,54.3115957081
 12/11  17:00:00,440.514390069,73.2743189784,0.0,0.0,220.879908,133.019064,1759.96954676,1710.29976098,4.83426,44.8355257718
 12/11  18:00:00,372.772407944,73.2743189784,0.0,0.0,220.879908,53.238744,1861.48209466,1811.82150097,4.83426,44.8263336906
 12/11  19:00:00,372.761945943,73.2743189784,0.0,0.0,220.879908,53.238744,1852.30191659,1793.42641302,4.83426,54.04124357
 12/11  20:00:00,373.139613898,73.2743189784,0.0,0.0,220.879908,53.238744,1777.76068683,1764.21428538,4.83426,8.71214145368
 12/11  21:00:00,373.095471573,73.2743189784,0.0,0.0,220.879908,53.238744,1766.23174118,1744.02030342,4.83426,17.3771777617
 12/11  22:00:00,119.117052673,1.52684411038,0.0,0.0,43.513341876,52.539744,17.1074704581,3.57401480093,4.83426,8.69919565712
 12/11  23:00:00,118.91139856,1.49590716917,0.0,0.0,43.513341876,52.539744,17.8424400307,4.35434114974,4.83426,8.65383888096
 12/11  24:00:00,123.504532362,4.94926749588,0.0,0.0,43.513341876,52.539744,14.2751432095,9.42088320946,4.83426,0.02
 12/12  01:00:00,121.445578743,3.9594139967,0.0,0.0,43.513341876,52.539744,22.4819659646,9.02425452195,4.83426,8.62345144265
 12/12  02:00:00,122.460718839,4.94926749588,0.0,0.0,43.513341876,52.539744,22.3231445387,17.4688845387,4.83426,0.02
 12/12  03:00:00,121.451509669,3.9594139967,0.0,0.0,43.513341876,52.539744,21.7735996272,16.9193396272,4.83426,0.02
 12/12  04:00:00,126.739172409,9.21749941108,0.0,0.0,43.513341876,52.539744,43.7995780543,30.3419524177,4.83426,8.62336563659
 12/12  05:00:00,127.768475159,8.1422812736,0.0,0.0,43.513341876,52.539744,33.6677318788,28.8134718788,4.83426,0.02
 12/12  06:00:00,130.67386308,11.3516153687,0.0,0.0,43.513341876,52.539744,52.4728544105,47.6185944105,4.83426,0.02
 12/12  07:00:00,198.56848826,73.2743189784,0.0,0.0,43.513341876,53.238744,2649.01293668,2635.55621659,4.83426,8.62246009298
 12/12  08:00:00,373.583673352,73.2743189784,0.0,0.0,220.879908,53.238744,2086.07070864,2054.74131928,4.83426,26.4951293618
 12/12  09:00:00,450.348937189,73.2743189784,0.0,0.0,220.879908,145.652643033,1801.67127824,1728.24771519,36.25695,37.1666130466
 12/12  10:00:00,447.331553645,73.2743189784,0.0,0.0,220.879908,145.652643033,1694.32358424,1605.43050802,36.25695,52.6361262149
 12/12  11:00:00,453.218365097,73.2743189784,0.0,0.0,220.879908,151.653867033,1578.03995101,1475.42146459,48.3426,54.2758864208
 12/12  12:00:00,453.423828589,73.2743189784,0.0,0.0,220.879908,151.653867033,1400.24088637,1288.28476386,48.3426,63.6135225084
 12/12  13:00:00,451.638796827,73.2743189784,0.0,0.0,220.879908,151.653867033,1270.53995312,1158.33843391,48.3426,63.85891921
 12/12  14:00:00,445.415851775,73.2743189784,0.0,0.0,220.879908,145.652643033,1218.97879778,1130.80557729,24.1713,64.0019204896
 12/12  15:00:00,445.358346137,73.2743189784,0.0,0.0,220.879908,145.652643033,1197.06436523,1118.69997787,24.1713,54.1930873634
 12/12  16:00:00,437.449680748,73.2743189784,0.0,0.0,220.879908,137.835547516,1116.88236198,1057.7345848,4.83426,54.3135171757
 12/12  17:00:00,438.298305226,73.2743189784,0.0,0.0,220.879908,133.019064,975.057870551,925.384327294,4.83426,44.8392832568
 12/12  18:00:00,370.41065904,73.2743189784,0.0,0.0,220.879908,53.238744,1046.01446945,996.342522793,4.83426,44.8376866612
 12/12  19:00:00,370.341948,73.2743189784,0.0,0.0,220.879908,53.238744,1044.23460078,985.355488563,4.83426,54.0448522126
 12/12  20:00:00,370.279628563,73.2743189784,0.0,0.0,220.879908,53.238744,1000.15586496,986.609652376,4.83426,8.7119525882
 12/12  21:00:00,370.278746782,73.2743189784,0.0,0.0,220.879908,53.238744,1023.99859513,1001.78750803,4.83426,17.3768271049
 12/12  22:00:00,117.382659508,0.0,0.0,0.0,43.513341876,52.539744,13.5311075009,0.0,4.83426,8.69684750091
 12/12  23:00:00,117.465687142,0.0,0.0,0.0,43.513341876,52.539744,13.488781782,0.0,4.83426,8.65452178204
 12/12  24:00:00,119.571430825,1.04103007526,0.0,0.0,43.513341876,52.539744,5.36971222148,0.515452221482,4.83426,0.02
 12/13  01:00:00,118.535470513,1.04103007526,0.0,0.0,43.513341876,52.539744,14.1688295871,0.711323452388,4.83426,8.62324613476
 12/13  02:00:00,118.873751036,1.38804010035,0.0,0.0,43.513341876,52.539744,6.17717697019,1.32291697019,4.83426,0.02
 12/13  03:00:00,119.215884634,1.73505012543,0.0,0.0,43.513341876,52.539744,6.58649504488,1.73223504488,4.83426,0.02
 12/13  04:00:00,118.862410712,1.38804010035,0.0,0.0,43.513341876,52.539744,15.1678258924,1.71006588846,4.83426,8.62350000389
 12/13  05:00:00,119.636653292,1.73505012543,0.0,0.0,43.513341876,52.539744,7.09092703846,2.23666703846,4.83426,0.02
 12/13  06:00:00,119.474099022,1.60090402039,0.0,0.0,43.513341876,52.539744,7.23235945195,2.37809945195,4.83426,0.02
 12/13  07:00:00,194.442432428,73.2743189784,0.0,0.0,43.513341876,53.238744,1858.74495451,1845.28720706,4.83426,8.62348744877
 12/13  08:00:00,371.161021304,73.2743189784,0.0,0.0,220.879908,53.238744,1562.73331407,1531.40287801,4.83426,26.4961760593
 12/13  09:00:00,448.497563427,73.2743189784,0.00210601007354,0.0,220.879908,145.652643033,1385.66990982,1313.77926607,36.25695,35.6336937448
 12/13  10:00:00,445.629025305,73.2743189784,0.00176662161571,0.0,220.879908,145.652643033,1348.63187454,1258.17643488,36.25695,54.1984896542
 12/13  11:00:00,451.998209083,73.2743189784,0.00120070678283,0.0,220.879908,151.653867033,1391.01191814,1288.38734066,48.3426,54.2819774858
 12/13  12:00:00,453.802898462,73.2743189784,0.0,0.0,220.879908,151.653867033,1431.74158895,1319.77775027,48.3426,63.6212386767
 12/13  13:00:00,453.231721729,73.2743189784,0.0,0.0,220.879908,151.653867033,1468.15627303,1355.9450763,48.3426,63.8685967355
 12/13  14:00:00,447.257805813,73.2743189784,0.0,0.0,220.879908,145.652643033,1520.52229228,1432.34496096,24.1713,64.0060313239
 12/13  15:00:00,447.238109308,73.2743189784,0.0,0.0,220.879908,145.652643033,1566.854434,1488.48176423,24.1713,54.2013697698
 12/13  16:00:00,439.369749877,73.2743189784,0.0,0.0,220.879908,137.835547516,1559.67616622,1500.51764919,4.83426,54.3242570275
 12/13  17:00:00,440.321589107,73.2743189784,0.0,0.0,220.879908,133.019064,1497.687541,1448.00660758,4.83426,44.8466734204
 12/13  18:00:00,372.55067337,73.2743189784,0.0,0.0,220.879908,53.238744,1643.65595478,1593.9859404,4.83426,44.8357543839
 12/13  19:00:00,372.573400405,73.2743189784,0.0,0.0,220.879908,53.238744,1693.76935325,1634.88049181,4.83426,54.0546014421
 12/13  20:00:00,372.991814482,73.2743189784,0.0,0.0,220.879908,53.238744,1699.75203543,1686.20480194,4.83426,8.71297348683
 12/13  21:00:00,372.986553918,73.2743189784,0.0,0.0,220.879908,53.238744,1782.88864704,1760.67810015,4.83426,17.3762868969
 12/13  22:00:00,118.978681918,1.38804010035,0.0,0.0,43.513341876,52.539744,14.4833067657,0.949454491614,4.83426,8.69959227413
 12/13  23:00:00,119.161381476,1.73505012543,0.0,0.0,43.513341876,52.539744,15.1833341319,1.69453526208,4.83426,8.65453886978
 12/13  24:00:00,121.648252615,3.09871052799,0.0,0.0,43.513341876,52.539744,8.34460590217,3.49034590217,4.83426,0.02
 12/14  01:00:00,122.460008064,4.94926749588,0.0,0.0,43.513341876,52.539744,19.8662373696,6.4084791637,4.83426,8.62349820592
 12/14  02:00:00,125.311380428,7.80082272038,0.0,0.0,43.513341876,52.539744,15.4439450078,10.5896850078,4.83426,0.02
 12/14  03:00:00,128.016359536,10.4979689856,0.0,0.0,43.513341876,52.539744,20.0637182131,15.2094582131,4.83426,0.02
 12/14  04:00:00,128.309739368,10.788585061,0.0,0.0,43.513341876,52.539744,35.4209546785,21.9631273343,4.83426,8.62356734415
 12/14  05:00:00,132.519114337,14.5553470127,0.0,0.0,43.513341876,52.539744,35.1010486749,30.2467886749,4.83426,0.02
 12/14  06:00:00,134.051245953,16.108505627,0.0,0.0,43.513341876,52.539744,55.2567933568,41.7989426995,4.83426,8.62359065731
 12/14  07:00:00,198.078126836,73.2743189784,0.0,0.0,43.513341876,53.238744,2931.03700097,2926.18274097,4.83426,0.02
 12/14  08:00:00,373.776405022,73.2743189784,0.0,0.0,220.879908,53.238744,2445.37607837,2414.04559789,4.83426,26.4962204768
 12/14  09:00:00,450.425996549,73.2743189784,0.0,0.0,220.879908,145.652643033,2179.14376263,2098.34468451,36.25695,44.5421281239
 12/14  10:00:00,447.389997287,73.2743189784,0.0,0.0,220.879908,145.652643033,2077.00817826,1995.60269669,36.25695,45.1485315709
 12/14  11:00:00,453.336569453,73.2743189784,0.0,0.0,220.879908,151.653867033,1997.17751168,1892.79970446,48.3426,56.0352072184
 12/14  12:00:00,454.324679165,73.2743189784,0.0,0.0,220.879908,151.653867033,1858.90605743,1748.69190564,48.3426,61.8715517967
 12/14  13:00:00,453.257181494,73.2743189784,0.0,0.0,220.879908,151.653867033,1763.55736228,1651.33862037,48.3426,63.876141911
 12/14  14:00:00,447.265149786,73.2743189784,0.0,0.0,220.879908,145.652643033,1700.00798902,1611.82587332,24.1713,64.0108156981
 12/14  15:00:00,447.240109485,73.2743189784,0.0,0.0,220.879908,145.652643033,1649.33147927,1570.94223056,24.1713,54.2179487102
 12/14  16:00:00,439.373274286,73.2743189784,0.0,0.0,220.879908,137.835547516,1549.86177494,1490.68814549,4.83426,54.3393694453
 12/14  17:00:00,440.336843873,73.2743189784,0.0,0.0,220.879908,133.019064,1446.3683868,1396.68801454,4.83426,44.8461122574
 12/14  18:00:00,372.563204644,73.2743189784,0.0,0.0,220.879908,53.238744,1574.15161404,1524.47873097,4.83426,44.8386230686
 12/14  19:00:00,372.579335977,73.2743189784,0.0,0.0,220.879908,53.238744,1602.94436096,1544.03806945,4.83426,54.072031511
 12/14  20:00:00,372.990705614,73.2743189784,0.0,0.0,220.879908,53.238744,1600.57807007,1578.33854045,4.83426,17.4052696216
 12/14  21:00:00,372.975144657,73.2743189784,0.0,0.0,220.879908,53.238744,1647.14041872,1633.60641243,4.83426,8.69974628762
 12/14  22:00:00,119.059602376,1.45744210536,0.0,0.0,43.513341876,52.539744,14.6896788844,1.1560646648,4.83426,8.69935421957
 12/14  23:00:00,118.814377519,1.38804010035,0.0,0.0,43.513341876,52.539744,15.0034465997,1.51652525124,4.83426,8.65266134846
 12/14  24:00:00,121.305004613,2.75433860569,0.0,0.0,43.513341876,52.539744,17.233352533,3.75779865945,4.83426,8.64129387351
 12/15  01:00:00,121.460352745,3.9594139967,0.0,0.0,43.513341876,52.539744,9.90675940843,5.05249940843,4.83426,0.02
 12/15  02:00:00,122.466882041,4.94926749588,0.0,0.0,43.513341876,52.539744,15.3599749944,10.5057149944,4.83426,0.02
 12/15  03:00:00,127.612449518,10.1056679546,0.0,0.0,43.513341876,52.539744,28.3583087704,14.9021080614,4.83426,8.62194070895
 12/15  04:00:00,130.012390229,12.4613556666,0.0,0.0,43.513341876,52.539744,32.6491582493,27.7948982493,4.83426,0.02
 12/15  05:00:00,134.363066483,14.7068173428,0.0,0.0,43.513341876,52.539744,36.3671250879,31.5128650879,4.83426,0.02
 12/15  06:00:00,143.233248299,23.8453317554,0.0,0.0,43.513341876,52.539744,71.3533615017,57.8954930357,4.83426,8.62360846593
 12/15  07:00:00,198.814943315,73.2743189784,0.0,0.0,43.513341876,53.238744,2955.02104659,2950.16678659,4.83426,0.02
 12/15  08:00:00,373.824979937,73.2743189784,0.0,0.0,220.879908,53.238744,2439.26772444,2399.10715994,4.83426,35.3263044966
 12/15  09:00:00,450.423971635,73.2743189784,0.0,0.0,220.879908,145.652643033,2098.94850746,2027.0497153,36.25695,35.6418421612
 12/15  10:00:00,447.372503911,73.2743189784,0.0,0.0,220.879908,145.652643033,1958.37621543,1867.93393853,36.25695,54.1853268993
 12/15  11:00:00,453.32082501,73.2743189784,0.0,0.0,220.879908,151.653867033,1849.34487803,1746.72723825,48.3426,54.275039774
 12/15  12:00:00,454.315264737,73.2743189784,0.0,0.0,220.879908,151.653867033,1720.63527263,1617.74257654,48.3426,54.5500960959
 12/15  13:00:00,453.251239235,73.2743189784,0.0,0.0,220.879908,151.653867033,1640.35250794,1528.13046094,48.3426,63.8794470036
 12/15  14:00:00,447.264208031,73.2743189784,0.0,0.0,220.879908,145.652643033,1574.81394526,1486.57510606,24.1713,64.0675392057
 12/15  15:00:00,447.241882178,73.2743189784,0.0,0.0,220.879908,145.652643033,1514.80451111,1436.43475729,24.1713,54.1984538196
 12/15  16:00:00,439.372117616,73.2743189784,0.0,0.0,220.879908,137.835547516,1415.28762317,1347.04768335,4.83426,63.4056798203
 12/15  17:00:00,440.29135381,73.2743189784,0.0,0.0,220.879908,133.019064,1264.08000542,1214.39908701,4.83426,44.8466584065
 12/15  18:00:00,372.198228384,73.2743189784,0.0,0.0,220.879908,53.238744,1333.43939232,1283.75759873,4.83426,44.8475335932
 12/15  19:00:00,371.737501155,73.2743189784,0.0,0.0,220.879908,53.238744,1304.14995887,1254.25903469,4.83426,45.0566641818
 12/15  20:00:00,371.368584594,73.2743189784,0.0,0.0,220.879908,53.238744,1250.96858469,1228.72814135,4.83426,17.4061833341
 12/15  21:00:00,371.167922551,73.2743189784,0.0,0.0,220.879908,53.238744,1230.26759912,1216.73354064,4.83426,8.69979847452
 12/15  22:00:00,118.352201101,1.04103007526,0.0,0.0,43.513341876,52.539744,22.6031638357,0.389237328372,4.83426,17.3796665073
 12/15  23:00:00,118.475461978,1.04103007526,0.0,0.0,43.513341876,52.539744,14.0935476637,0.604457555514,4.83426,8.65483010815
 12/15  24:00:00,120.275098225,1.73505012543,0.0,0.0,43.513341876,52.539744,6.06479966215,1.21053966215,4.83426,0.02
 12/16  01:00:00,118.875870442,1.38804010035,0.0,0.0,43.513341876,52.539744,5.97945298354,1.12519298354,4.83426,0.02
 12/16  02:00:00,119.216656653,1.73505012543,0.0,0.0,43.513341876,52.539744,15.1902513311,1.74145440448,4.83426,8.61453692661
 12/16  03:00:00,118.860546729,1.38804010035,0.0,0.0,43.513341876,52.539744,6.4171811483,1.5629211483,4.83426,0.02
 12/16  04:00:00,120.997050358,3.5226637485,0.0,0.0,43.513341876,52.539744,8.19192630282,3.33766630282,4.83426,0.02
 12/16  05:00:00,121.785973396,3.8889555971,0.0,0.0,43.513341876,52.539744,8.72184170469,3.86758170469,4.83426,0.02
 12/16  06:00:00,122.824154185,4.94926749588,0.0,0.0,43.513341876,52.539744,20.3864046744,6.93740593604,4.83426,8.61473873833
 12/16  07:00:00,126.131322042,8.2276459119,0.0,0.0,43.513341876,52.539744,15.5377000028,10.6834400028,4.83426,0.02
 12/16  08:00:00,125.001699758,7.22565785065,0.0,0.0,43.513341876,52.539744,17.1814345296,12.3271745296,4.83426,0.02
 12/16  09:00:00,111.480318622,5.66670676278,0.0,0.0,43.513341876,52.539744,15.6387340721,10.7844740721,4.83426,0.02
 12/16  10:00:00,104.822573884,4.94926749588,0.0,0.0,43.513341876,52.539744,27.6871415472,14.2293150671,4.83426,8.62356648011
 12/16  11:00:00,103.809026413,3.9594139967,0.0,0.0,43.513341876,52.539744,33.0564495718,10.7284052883,4.83426,17.4937842834
 12/16  12:00:00,105.740393564,4.94926749588,0.0,0.0,43.513341876,52.539744,26.6707006924,13.1684052649,4.83426,8.66803542749
 12/16  13:00:00,103.374386419,3.59989284225,0.0,0.0,43.513341876,52.539744,20.5709557321,7.06689421854,4.83426,8.66980151353
 12/16  14:00:00,104.044423716,4.20073642239,0.0,0.0,43.513341876,52.539744,20.4016958671,6.90682241422,4.83426,8.66061345283
 12/16  15:00:00,103.174451075,3.31657052261,0.0,0.0,43.513341876,52.539744,9.59690402531,4.74264402531,4.83426,0.02
 12/16  16:00:00,103.535913903,3.7058096728,0.0,0.0,43.513341876,52.539744,18.6940696575,5.19908287156,4.83426,8.66072678592
 12/16  17:00:00,108.952322798,3.35231485189,0.0,0.0,43.513341876,52.539744,18.6373254355,5.18829140793,4.83426,8.61477402755
 12/16  18:00:00,122.506753159,4.94926749588,0.0,0.0,43.513341876,52.539744,14.8598213099,10.0055613099,4.83426,0.02
 12/16  19:00:00,121.511825716,3.9594139967,0.0,0.0,43.513341876,52.539744,15.0624430621,10.2081830621,4.83426,0.02
 12/16  20:00:00,122.939653312,4.94926749588,0.0,0.0,43.513341876,52.539744,21.2680988102,16.4138388102,4.83426,0.02
 12/16  21:00:00,121.91598551,3.9594139967,0.0,0.0,43.513341876,52.539744,20.7828866441,15.9286266441,4.83426,0.02
 12/16  22:00:00,127.008174553,9.21749941108,0.0,0.0,43.513341876,52.539744,73.9424225277,33.6325009444,4.83426,35.4756615833
 12/16  23:00:00,124.391835401,6.94717633734,0.0,0.0,43.513341876,52.539744,37.263841787,32.409581787,4.83426,0.02
 12/16  24:00:00,128.10592723,9.6443226026,0.0,0.0,43.513341876,52.539744,62.4086960697,48.9596938537,4.83426,8.61474221599
 12/17  01:00:00,131.479085123,14.0239002363,0.0,0.0,43.513341876,52.539744,51.9727047384,47.1184447384,4.83426,0.02
 12/17  02:00:00,131.393218062,13.9082839777,0.0,0.0,43.513341876,52.539744,70.7179612094,65.8637012094,4.83426,0.02
 12/17  03:00:00,133.963081383,16.495204207,0.0,0.0,43.513341876,52.539744,65.3645453769,60.5102853769,4.83426,0.02
 12/17  04:00:00,128.943182048,11.436980007,0.0,0.0,43.513341876,52.539744,100.454883739,87.007584759,4.83426,8.61303897974
 12/17  05:00:00,152.059099721,34.1511910495,0.0,0.0,43.513341876,52.539744,81.4329816471,76.5787216471,4.83426,0.02
 12/17  06:00:00,139.241720369,21.3172226344,0.0,0.0,43.513341876,52.539744,109.590132901,104.735872901,4.83426,0.02
 12/17  07:00:00,144.400747321,26.4774752377,0.0,0.0,43.513341876,52.539744,92.1602233225,87.3059633225,4.83426,0.02
 12/17  08:00:00,131.792625114,13.993648616,0.0,0.0,43.513341876,52.539744,95.8297470392,90.9754870392,4.83426,0.02
 12/17  09:00:00,116.798173466,10.9908978689,0.0,0.0,43.513341876,52.539744,79.131888202,65.6746026625,4.83426,8.62302553948
 12/17  10:00:00,113.605726701,13.7332841609,0.0,0.0,43.513341876,52.539744,78.4945960022,73.6403360022,4.83426,0.02
 12/17  11:00:00,103.7871689,3.9594139967,0.0,0.0,43.513341876,52.539744,72.0247507673,49.6973949336,4.83426,17.4930958337
 12/17  12:00:00,105.721630477,4.94926749588,0.0,0.0,43.513341876,52.539744,66.6737957241,53.169441117,4.83426,8.6700946071
 12/17  13:00:00,103.706904431,3.9594139967,0.0,0.0,43.513341876,52.539744,48.7468045874,35.2424616863,4.83426,8.67008290115
 12/17  14:00:00,104.764866776,4.94926749588,0.0,0.0,43.513341876,52.539744,44.7282696434,31.2240409014,4.83426,8.66996874198
 12/17  15:00:00,103.783607656,3.9594139967,0.0,0.0,43.513341876,52.539744,35.7387674266,22.2447312711,4.83426,8.65977615556
 12/17  16:00:00,104.533236018,4.73498633785,0.0,0.0,43.513341876,52.539744,37.496599363,24.0020935408,4.83426,8.66024582219
 12/17  17:00:00,109.530015686,3.9594139967,0.0,0.0,43.513341876,52.539744,29.9666721548,25.1124121548,4.83426,0.02
 12/17  18:00:00,122.496495049,4.94926749588,0.0,0.0,43.513341876,52.539744,59.9623528854,46.5133062498,4.83426,8.61478663556
 12/17  19:00:00,125.342443611,7.80082272038,0.0,0.0,43.513341876,52.539744,51.5840293995,46.7297693995,4.83426,0.02
 12/17  20:00:00,128.027301222,10.0263282049,0.0,0.0,43.513341876,52.539744,76.6537856391,71.7995256391,4.83426,0.02
 12/17  21:00:00,130.964743717,12.9995245767,0.0,0.0,43.513341876,52.539744,73.4355501027,68.5812901027,4.83426,0.02
 12/17  22:00:00,140.767052704,22.9032966908,0.0,0.0,43.513341876,52.539744,179.984720186,139.668902633,4.83426,35.4815575527
 12/17  23:00:00,147.691145947,30.1778057778,0.0,0.0,43.513341876,52.539744,133.804534359,128.950274359,4.83426,0.02
 12/17  24:00:00,152.057126404,33.4701664093,0.0,0.0,43.513341876,52.539744,182.204801364,177.350541364,4.83426,0.02
 12/18  01:00:00,154.031986027,36.4816441364,0.0,0.0,43.513341876,52.539744,154.880644605,141.422652779,4.83426,8.62373182562
 12/18  02:00:00,152.461065632,34.8194454693,0.0,0.0,43.513341876,52.539744,194.314121206,189.459861206,4.83426,0.02
 12/18  03:00:00,151.912465798,34.3398473618,0.0,0.0,43.513341876,52.539744,156.563674757,143.105682871,4.83426,8.6237318856
 12/18  04:00:00,156.067080341,38.3995235189,0.0,0.0,43.513341876,52.539744,196.325463651,191.471203651,4.83426,0.02
 12/18  05:00:00,156.435363439,38.4141862055,0.0,0.0,43.513341876,52.539744,151.649338397,146.795078397,4.83426,0.02
 12/18  06:00:00,161.420797805,43.3288806284,0.0,0.0,43.513341876,52.539744,209.101127055,195.64313918,4.83426,8.62372787548
 12/18  07:00:00,198.327679711,73.2743189784,0.0,0.0,43.513341876,53.238744,2950.29033105,2945.43607105,4.83426,0.02
 12/18  08:00:00,375.153195993,73.2743189784,0.0,0.0,220.879908,53.238744,2431.42603305,2400.08986978,4.83426,26.5019032707
 12/18  09:00:00,453.781091607,73.2743189784,0.0,0.0,220.879908,145.652643033,2208.82649196,2128.01661715,36.25695,44.5529248075
 12/18  10:00:00,447.551765997,73.2743189784,0.0,0.0,220.879908,145.652643033,2168.52383001,2078.07072097,36.25695,54.1961590409
 12/18  11:00:00,453.42443139,73.2743189784,0.0,0.0,220.879908,151.653867033,2127.07014304,2024.44030266,48.3426,54.2872403788
 12/18  12:00:00,454.383332388,73.2743189784,0.0,0.0,220.879908,151.653867033,2052.95671067,1950.04897408,48.3426,54.5651365879
 12/18  13:00:00,453.294179072,73.2743189784,0.0,0.0,220.879908,151.653867033,2023.55549528,1911.30215279,48.3426,63.9107424945
 12/18  14:00:00,447.30400093,73.2743189784,0.0,0.0,220.879908,145.652643033,2026.0416485,1936.91539032,24.1713,64.95495818
 12/18  15:00:00,447.281455168,73.2743189784,0.0,0.0,220.879908,145.652643033,2033.72058487,1956.17582762,24.1713,53.3734572523
 12/18  16:00:00,439.428269475,73.2743189784,0.0,0.0,220.879908,137.835547516,2014.59251057,1946.34408489,4.83426,63.4141656791
 12/18  17:00:00,440.479125698,73.2743189784,0.0,0.0,220.879908,133.019064,1997.42280879,1947.72513876,4.83426,44.8634100293
 12/18  18:00:00,372.787001644,73.2743189784,0.0,0.0,220.879908,53.238744,2206.56194062,2156.86519072,4.83426,44.8624898977
 12/18  19:00:00,372.841551431,73.2743189784,0.0,0.0,220.879908,53.238744,2299.3505183,2240.43771092,4.83426,54.0785473836
 12/18  20:00:00,373.284084588,73.2743189784,0.0,0.0,220.879908,53.238744,2324.56758494,2311.02003977,4.83426,8.71328517387
 12/18  21:00:00,373.302460429,73.2743189784,0.0,0.0,220.879908,53.238744,2411.56492304,2389.35124279,4.83426,17.3794202527
 12/18  22:00:00,120.29721361,2.711089329,0.0,0.0,43.513341876,52.539744,23.2282963235,9.69345994839,4.83426,8.70057637514
 12/18  23:00:00,121.398903433,3.9594139967,0.0,0.0,43.513341876,52.539744,29.6698663957,16.1810526192,4.83426,8.65455377643
 12/18  24:00:00,130.790550097,12.1198971134,0.0,0.0,43.513341876,52.539744,51.3494584563,46.4951984563,4.83426,0.02
 12/19  01:00:00,143.192906083,25.5943241655,0.0,0.0,43.513341876,52.539744,69.1694681985,55.7114278975,4.83426,8.62378030102
 12/19  02:00:00,158.37501276,40.6170716766,0.0,0.0,43.513341876,52.539744,129.499040718,124.644780718,4.83426,0.02
 12/19  03:00:00,154.489236301,36.8111513325,0.0,0.0,43.513341876,52.539744,115.147868147,110.293608147,4.83426,0.02
 12/19  04:00:00,166.53742896,48.6322460415,0.0,0.0,43.513341876,52.539744,223.50028479,210.042207192,4.83426,8.62381759804
 12/19  05:00:00,162.753158418,42.8492825209,0.0,0.0,43.513341876,52.539744,168.402493625,163.548233625,4.83426,0.02
 12/19  06:00:00,173.431831537,53.5616031511,0.0,0.0,43.513341876,52.539744,297.74777786,292.89351786,4.83426,0.02
 12/19  07:00:00,199.404464496,73.2743189784,0.0,0.0,43.513341876,53.238744,3981.99121862,3968.53312787,4.83426,8.62383074514
 12/19  08:00:00,376.107936699,73.2743189784,0.0,0.0,220.879908,53.238744,3550.85181037,3519.5135028,4.83426,26.5040475727
 12/19  09:00:00,454.591054145,73.2743189784,0.0,0.0,220.879908,145.652643033,3151.11317476,3070.29642355,36.25695,44.5598012107
 12/19  10:00:00,448.00782588,73.2743189784,0.0,0.0,220.879908,145.652643033,2937.49599451,2847.03973466,36.25695,54.1993098462
 12/19  11:00:00,453.782220055,73.2743189784,0.0,0.0,220.879908,151.653867033,2775.10393149,2672.47073762,48.3426,54.2905938646
 12/19  12:00:00,454.64720881,73.2743189784,0.0,0.0,220.879908,151.653867033,2587.35042842,2484.43850765,48.3426,54.5693207695
 12/19  13:00:00,453.442625464,73.2743189784,0.0,0.0,220.879908,151.653867033,2419.16524515,2306.90504778,48.3426,63.9175973682
 12/19  14:00:00,447.429182361,73.2743189784,0.0,0.0,220.879908,145.652643033,2331.27447703,2243.03905497,24.1713,64.0641220544
 12/19  15:00:00,447.396887181,73.2743189784,0.0,0.0,220.879908,145.652643033,2283.73687052,2205.29712995,24.1713,54.2684405731
 12/19  16:00:00,439.52395033,73.2743189784,0.0,0.0,220.879908,137.835547516,2191.9678891,2123.71260941,4.83426,63.4210196852
 12/19  17:00:00,440.567951174,73.2743189784,0.0,0.0,220.879908,133.019064,2090.69756312,2040.99698907,4.83426,44.8663140444
 12/19  18:00:00,372.84177043,73.2743189784,0.0,0.0,220.879908,53.238744,2203.50633225,2153.80940552,4.83426,44.8626667237
 12/19  19:00:00,372.851837776,73.2743189784,0.0,0.0,220.879908,53.238744,2203.93266624,2145.01236614,4.83426,54.0860401018
 12/19  20:00:00,372.818427644,73.2743189784,0.0,0.0,220.879908,53.238744,2138.21966532,2124.67150605,4.83426,8.71389927058
 12/19  21:00:00,372.814172068,73.2743189784,0.0,0.0,220.879908,53.238744,2134.65859854,2112.44373965,4.83426,17.3805988895
 12/19  22:00:00,118.887054433,1.5962461154,0.0,0.0,43.513341876,52.539744,21.2459660102,7.71085876399,4.83426,8.70084724626
 12/19  23:00:00,121.395719381,3.9594139967,0.0,0.0,43.513341876,52.539744,24.3739670574,10.8846318429,4.83426,8.65507521442
 12/19  24:00:00,123.572779232,4.94926749588,0.0,0.0,43.513341876,52.539744,27.4532651247,22.5990051247,4.83426,0.02
 12/20  01:00:00,126.282620899,8.73983374172,0.0,0.0,43.513341876,52.539744,37.1489722869,23.6909162822,4.83426,8.62379600473
 12/20  02:00:00,127.664823455,10.0711457941,0.0,0.0,43.513341876,52.539744,48.0808014689,43.2265414689,4.83426,0.02
 12/20  03:00:00,134.621540462,17.0611731439,0.0,0.0,43.513341876,52.539744,58.1979265903,44.7398464195,4.83426,8.6238201708
 12/20  04:00:00,134.983816986,17.3681095366,0.0,0.0,43.513341876,52.539744,73.3590135913,68.5047535913,4.83426,0.02
 12/20  05:00:00,150.301038656,32.2866833424,0.0,0.0,43.513341876,52.539744,75.6345335962,70.7802735962,4.83426,0.02
 12/20  06:00:00,140.92612016,22.8882640685,0.0,0.0,43.513341876,52.539744,107.972128839,94.5140289358,4.83426,8.62383990323
 12/20  07:00:00,198.237486244,73.2743189784,0.0,0.0,43.513341876,53.238744,2940.64468452,2935.79042452,4.83426,0.02
 12/20  08:00:00,374.119567193,73.2743189784,0.0,0.0,220.879908,53.238744,2401.66873643,2370.32737185,4.83426,26.5071045808
 12/20  09:00:00,453.475089265,73.2743189784,0.0,0.0,220.879908,145.652643033,2140.92497995,2060.10839177,36.25695,44.559638184
 12/20  10:00:00,447.45683654,73.2743189784,0.0,0.0,220.879908,145.652643033,2073.71454223,1983.24907677,36.25695,54.2085154592
 12/20  11:00:00,453.381862753,73.2743189784,0.0,0.0,220.879908,151.653867033,2010.89816885,1908.2544607,48.3426,54.3011081462
 12/20  12:00:00,454.362993878,73.2743189784,0.0,0.0,220.879908,151.653867033,1906.7010568,1803.77648923,48.3426,54.5819675709
 12/20  13:00:00,453.298455542,73.2743189784,0.0,0.0,220.879908,151.653867033,1858.71071553,1746.44477265,48.3426,63.9233428826
 12/20  14:00:00,447.305485397,73.2743189784,0.0,0.0,220.879908,145.652643033,1826.55166336,1729.16040798,24.1713,73.2199553792
 12/20  15:00:00,447.277303426,73.2743189784,0.0,0.0,220.879908,145.652643033,1780.72633876,1702.32129066,24.1713,54.2337481044
 12/20  16:00:00,439.405484224,73.2743189784,0.0,0.0,220.879908,137.835547516,1692.9074031,1633.71194716,4.83426,54.3611959477
 12/20  17:00:00,440.400830876,73.2743189784,0.0,0.0,220.879908,133.019064,1619.15131114,1569.442252,4.83426,44.8747991405
 12/20  18:00:00,372.649669917,73.2743189784,0.0,0.0,220.879908,53.238744,1766.32498262,1716.62356922,4.83426,44.8671533932
 12/20  19:00:00,372.668921726,73.2743189784,0.0,0.0,220.879908,53.238744,1806.8230432,1747.88927468,4.83426,54.0995085224
 12/20  20:00:00,373.076335824,73.2743189784,0.0,0.0,220.879908,53.238744,1785.08616942,1771.53818994,4.83426,8.71371948098
 12/20  21:00:00,373.05467005,73.2743189784,0.0,0.0,220.879908,53.238744,1820.33623477,1798.12138366,4.83426,17.3805911075
 12/20  22:00:00,119.120022186,1.52684411038,0.0,0.0,43.513341876,52.539744,16.0254185968,2.4905128382,4.83426,8.70064575862
 12/20  23:00:00,118.808704146,1.38804010035,0.0,0.0,43.513341876,52.539744,16.8708196859,3.3828755743,4.83426,8.65368411163
 12/20  24:00:00,123.351503912,4.78749369887,0.0,0.0,43.513341876,52.539744,21.6685063193,8.19235985987,4.83426,8.64188645939
 12/21  01:00:00,121.459196388,3.9594139967,0.0,0.0,43.513341876,52.539744,12.4571119247,7.60285192473,4.83426,0.02
 12/21  02:00:00,124.86816769,7.33947736839,0.0,0.0,43.513341876,52.539744,22.9788940994,18.1246340994,4.83426,0.02
 12/21  03:00:00,126.592833323,9.08129229494,0.0,0.0,43.513341876,52.539744,31.853576838,18.3954286518,4.83426,8.62388818614
 12/21  04:00:00,129.343138904,11.7784385602,0.0,0.0,43.513341876,52.539744,43.3322061014,38.4779461014,4.83426,0.02
 12/21  05:00:00,134.342107594,16.3782560375,0.0,0.0,43.513341876,52.539744,44.6447468434,39.7904868434,4.83426,0.02
 12/21  06:00:00,138.417459738,20.4053824442,0.0,0.0,43.513341876,52.539744,85.4506683948,71.9926546893,4.83426,8.62375370551
 12/21  07:00:00,198.213119219,73.2743189784,0.0,0.0,43.513341876,53.238744,2994.49112385,2989.63686385,4.83426,0.02
 12/21  08:00:00,374.050705372,73.2743189784,0.0,0.0,220.879908,53.238744,2500.5667209,2460.39442168,4.83426,35.3380392219
 12/21  09:00:00,453.467786061,73.2743189784,0.0,0.0,220.879908,145.652643033,2212.99848216,2141.08203036,36.25695,35.6595018041
 12/21  10:00:00,447.447330201,73.2743189784,0.0,0.0,220.879908,145.652643033,2140.10441034,2049.62316576,36.25695,54.2242945793
 12/21  11:00:00,453.375245067,73.2743189784,0.0,0.0,220.879908,151.653867033,2056.67624327,1954.01493974,48.3426,54.3187035344
 12/21  12:00:00,454.355346964,73.2743189784,0.0,0.0,220.879908,151.653867033,1926.59991287,1814.56420222,48.3426,63.693110651
 12/21  13:00:00,453.284257872,73.2743189784,0.0,0.0,220.879908,151.653867033,1832.66798878,1720.39022827,48.3426,63.9351605089
 12/21  14:00:00,447.291721334,73.2743189784,0.0,0.0,220.879908,145.652643033,1796.53189115,1708.28193081,24.1713,64.0786603407
 12/21  15:00:00,447.263426696,73.2743189784,0.0,0.0,220.879908,145.652643033,1789.38090155,1710.95704916,24.1713,54.2525523931
 12/21  16:00:00,439.404407702,73.2743189784,0.0,0.0,220.879908,137.835547516,1739.44951725,1680.23524632,4.83426,54.3800109372
 12/21  17:00:00,440.402061679,73.2743189784,0.0,0.0,220.879908,133.019064,1670.29579376,1620.58423528,4.83426,44.877298481
 12/21  18:00:00,372.63939665,73.2743189784,0.0,0.0,220.879908,53.238744,1789.19376599,1739.48907909,4.83426,44.8704269041
 12/21  19:00:00,372.650881559,73.2743189784,0.0,0.0,220.879908,53.238744,1803.13916857,1744.18376786,4.83426,54.1211407089
 12/21  20:00:00,373.049058151,73.2743189784,0.0,0.0,220.879908,53.238744,1754.09815348,1731.85616255,4.83426,17.407730931
 12/21  21:00:00,373.018482148,73.2743189784,0.0,0.0,220.879908,53.238744,1734.20832722,1720.6728845,4.83426,8.70118272258
 12/21  22:00:00,119.122543247,1.52684411038,0.0,0.0,43.513341876,52.539744,24.145598764,1.93073667052,4.83426,17.3806020935
 12/21  23:00:00,118.810383736,1.38804010035,0.0,0.0,43.513341876,52.539744,7.35888181158,2.50462181158,4.83426,0.02
 12/21  24:00:00,121.68516434,3.12754121394,0.0,0.0,43.513341876,52.539744,19.0149278336,5.53878925414,4.83426,8.64187857945
 12/22  01:00:00,121.459139676,3.9594139967,0.0,0.0,43.513341876,52.539744,10.6603047362,5.80604473619,4.83426,0.02
 12/22  02:00:00,122.460820909,4.94926749588,0.0,0.0,43.513341876,52.539744,23.8398187689,10.3831407752,4.83426,8.6224179937
 12/22  03:00:00,121.454329701,3.9594139967,0.0,0.0,43.513341876,52.539744,14.4940379222,9.63977792222,4.83426,0.02
 12/22  04:00:00,127.585099302,10.0711457941,0.0,0.0,43.513341876,52.539744,23.2705543704,18.4162943704,4.83426,0.02
 12/22  05:00:00,126.142000063,6.52035314582,0.0,0.0,43.513341876,52.539744,30.5022909214,17.0440975374,4.83426,8.62393338398
 12/22  06:00:00,129.379215875,10.0711457941,0.0,0.0,43.513341876,52.539744,32.6967326505,27.8424726505,4.83426,0.02
 12/22  07:00:00,198.166173144,73.2743189784,0.0,0.0,43.513341876,53.238744,2460.2437133,2455.3894533,4.83426,0.02
 12/22  08:00:00,373.348239314,73.2743189784,0.0,0.0,220.879908,53.238744,1992.93890034,1952.76321855,4.83426,35.3414217879
 12/22  09:00:00,453.285737893,73.2743189784,0.0,0.0,220.879908,145.652643033,1714.92304083,1643.00823705,36.25695,35.657853783
 12/22  10:00:00,447.295990841,73.2743189784,0.0,0.0,220.879908,145.652643033,1627.17005145,1536.66316256,36.25695,54.2499388873
 12/22  11:00:00,453.259258989,73.2743189784,0.0,0.0,220.879908,151.653867033,1562.59591446,1459.91384471,48.3426,54.3394697492
 12/22  12:00:00,453.954055947,73.2743189784,0.0,0.0,220.879908,151.653867033,1460.49555883,1348.46425545,48.3426,63.6887033751
 12/22  13:00:00,452.430632062,73.2743189784,0.0,0.0,220.879908,151.653867033,1387.27200036,1274.98899123,48.3426,63.9404091393
 12/22  14:00:00,446.263304875,73.2743189784,0.0,0.0,220.879908,145.652643033,1365.70355768,1277.44490583,24.1713,64.0873518504
 12/22  15:00:00,446.244394759,73.2743189784,0.0,0.0,220.879908,145.652643033,1350.26716577,1271.81610367,24.1713,54.2797620973
 12/22  16:00:00,438.376822213,73.2743189784,0.0,0.0,220.879908,137.835547516,1286.67823211,1218.38487492,4.83426,63.4590971868
 12/22  17:00:00,439.48456605,73.2743189784,0.0,0.0,220.879908,133.019064,1192.12707404,1142.41333806,4.83426,44.8794759762
 12/22  18:00:00,371.980575823,73.2743189784,0.0,0.0,220.879908,53.238744,1332.12463429,1282.40658442,4.83426,44.8837898718
 12/22  19:00:00,372.305739158,73.2743189784,0.0,0.0,220.879908,53.238744,1389.13335308,1330.19575729,4.83426,54.1033357921
 12/22  20:00:00,372.500665386,73.2743189784,0.0,0.0,220.879908,53.238744,1377.41335299,1363.8643472,4.83426,8.71474579521
 12/22  21:00:00,372.514191926,73.2743189784,0.0,0.0,220.879908,53.238744,1418.51673445,1396.30023577,4.83426,17.3822386812
 12/22  22:00:00,118.333927563,1.04103007526,0.0,0.0,43.513341876,52.539744,13.83893693,0.30401334438,4.83426,8.70066358562
 12/22  23:00:00,118.810125244,1.38804010035,0.0,0.0,43.513341876,52.539744,14.2049074813,0.71720206399,4.83426,8.65344541728
 12/22  24:00:00,120.268502778,1.73505012543,0.0,0.0,43.513341876,52.539744,14.5585438751,1.08286233786,4.83426,8.64142153728
 12/23  01:00:00,118.872578423,1.38804010035,0.0,0.0,43.513341876,52.539744,6.08834983879,1.23408983879,4.83426,0.02
 12/23  02:00:00,119.646211169,2.16651840072,0.0,0.0,43.513341876,52.539744,6.6593919424,1.8051319424,4.83426,0.02
 12/23  03:00:00,121.79569001,4.31606493355,0.0,0.0,43.513341876,52.539744,7.82931661646,2.97505661646,4.83426,0.02
 12/23  04:00:00,121.782035239,4.30642402179,0.0,0.0,43.513341876,52.539744,8.59331206959,3.73905206959,4.83426,0.02
 12/23  05:00:00,122.505327936,4.60225747079,0.0,0.0,43.513341876,52.539744,18.596843872,5.14764829985,4.83426,8.61493557211
 12/23  06:00:00,125.172600812,7.29418636243,0.0,0.0,43.513341876,52.539744,14.0222411246,9.16798112464,4.83426,0.02
 12/23  07:00:00,126.789815911,8.87048938599,0.0,0.0,43.513341876,52.539744,19.5482042515,14.6939442515,4.83426,0.02
 12/23  08:00:00,124.352729147,6.58281437656,0.0,0.0,43.513341876,52.539744,15.1918532874,10.3375932874,4.83426,0.02
 12/23  09:00:00,113.837702294,8.01684300295,0.0,0.0,43.513341876,52.539744,27.7913305659,14.3421054371,4.83426,8.61496512873
 12/23  10:00:00,104.181382149,4.30642402179,0.0,0.0,43.513341876,52.539744,14.9930903913,10.1388303913,4.83426,0.02
 12/23  11:00:00,104.474506999,4.60225747079,0.0,0.0,43.513341876,52.539744,31.9798853072,9.64657737212,4.83426,17.4990479351
 12/23  12:00:00,105.105103752,4.30642402179,0.0,0.0,43.513341876,52.539744,21.6757947272,8.17066086879,4.83426,8.67087385839
 12/23  13:00:00,104.393069074,4.60225747079,0.0,0.0,43.513341876,52.539744,20.5304677875,7.02566137396,4.83426,8.67054641352
 12/23  14:00:00,103.836782761,3.98500228474,0.0,0.0,43.513341876,52.539744,19.0854263683,5.58946749325,4.83426,8.66169887506
 12/23  15:00:00,104.04319315,4.17514813435,0.0,0.0,43.513341876,52.539744,18.6215241708,5.12740440743,4.83426,8.65985976339
 12/23  16:00:00,103.823514691,3.98500228474,0.0,0.0,43.513341876,52.539744,19.1699657717,5.67409058823,4.83426,8.6616151835
 12/23  17:00:00,110.215225145,4.60225747079,0.0,0.0,43.513341876,52.539744,12.7967338961,7.94247389612,4.83426,0.02
 12/23  18:00:00,121.867739817,4.30642402179,0.0,0.0,43.513341876,52.539744,14.4134090354,9.55914903543,4.83426,0.02
 12/23  19:00:00,122.165357532,4.60225747079,0.0,0.0,43.513341876,52.539744,17.5807104125,12.7264504125,4.83426,0.02
 12/23  20:00:00,122.297029124,4.30642402179,0.0,0.0,43.513341876,52.539744,28.2665631429,14.8173613415,4.83426,8.61494180144
 12/23  21:00:00,122.572375549,4.60225747079,0.0,0.0,43.513341876,52.539744,25.2847483648,20.4304883648,4.83426,0.02
 12/23  22:00:00,126.371920344,8.57465593699,0.0,0.0,43.513341876,52.539744,75.7842306059,35.4542084527,4.83426,35.4957621532
 12/23  23:00:00,133.586272356,16.1136720215,0.0,0.0,43.513341876,52.539744,51.2601986407,46.4059386407,4.83426,0.02
 12/23  24:00:00,127.889155032,9.42830232003,0.0,0.0,43.513341876,52.539744,52.2856155502,47.4313555502,4.83426,0.02
 12/24  01:00:00,133.337099661,15.8575781066,0.0,0.0,43.513341876,52.539744,62.1311434292,57.2768834292,4.83426,0.02
 12/24  02:00:00,131.691314942,14.2181080205,0.0,0.0,43.513341876,52.539744,72.3529619254,58.9038560231,4.83426,8.61484590223
 12/24  03:00:00,131.045578171,13.5612739526,0.0,0.0,43.513341876,52.539744,70.8493086285,65.9950486285,4.83426,0.02
 12/24  04:00:00,134.114771123,16.6399014243,0.0,0.0,43.513341876,52.539744,69.2739573491,64.4196973491,4.83426,0.02
 12/24  05:00:00,131.743928886,13.8310243631,0.0,0.0,43.513341876,52.539744,77.7299961074,72.8757361074,4.83426,0.02
 12/24  06:00:00,144.955993253,27.0809848414,0.0,0.0,43.513341876,52.539744,83.4508085986,70.0015744111,4.83426,8.61497418754
 12/24  07:00:00,134.137301803,16.2235807244,0.0,0.0,43.513341876,52.539744,83.8450416163,78.9907816163,4.83426,0.02
 12/24  08:00:00,126.322157102,8.57465593699,0.0,0.0,43.513341876,52.539744,60.4980678628,55.6438078628,4.83426,0.02
 12/24  09:00:00,113.819891075,8.01684300295,0.0,0.0,43.513341876,52.539744,63.4774646033,58.6232046033,4.83426,0.02
 12/24  10:00:00,104.152288807,4.30642402179,0.0,0.0,43.513341876,52.539744,61.0696104269,47.6113241686,4.83426,8.62402625823
 12/24  11:00:00,104.434050283,4.60225747079,0.0,0.0,43.513341876,52.539744,64.6859586237,42.3524745141,4.83426,17.4992241095
 12/24  12:00:00,105.057306968,4.30642402179,0.0,0.0,43.513341876,52.539744,47.4735927949,33.9682326766,4.83426,8.67110011836
 12/24  13:00:00,104.34818367,4.60225747079,0.0,0.0,43.513341876,52.539744,42.5239439294,29.0198442922,4.83426,8.66983963722
 12/24  14:00:00,104.115285988,4.30642402179,0.0,0.0,43.513341876,52.539744,36.6441082487,23.1389753087,4.83426,8.67087294004
 12/24  15:00:00,104.43064525,4.60225747079,0.0,0.0,43.513341876,52.539744,35.2091157705,21.7129836743,4.83426,8.66187209618
 12/24  16:00:00,103.214179424,3.42225812201,0.0,0.0,43.513341876,52.539744,28.4626523134,14.9664541485,4.83426,8.66193816496
 12/24  17:00:00,109.966515256,4.390882272,0.0,0.0,43.513341876,52.539744,27.7596282946,22.9053682946,4.83426,0.02
 12/24  18:00:00,122.049447059,4.51779922058,0.0,0.0,43.513341876,52.539744,33.897080835,29.042820835,4.83426,0.02
 12/24  19:00:00,121.923287689,4.390882272,0.0,0.0,43.513341876,52.539744,36.4365584913,31.5822984913,4.83426,0.02
 12/24  20:00:00,122.485295627,4.51779922058,0.0,0.0,43.513341876,52.539744,51.6900823286,38.2408228635,4.83426,8.61499946511
 12/24  21:00:00,122.335834155,4.390882272,0.0,0.0,43.513341876,52.539744,49.1456535694,44.2913935694,4.83426,0.02
 12/24  22:00:00,126.40267485,8.61530185917,0.0,0.0,43.513341876,52.539744,116.024946067,75.691387121,4.83426,35.4992989463
 12/24  23:00:00,132.803718526,15.3495619438,0.0,0.0,43.513341876,52.539744,85.6828268716,80.8285668716,4.83426,0.02
 12/24  24:00:00,131.041204587,12.5693882123,0.0,0.0,43.513341876,52.539744,105.891687798,101.037427798,4.83426,0.02
 12/25  01:00:00,130.824499766,13.3498987538,0.0,0.0,43.513341876,52.539744,103.169816917,98.3155569166,4.83426,0.02
 12/25  02:00:00,148.922356346,31.4191081082,0.0,0.0,43.513341876,52.539744,131.973983699,118.524734259,4.83426,8.61498943911
 12/25  03:00:00,141.810754964,24.3140827307,0.0,0.0,43.513341876,52.539744,119.500189532,114.645929532,4.83426,0.02
 12/25  04:00:00,142.36125851,24.8348674568,0.0,0.0,43.513341876,52.539744,135.090396691,130.236136691,4.83426,0.02
 12/25  05:00:00,150.547770269,32.6056161482,0.0,0.0,43.513341876,52.539744,128.893689016,124.039429016,4.83426,0.02
 12/25  06:00:00,151.500753345,33.5522578467,0.0,0.0,43.513341876,52.539744,154.970793799,141.5215429,4.83426,8.61499089898
 12/25  07:00:00,142.684261339,24.7239451057,0.0,0.0,43.513341876,52.539744,134.991933605,130.137673605,4.83426,0.02
 12/25  08:00:00,141.175711356,23.3520850743,0.0,0.0,43.513341876,52.539744,124.035167514,119.180907514,4.83426,0.02
 12/25  09:00:00,117.644818912,11.7954082286,0.0,0.0,43.513341876,52.539744,107.978696291,103.124436291,4.83426,0.02
 12/25  10:00:00,111.678796354,11.7695229363,0.0,0.0,43.513341876,52.539744,118.37685296,104.918531374,4.83426,8.62406158572
 12/25  11:00:00,113.91982099,14.078055887,0.0,0.0,43.513341876,52.539744,82.7212269212,77.8669669212,4.83426,0.02
 12/25  12:00:00,105.309698153,4.51779922058,0.0,0.0,43.513341876,52.539744,81.208218662,76.353958662,4.83426,0.02
 12/25  13:00:00,110.33311452,10.5691421987,0.0,0.0,43.513341876,52.539744,72.5859143557,59.1282864685,4.83426,8.62336788716
 12/25  14:00:00,104.352243333,4.51779922058,0.0,0.0,43.513341876,52.539744,62.7480736607,57.8938136607,4.83426,0.02
