Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  15:00:00,104.231988821,4.390882272,0.0,0.0,43.513341876,52.539744,54.0124044202,49.1581444202,4.83426,0.02
 12/25  16:00:00,104.341100622,4.51779922058,0.0,0.0,43.513341876,52.539744,69.6875362037,56.2382757697,4.83426,8.61500043404
 12/25  17:00:00,119.398681934,13.7927249297,0.0,0.0,43.513341876,52.539744,67.695492321,62.841232321,4.83426,0.02
 12/25  18:00:00,126.798090281,9.2128543273,0.0,0.0,43.513341876,52.539744,89.243559202,84.389299202,4.83426,0.02
 12/25  19:00:00,131.512675972,13.9252536461,0.0,0.0,43.513341876,52.539744,93.1513161843,88.2970561843,4.83426,0.02
 12/25  20:00:00,133.129365644,15.0765462544,0.0,0.0,43.513341876,52.539744,118.117273191,113.263013191,4.83426,0.02
 12/25  21:00:00,135.856662256,17.8340999724,0.0,0.0,43.513341876,52.539744,126.694686443,113.245399807,4.83426,8.61502663675
 12/25  22:00:00,148.501537807,30.5833887608,0.0,0.0,43.513341876,52.539744,193.854655256,189.000395256,4.83426,0.02
 12/25  23:00:00,156.284431197,38.6961565608,0.0,0.0,43.513341876,52.539744,173.42918952,168.57492952,4.83426,0.02
 12/25  24:00:00,156.625298116,37.9840498411,0.0,0.0,43.513341876,52.539744,199.378692466,194.524432466,4.83426,0.02
 12/26  01:00:00,152.11603476,34.5148160584,0.0,0.0,43.513341876,52.539744,171.788992096,158.330637724,4.83426,8.62409437193
 12/26  02:00:00,150.602048546,32.9344402409,0.0,0.0,43.513341876,52.539744,192.000287053,187.146027053,4.83426,0.02
 12/26  03:00:00,151.877280987,34.2610602454,0.0,0.0,43.513341876,52.539744,163.02575249,158.17149249,4.83426,0.02
 12/26  04:00:00,153.689044523,36.0070066645,0.0,0.0,43.513341876,52.539744,199.269719945,185.811349401,4.83426,8.6241105437
 12/26  05:00:00,160.928793545,41.1674605315,0.0,0.0,43.513341876,52.539744,164.706353711,159.852093711,4.83426,0.02
 12/26  06:00:00,154.030296027,34.5374751139,0.0,0.0,43.513341876,52.539744,198.089681216,193.235421216,4.83426,0.02
 12/26  07:00:00,199.042223177,73.2743189784,0.0,0.0,43.513341876,53.238744,2990.23960821,2976.78122475,4.83426,8.62412346017
 12/26  08:00:00,375.27836595,73.2743189784,0.0,0.0,220.879908,53.238744,2482.78786726,2451.43837865,4.83426,26.5152286092
 12/26  09:00:00,453.864201239,73.2743189784,0.0,0.0,220.879908,145.652643033,2204.67129101,2123.83408837,36.25695,44.5802526416
 12/26  10:00:00,447.613409976,73.2743189784,0.0,0.0,220.879908,145.652643033,2135.99603513,2045.49451125,36.25695,54.2445738722
 12/26  11:00:00,453.503869344,73.2743189784,0.0,0.0,220.879908,151.653867033,2055.68509068,1953.00081939,48.3426,54.3416712812
 12/26  12:00:00,454.454232024,73.2743189784,0.0,0.0,220.879908,151.653867033,1932.01398144,1819.93633863,48.3426,63.735042805
 12/26  13:00:00,453.357931382,73.2743189784,0.0,0.0,220.879908,151.653867033,1839.80458339,1727.48894188,48.3426,63.9730415121
 12/26  14:00:00,447.32750631,73.2743189784,0.0,0.0,220.879908,145.652643033,1793.35207267,1705.06373115,24.1713,64.1170415244
 12/26  15:00:00,447.285016892,73.2743189784,0.0,0.0,220.879908,145.652643033,1772.75075831,1694.2924161,24.1713,54.2870422076
 12/26  16:00:00,439.409342616,73.2743189784,0.0,0.0,220.879908,137.835547516,1703.70520637,1644.45197735,4.83426,54.4189690224
 12/26  17:00:00,440.423481974,73.2743189784,0.0,0.0,220.879908,133.019064,1648.2058983,1589.50517083,4.83426,53.8664674711
 12/26  18:00:00,372.681702072,73.2743189784,0.0,0.0,220.879908,53.238744,1774.79353373,1725.06246221,4.83426,44.8968115245
 12/26  19:00:00,372.691120591,73.2743189784,0.0,0.0,220.879908,53.238744,1798.77649318,1739.82181654,4.83426,54.1204166416
 12/26  20:00:00,372.663111536,73.2743189784,0.0,0.0,220.879908,53.238744,1766.75892698,1753.20986407,4.83426,8.71480291374
 12/26  21:00:00,372.665686408,73.2743189784,0.0,0.0,220.879908,53.238744,1796.78697947,1774.57033421,4.83426,17.3823852605
 12/26  22:00:00,118.797781605,1.52684411038,0.0,0.0,43.513341876,52.539744,15.925822253,2.38956509828,4.83426,8.70199715477
 12/26  23:00:00,118.794685631,1.38804010035,0.0,0.0,43.513341876,52.539744,16.7467660361,3.25691475343,4.83426,8.65559128266
 12/26  24:00:00,123.389784548,4.84033749856,0.0,0.0,43.513341876,52.539744,13.2235432907,8.36928329068,4.83426,0.02
 12/27  01:00:00,121.445719986,3.9594139967,0.0,0.0,43.513341876,52.539744,21.9822086789,8.52381224924,4.83426,8.62413642965
 12/27  02:00:00,124.860159516,7.33947736839,0.0,0.0,43.513341876,52.539744,25.6166834554,20.7624234554,4.83426,0.02
 12/27  03:00:00,126.586381073,9.08129229494,0.0,0.0,43.513341876,52.539744,26.6090122439,21.7547522439,4.83426,0.02
 12/27  04:00:00,129.347630558,11.7784385602,0.0,0.0,43.513341876,52.539744,59.4958803784,46.0374559332,4.83426,8.62416444512
 12/27  05:00:00,134.240951878,16.2839278813,0.0,0.0,43.513341876,52.539744,47.9229751815,43.0687151815,4.83426,0.02
 12/27  06:00:00,138.555592528,20.5581846851,0.0,0.0,43.513341876,52.539744,85.2917269292,71.8346218411,4.83426,8.62284508812
 12/27  07:00:00,198.090317109,73.2743189784,0.0,0.0,43.513341876,53.238744,2805.9652045,2801.1109445,4.83426,0.02
 12/27  08:00:00,373.889097903,73.2743189784,0.0,0.0,220.879908,53.238744,2304.97751455,2273.62566318,4.83426,26.5175913704
 12/27  09:00:00,453.44857336,73.2743189784,0.0,0.0,220.879908,145.652643033,2136.09241086,2055.24997327,36.25695,44.5854875892
 12/27  10:00:00,447.469846863,73.2743189784,0.0,0.0,220.879908,145.652643033,2153.32365674,2062.81165179,36.25695,54.2550549456
 12/27  11:00:00,453.41023019,73.2743189784,0.0,0.0,220.879908,151.653867033,2112.66850957,2009.97250656,48.3426,54.3534030073
 12/27  12:00:00,454.381336675,73.2743189784,0.0,0.0,220.879908,151.653867033,1982.21398066,1870.13406776,48.3426,63.7373128932
 12/27  13:00:00,453.298866758,73.2743189784,0.0,0.0,220.879908,151.653867033,1877.37033729,1765.04404941,48.3426,63.9836878796
 12/27  14:00:00,447.302832048,73.2743189784,0.0,0.0,220.879908,145.652643033,1830.05818877,1741.75670425,24.1713,64.1301845249
 12/27  15:00:00,447.281587267,73.2743189784,0.0,0.0,220.879908,145.652643033,1820.74545329,1742.27296441,24.1713,54.3011888787
 12/27  16:00:00,439.414613376,73.2743189784,0.0,0.0,220.879908,137.835547516,1763.49555976,1699.02529412,4.83426,59.6360056405
 12/27  17:00:00,440.42223718,73.2743189784,0.0,0.0,220.879908,133.019064,1714.35878392,1660.80096953,4.83426,48.7235543874
 12/27  18:00:00,372.686312809,73.2743189784,0.0,0.0,220.879908,53.238744,1889.23360163,1839.49862038,4.83426,44.9007212499
 12/27  19:00:00,372.718105661,73.2743189784,0.0,0.0,220.879908,53.238744,1959.79650535,1900.82806048,4.83426,54.1341848669
 12/27  20:00:00,373.133318368,73.2743189784,0.0,0.0,220.879908,53.238744,1950.88719336,1937.33818451,4.83426,8.71474884578
 12/27  21:00:00,373.117783289,73.2743189784,0.0,0.0,220.879908,53.238744,1989.73785222,1967.52102134,4.83426,17.3825708744
 12/27  22:00:00,119.117754704,1.52684411038,0.0,0.0,43.513341876,52.539744,17.3099572836,3.77391135429,4.83426,8.70178592933
 12/27  23:00:00,120.51997837,3.09871052799,0.0,0.0,43.513341876,52.539744,18.7957942215,5.30538530624,4.83426,8.65614891521
 12/27  24:00:00,122.881385131,4.30642402179,0.0,0.0,43.513341876,52.539744,24.6404894547,11.1646692232,4.83426,8.64156023146
 12/28  01:00:00,126.39390815,8.87048938599,0.0,0.0,43.513341876,52.539744,21.0214557205,16.1671957205,4.83426,0.02
 12/28  02:00:00,126.996498146,9.42830232003,0.0,0.0,43.513341876,52.539744,37.70462746,32.85036746,4.83426,0.02
 12/28  03:00:00,128.9501916,11.3955744637,0.0,0.0,43.513341876,52.539744,52.5886311078,39.1302094087,4.83426,8.62416169915
 12/28  04:00:00,135.39510489,17.7854957936,0.0,0.0,43.513341876,52.539744,66.9461070403,62.0918470403,4.83426,0.02
 12/28  05:00:00,147.821242703,29.8062033292,0.0,0.0,43.513341876,52.539744,72.9167442984,68.0624842984,4.83426,0.02
 12/28  06:00:00,153.601584924,35.5347149431,0.0,0.0,43.513341876,52.539744,117.709082397,104.250623556,4.83426,8.62419884085
 12/28  07:00:00,198.340616262,73.2743189784,0.0,0.0,43.513341876,53.238744,3109.25690296,3104.40264296,4.83426,0.02
 12/28  08:00:00,374.407250167,73.2743189784,0.0,0.0,220.879908,53.238744,2676.83002588,2636.64104695,4.83426,35.3547189315
 12/28  09:00:00,453.63392862,73.2743189784,0.0,0.0,220.879908,145.652643033,2490.41615204,2418.48242147,36.25695,35.6767805676
 12/28  10:00:00,447.592634732,73.2743189784,0.0,0.0,220.879908,145.652643033,2518.89438354,2428.36564523,36.25695,54.2717883085
 12/28  11:00:00,453.486036285,73.2743189784,0.0,0.0,220.879908,151.653867033,2470.02061636,2367.31001489,48.3426,54.3680014709
 12/28  12:00:00,454.415756279,73.2743189784,0.0,0.0,220.879908,151.653867033,2310.51065402,2198.43228822,48.3426,63.7357658004
 12/28  13:00:00,453.313586802,73.2743189784,0.0,0.0,220.879908,151.653867033,2183.9071657,2071.57572922,48.3426,63.9888364713
 12/28  14:00:00,447.311945634,73.2743189784,0.0,0.0,220.879908,145.652643033,2089.71847032,2001.41177486,24.1713,64.1353954563
 12/28  15:00:00,447.278890195,73.2743189784,0.0,0.0,220.879908,145.652643033,2004.54800521,1917.07286465,24.1713,63.3038405565
 12/28  16:00:00,439.404098594,73.2743189784,0.0,0.0,220.879908,137.835547516,1848.90753424,1789.61153386,4.83426,54.4617403765
 12/28  17:00:00,437.421525287,73.2743189784,0.0,0.0,220.879908,133.019064,1760.15116732,1710.40525637,4.83426,44.911650949
 12/28  18:00:00,372.666399199,73.2743189784,0.0,0.0,220.879908,53.238744,1925.7708586,1876.03653236,4.83426,44.9000662323
 12/28  19:00:00,372.696521566,73.2743189784,0.0,0.0,220.879908,53.238744,1985.88398944,1926.89476537,4.83426,54.1549640684
 12/28  20:00:00,373.115430031,73.2743189784,0.0,0.0,220.879908,53.238744,1985.92074552,1963.67454097,4.83426,17.4119445523
 12/28  21:00:00,373.105413212,73.2743189784,0.0,0.0,220.879908,53.238744,2011.51692053,1997.98038908,4.83426,8.70227145044
 12/28  22:00:00,119.191089596,1.5962461154,0.0,0.0,43.513341876,52.539744,26.5820366729,4.36350975234,4.83426,17.3842669206
 12/28  23:00:00,120.739472408,3.31572017982,0.0,0.0,43.513341876,52.539744,10.7052736187,5.85101361869,4.83426,0.02
 12/28  24:00:00,123.540015183,4.94926749588,0.0,0.0,43.513341876,52.539744,26.8563186837,13.3795588717,4.83426,8.64249981193
 12/29  01:00:00,124.215069008,6.69108242243,0.0,0.0,43.513341876,52.539744,20.5006391672,15.6463791672,4.83426,0.02
 12/29  02:00:00,128.327124566,10.7540629005,0.0,0.0,43.513341876,52.539744,44.5250286985,31.0666181056,4.83426,8.62415059291
 12/29  03:00:00,128.598288801,11.0583354715,0.0,0.0,43.513341876,52.539744,36.6928195535,31.8385595535,4.83426,0.02
 12/29  04:00:00,135.688754936,18.0868807144,0.0,0.0,43.513341876,52.539744,59.5415488387,54.6872888387,4.83426,0.02
 12/29  05:00:00,147.496483892,27.8074553792,0.0,0.0,43.513341876,52.539744,70.1896725057,56.7311687041,4.83426,8.62424380162
 12/29  06:00:00,144.883258636,25.4549920443,0.0,0.0,43.513341876,52.539744,92.8010747896,87.9468147896,4.83426,0.02
 12/29  07:00:00,198.916533416,73.2743189784,0.0,0.0,43.513341876,53.238744,3033.95149606,3020.49319843,4.83426,8.62403763211
 12/29  08:00:00,374.087864217,73.2743189784,0.0,0.0,220.879908,53.238744,2492.15768513,2460.80121678,4.83426,26.522208352
 12/29  09:00:00,453.486891475,73.2743189784,0.0,0.0,220.879908,145.652643033,2207.86056652,2134.31311406,36.25695,37.2905024626
 12/29  10:00:00,447.467530262,73.2743189784,0.0,0.0,220.879908,145.652643033,2136.88281486,2041.50926073,36.25695,59.1166041321
 12/29  11:00:00,453.409854101,73.2743189784,0.0,0.0,220.879908,151.653867033,2086.63765714,1981.37264436,48.3426,56.9224127802
 12/29  12:00:00,454.39954952,73.2743189784,0.0,0.0,220.879908,151.653867033,2010.60766289,1907.62432318,48.3426,54.6407397084
 12/29  13:00:00,453.326056515,73.2743189784,0.0,0.0,220.879908,151.653867033,1989.78391651,1868.29599183,48.3426,73.145324678
 12/29  14:00:00,447.331835499,73.2743189784,0.0,0.0,220.879908,145.652643033,1938.65109647,1850.33361197,24.1713,64.1461844981
 12/29  15:00:00,447.297441498,73.2743189784,0.0,0.0,220.879908,145.652643033,1875.10453159,1796.63213835,24.1713,54.3010932337
 12/29  16:00:00,439.425029473,73.2743189784,0.0,0.0,220.879908,137.835547516,1759.11986196,1699.85016264,4.83426,54.4354393155
 12/29  17:00:00,437.433102184,73.2743189784,0.0,0.0,220.879908,133.019064,1655.38939358,1596.67357971,4.83426,53.8815538654
 12/29  18:00:00,372.656288709,73.2743189784,0.0,0.0,220.879908,53.238744,1739.91354781,1690.16863729,4.83426,44.9106505194
 12/29  19:00:00,372.65803654,73.2743189784,0.0,0.0,220.879908,53.238744,1725.78682947,1666.81310486,4.83426,54.1394646106
 12/29  20:00:00,372.622052831,73.2743189784,0.0,0.0,220.879908,53.238744,1652.99004441,1639.43963311,4.83426,8.71615129962
 12/29  21:00:00,372.612732865,73.2743189784,0.0,0.0,220.879908,53.238744,1640.39039975,1618.17115989,4.83426,17.3849798639
 12/29  22:00:00,118.822968106,1.52684411038,0.0,0.0,43.513341876,52.539744,15.4703847447,1.93335481198,4.83426,8.70276993275
 12/29  23:00:00,118.815461846,1.38804010035,0.0,0.0,43.513341876,52.539744,15.6752826174,2.18460533614,4.83426,8.6564172813
 12/29  24:00:00,120.28627378,1.73505012543,0.0,0.0,43.513341876,52.539744,17.6446200436,4.16805453379,4.83426,8.64230550981
 12/30  01:00:00,121.885065236,4.390882272,0.0,0.0,43.513341876,52.539744,9.84633306329,4.99207306329,4.83426,0.02
 12/30  02:00:00,121.802726366,4.30642402179,0.0,0.0,43.513341876,52.539744,12.5495939646,7.69533396456,4.83426,0.02
 12/30  03:00:00,122.087930924,4.60225747079,0.0,0.0,43.513341876,52.539744,12.6504935192,7.79623351921,4.83426,0.02
 12/30  04:00:00,121.800134047,4.30642402179,0.0,0.0,43.513341876,52.539744,16.6155363481,11.7612763481,4.83426,0.02
 12/30  05:00:00,123.371002833,5.45590385383,0.0,0.0,43.513341876,52.539744,27.6540892093,14.2047217437,4.83426,8.6151074656
 12/30  06:00:00,125.614454646,7.72100955395,0.0,0.0,43.513341876,52.539744,22.3723674515,17.5181074515,4.83426,0.02
 12/30  07:00:00,127.215283902,9.29731257751,0.0,0.0,43.513341876,52.539744,25.750072537,20.895812537,4.83426,0.02
 12/30  08:00:00,122.081146389,4.30642402179,0.0,0.0,43.513341876,52.539744,22.0657486831,17.2114886831,4.83426,0.02
 12/30  09:00:00,115.113341334,9.29731257751,0.0,0.0,43.513341876,52.539744,32.2557797499,18.8063908881,4.83426,8.61512886173
 12/30  10:00:00,104.169263002,4.30642402179,0.0,0.0,43.513341876,52.539744,20.5891858794,15.7349258794,4.83426,0.02
 12/30  11:00:00,104.447819666,4.60225747079,0.0,0.0,43.513341876,52.539744,35.5557974945,13.2184879485,4.83426,17.503049546
 12/30  12:00:00,105.084473677,4.30642402179,0.0,0.0,43.513341876,52.539744,24.8084235878,11.3025348802,4.83426,8.67162870753
 12/30  13:00:00,103.407287417,3.63799225966,0.0,0.0,43.513341876,52.539744,21.4891753089,7.98355053936,4.83426,8.67136476951
 12/30  14:00:00,102.854199454,3.02073707361,0.0,0.0,43.513341876,52.539744,19.5900277286,6.09383398655,4.83426,8.66193374207
 12/30  15:00:00,101.858451905,2.00941055486,0.0,0.0,43.513341876,52.539744,17.0879470892,3.59144049988,4.83426,8.66224658936
 12/30  16:00:00,102.511079028,2.69036788559,0.0,0.0,43.513341876,52.539744,16.9274024646,3.43055926719,4.83426,8.6625831974
 12/30  17:00:00,106.000536014,3.39135211943,0.0,0.0,43.513341876,52.539744,11.0024519365,6.14819193654,4.83426,0.02
 12/30  18:00:00,122.083004059,4.53076881224,0.0,0.0,43.513341876,52.539744,15.5823007188,10.7280407188,4.83426,0.02
 12/30  19:00:00,121.932487617,4.37791268033,0.0,0.0,43.513341876,52.539744,27.932950331,14.4835436074,4.83426,8.61514672361
 12/30  20:00:00,122.518937557,4.53076881224,0.0,0.0,43.513341876,52.539744,24.4331319659,19.5788719659,4.83426,0.02
 12/30  21:00:00,122.343275397,4.37791268033,0.0,0.0,43.513341876,52.539744,29.60313905,24.74887905,4.83426,0.02
 12/30  22:00:00,127.453084909,9.65264711048,0.0,0.0,43.513341876,52.539744,86.0323888796,45.6866070881,4.83426,35.5115217915
 12/30  23:00:00,128.486123751,11.0118104034,0.0,0.0,43.513341876,52.539744,60.7111825554,55.8569225554,4.83426,0.02
 12/30  24:00:00,132.39185289,13.9123379454,0.0,0.0,43.513341876,52.539744,72.0849882974,67.2307282974,4.83426,0.02
 12/31  01:00:00,136.310147171,18.809651969,0.0,0.0,43.513341876,52.539744,94.4045707345,80.955165199,4.83426,8.61514553545
 12/31  02:00:00,147.547982092,30.0336937366,0.0,0.0,43.513341876,52.539744,96.79090649,91.93664649,4.83426,0.02
 12/31  03:00:00,145.567451939,28.0406020716,0.0,0.0,43.513341876,52.539744,108.428007376,103.573747376,4.83426,0.02
 12/31  04:00:00,139.539387168,21.9992204531,0.0,0.0,43.513341876,52.539744,116.213575746,111.359315746,4.83426,0.02
 12/31  05:00:00,149.05726662,31.0745706581,0.0,0.0,43.513341876,52.539744,136.991676607,123.5422554,4.83426,8.61516120688
 12/31  06:00:00,149.557952242,31.5848799407,0.0,0.0,43.513341876,52.539744,136.972992268,132.118732268,4.83426,0.02
 12/31  07:00:00,152.162473541,34.1278381632,0.0,0.0,43.513341876,52.539744,157.355230778,152.500970778,4.83426,0.02
 12/31  08:00:00,135.137502434,17.2910694062,0.0,0.0,43.513341876,52.539744,117.625301282,112.771041282,4.83426,0.02
 12/31  09:00:00,139.601396918,33.6854260379,0.0,0.0,43.513341876,52.539744,138.30227776,124.843687019,4.83426,8.62433074171
 12/31  10:00:00,114.508970762,14.5594009805,0.0,0.0,43.513341876,52.539744,109.246316393,104.392056393,4.83426,0.02
 12/31  11:00:00,110.956745547,11.0278133878,0.0,0.0,43.513341876,52.539744,117.490180292,95.1532052719,4.83426,17.5027150204
 12/31  12:00:00,110.310692876,9.47337675364,0.0,0.0,43.513341876,52.539744,92.3876960076,78.8818873005,4.83426,8.67154870706
 12/31  13:00:00,111.599111729,11.7918245924,0.0,0.0,43.513341876,52.539744,79.6126963107,66.1065278363,4.83426,8.67190847443
 12/31  14:00:00,104.385156924,4.53076881224,0.0,0.0,43.513341876,52.539744,66.2333486597,52.7269985813,4.83426,8.67209007841
 12/31  15:00:00,104.238926717,4.37791268033,0.0,0.0,43.513341876,52.539744,58.8591702233,45.3621085606,4.83426,8.66280166274
 12/31  16:00:00,104.363455112,4.53076881224,0.0,0.0,43.513341876,52.539744,59.768115343,46.2712842429,4.83426,8.66257110011
 12/31  17:00:00,109.136206705,6.51202863793,0.0,0.0,43.513341876,52.539744,58.6074369614,53.7531769614,4.83426,0.02
 12/31  18:00:00,133.341329867,15.7658159235,0.0,0.0,43.513341876,52.539744,79.9029940405,66.4535917419,4.83426,8.61514229859
 12/31  19:00:00,129.920517153,12.3304805382,0.0,0.0,43.513341876,52.539744,83.9222653585,79.0680053585,4.83426,0.02
 12/31  20:00:00,132.643490294,14.5952550519,0.0,0.0,43.513341876,52.539744,104.678010653,99.8237506526,4.83426,0.02
 12/31  21:00:00,135.177952716,17.1382132743,0.0,0.0,43.513341876,52.539744,120.299501667,115.445241667,4.83426,0.02
 12/31  22:00:00,149.53466769,31.5848799407,0.0,0.0,43.513341876,52.539744,220.260044336,179.907726781,4.83426,35.5180575557
 12/31  23:00:00,156.590051433,38.9369427822,0.0,0.0,43.513341876,52.539744,206.118746872,201.264486872,4.83426,0.02
 12/31  24:00:00,160.972149137,42.3118632576,0.0,0.0,43.513341876,52.539744,207.891023567,194.442824998,4.83426,8.61393856921
